ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2017 00:00,2,0.000,ALERT,213.51,301.47,59.965,1485838803,"201051344000645","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,616664.6,616664.6,22950,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485838805,1560470.00
01/31/2017 00:00,2,0.000,ALERT,212.38,298.77,59.965,1485838803,"274151322000085","219011344069620",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,846786.4,846786.4,23064,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485838807,1560471.00
01/31/2017 00:00,2,0.000,ALERT,213.74,301.17,59.965,1485838803,"201051344000633","219011344069620",0.00,-6.00,0,297.26,302.68,0.0,0.0,0.000,605869.9,605869.9,23347,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485838808,1560472.00
01/31/2017 00:00,2,0.000,ALERT,213.29,301.47,59.959,1485838803,"201051344000469","219011344069620",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,608732.5,608732.5,23319,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485838810,1560473.00
01/31/2017 00:00,2,0.000,ALERT,212.16,298.77,59.954,1485838803,"201051344000646","219011344069620",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,604599.6,604599.6,23295,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485838812,1560474.00
01/31/2017 00:00,2,0.000,ALERT,211.93,298.47,59.986,1485838803,"274151322000052","219011344069620",0.00,-6.00,0,296.06,301.17,0.0,0.0,0.000,875133.7,875133.7,22825,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485838814,1560475.00
01/31/2017 00:00,2,0.000,ALERT,212.38,299.07,59.959,1485838803,"201051344000585","219011344069620",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,615167.0,615167.0,23371,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485838816,1560476.00
01/31/2017 00:00,2,0.000,ALERT,212.16,299.37,59.954,1485838803,"201051344001230","219011344069620",0.00,-6.00,0,297.26,300.57,0.0,0.0,0.000,607951.6,607951.6,23199,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485838818,1560477.00
01/31/2017 00:00,2,0.000,ALERT,212.83,299.67,59.954,1485838803,"201051344000582","219011344069620",0.00,-6.50,0,297.57,301.17,0.0,0.0,0.000,599885.4,599885.4,23331,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485838819,1560478.00
01/31/2017 00:00,2,0.000,ALERT,211.70,298.77,59.996,1485838803,"201051344000955","219011344069620",0.00,-6.00,0,296.96,300.27,0.0,0.0,0.000,615173.7,615173.7,23281,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485838821,1560479.00
01/31/2017 00:00,2,0.000,ALERT,212.38,298.47,59.959,1485838803,"274151322000094","219011344069620",0.00,-6.50,0,295.76,299.97,0.0,0.0,0.000,720833.3,720833.3,23582,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485838823,1560480.00
01/31/2017 00:00,2,0.000,ALERT,213.29,302.07,59.933,1485838803,"201051344000579","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,624198.4,624198.4,23237,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485838825,1560481.00
01/31/2017 00:00,2,0.000,ALERT,211.93,299.07,59.912,1485838803,"201051344000890","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,612158.4,612158.4,23348,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485838826,1560482.00
01/31/2017 00:00,2,0.000,ALERT,212.38,298.77,59.949,1485838803,"201051344000438","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,613206.6,613206.6,23355,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485838828,1560483.00
01/31/2017 00:00,2,0.000,ALERT,212.38,298.17,59.944,1485838803,"201051344000417","219011344069620",0.00,-6.00,0,296.36,299.97,0.0,0.0,0.000,596459.6,596459.6,23485,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485838830,1560484.00
01/31/2017 00:00,2,0.000,ALERT,212.38,299.67,59.959,1485838803,"274151322000083","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,866654.0,866654.0,22861,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485838832,1560485.00
01/31/2017 00:00,2,0.000,ALERT,212.83,299.07,59.949,1485838803,"274151322000076","219011344069620",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,924088.7,924088.7,22973,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485838834,1560486.00
01/31/2017 00:00,2,0.000,ALERT,213.06,301.77,59.922,1485838803,"201051344000868","219011344069620",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,607202.1,607202.1,23334,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485838836,1560487.00
01/31/2017 00:00,2,0.000,ALERT,212.38,299.97,59.938,1485838803,"274151322000095","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,915057.0,915057.0,23042,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485838837,1560488.00
01/31/2017 00:00,2,0.000,ALERT,212.83,301.17,59.928,1485838803,"201051344000988","219011344069620",0.00,-5.50,0,296.06,302.37,0.0,0.0,0.000,568906.2,568906.2,23360,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485838839,1560489.00
01/31/2017 00:00,2,0.000,ALERT,211.93,297.87,59.938,1485838803,"201051344001025","219011344069620",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,613328.7,613328.7,23396,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485838841,1560490.00
01/31/2017 00:00,2,0.000,ALERT,213.06,301.47,59.901,1485838803,"201051344000458","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,617316.8,617316.8,23097,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485838843,1560491.00
01/31/2017 00:00,2,0.000,ALERT,213.74,301.17,59.959,1485838803,"201051344000853","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,615976.5,615976.5,23010,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485838845,1560492.00
01/31/2017 00:00,2,0.000,ALERT,212.61,298.77,59.933,1485838803,"201051344000685","219011344069620",0.00,-5.50,0,296.66,300.57,0.0,0.0,0.000,612457.5,612457.5,23269,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485838847,1560493.00
01/31/2017 00:00,2,0.000,ALERT,212.61,298.17,59.938,1485838803,"201051344000917","219011344069620",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,609405.6,609405.6,23280,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485838849,1560494.00
01/31/2017 00:00,2,0.000,ALERT,212.38,298.77,59.922,1485838803,"201051344001145","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,615437.3,615437.3,23137,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485838850,1560495.00
01/31/2017 00:00,2,0.000,ALERT,212.38,297.87,59.944,1485838803,"201051344000651","219011344069620",0.00,-7.00,0,296.36,300.27,0.0,0.0,0.000,607980.1,607980.1,23335,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485838852,1560496.00
01/31/2017 00:00,2,0.000,ALERT,211.70,298.77,59.933,1485838803,"274151322000088","219011344069620",0.00,-5.50,0,295.76,300.27,0.0,0.0,0.000,831895.5,831895.5,22981,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485838854,1560497.00
01/31/2017 00:00,2,0.000,ALERT,212.61,297.87,59.933,1485838803,"274151322000068","219011344069620",0.00,-5.00,0,295.46,299.97,0.0,0.0,0.000,721936.0,721936.0,23473,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485838856,1560498.00
01/31/2017 00:00,2,0.000,ALERT,211.70,298.47,59.928,1485838803,"201051344001135","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,603542.0,603542.0,23393,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485838857,1560499.00
01/31/2017 00:00,2,0.000,ALERT,212.83,302.07,59.928,1485838803,"201051344000594","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,619683.9,619683.9,23281,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485838859,1560500.00
01/31/2017 00:00,2,0.000,ALERT,212.16,298.17,59.944,1485838803,"201051344001203","219011344069620",0.00,-6.00,0,296.66,302.07,0.0,0.0,0.000,611915.4,611915.4,23382,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485838861,1560501.00
01/31/2017 00:00,2,0.000,ALERT,211.93,299.37,59.928,1485838803,"274151322000054","219011344069620",0.00,-5.00,0,296.06,301.17,0.0,0.0,0.000,848161.2,848161.2,23056,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485838863,1560502.00
01/31/2017 00:00,2,0.000,ALERT,213.51,301.17,59.928,1485838803,"201051344000867","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,606045.5,606045.5,23369,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485838865,1560503.00
01/31/2017 00:00,2,0.000,ALERT,211.93,298.77,59.933,1485838803,"201051344001093","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,609007.5,609007.5,23296,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485838866,1560504.00
01/31/2017 00:00,2,0.000,ALERT,213.06,301.47,59.944,1485838803,"201051344000900","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,625029.8,625029.8,22923,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485838868,1560505.00
01/31/2017 00:00,2,0.000,ALERT,213.29,300.87,59.944,1485838803,"201051344000648","219011344069620",0.00,-7.00,0,297.87,302.68,0.0,0.0,0.000,614714.0,614714.0,22933,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485838870,1560506.00
01/31/2017 00:00,2,0.000,ALERT,213.06,302.07,59.944,1485838803,"201051344000569","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,625497.5,625497.5,22929,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485838872,1560507.00
01/31/2017 00:00,2,0.000,ALERT,213.29,301.77,59.938,1485838803,"201051344000983","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,618216.3,618216.3,23070,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485838874,1560508.00
01/31/2017 00:00,2,0.000,ALERT,213.29,301.77,59.938,1485838803,"201051344001158","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,606677.1,606677.1,23289,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485838875,1560509.00
01/31/2017 00:00,2,0.000,ALERT,213.74,302.07,59.944,1485838803,"201051344000576","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,617410.6,617410.6,22964,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485838877,1560510.00
01/31/2017 00:00,2,0.000,ALERT,212.38,297.87,59.944,1485838803,"274151322000087","219011344069620",0.00,-4.00,0,295.16,299.97,0.0,0.0,0.000,820184.5,820184.5,23269,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485838879,1560511.00
01/31/2017 00:15,2,0.000,ALERT,213.51,300.87,59.965,1485839703,"201051344000645","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,616664.6,616664.6,22952,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485839705,1560512.00
01/31/2017 00:15,2,0.000,ALERT,212.16,299.07,59.954,1485839703,"274151322000085","219011344069620",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,846786.4,846786.4,23066,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485839707,1560513.00
01/31/2017 00:15,2,0.000,ALERT,213.51,300.57,59.965,1485839703,"201051344000633","219011344069620",0.00,-6.00,0,297.57,302.98,0.0,0.0,0.000,605869.9,605869.9,23349,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485839708,1560514.00
01/31/2017 00:15,2,0.000,ALERT,213.06,300.87,59.959,1485839703,"201051344000469","219011344069620",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,608732.5,608732.5,23321,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485839710,1560515.00
01/31/2017 00:15,2,0.000,ALERT,212.16,299.07,59.959,1485839703,"201051344000646","219011344069620",0.00,-6.00,0,296.06,300.57,0.0,0.0,0.000,604599.6,604599.6,23297,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485839712,1560516.00
01/31/2017 00:15,2,0.000,ALERT,211.93,299.07,59.965,1485839703,"274151322000052","219011344069620",0.00,-5.50,0,296.06,301.47,0.0,0.0,0.000,875133.7,875133.7,22827,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485839714,1560517.00
01/31/2017 00:15,2,0.000,ALERT,212.61,299.37,59.970,1485839703,"201051344000585","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,615167.0,615167.0,23373,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485839716,1560518.00
01/31/2017 00:15,2,0.000,ALERT,212.38,299.67,59.917,1485839703,"201051344001230","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,607951.6,607951.6,23201,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485839717,1560519.00
01/31/2017 00:15,2,0.000,ALERT,212.83,299.97,59.954,1485839703,"201051344000582","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,599885.4,599885.4,23333,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485839719,1560520.00
01/31/2017 00:15,2,0.000,ALERT,211.93,299.37,59.965,1485839703,"201051344000955","219011344069620",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,615173.7,615173.7,23283,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485839721,1560521.00
01/31/2017 00:15,2,0.000,ALERT,211.93,298.47,59.944,1485839703,"274151322000094","219011344069620",0.00,-6.50,0,295.76,300.57,0.0,0.0,0.000,720833.3,720833.3,23584,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485839723,1560522.00
01/31/2017 00:15,2,0.000,ALERT,212.83,301.47,59.965,1485839703,"201051344000579","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,624198.4,624198.4,23239,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485839725,1560523.00
01/31/2017 00:15,2,0.000,ALERT,212.16,299.67,59.954,1485839703,"201051344000890","219011344069620",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,612158.4,612158.4,23350,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485839726,1560524.00
01/31/2017 00:15,2,0.000,ALERT,212.38,299.07,59.959,1485839703,"201051344000438","219011344069620",0.00,-6.50,0,296.36,301.17,0.0,0.0,0.000,613206.6,613206.6,23357,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485839728,1560525.00
01/31/2017 00:15,2,0.000,ALERT,212.61,298.77,59.959,1485839703,"201051344000417","219011344069620",0.00,-6.00,0,296.06,300.27,0.0,0.0,0.000,596459.6,596459.6,23487,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485839730,1560526.00
01/31/2017 00:15,2,0.000,ALERT,212.16,299.37,59.959,1485839703,"274151322000083","219011344069620",0.00,-5.50,0,296.66,301.47,0.0,0.0,0.000,866654.0,866654.0,22863,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485839732,1560527.00
01/31/2017 00:15,2,0.000,ALERT,212.61,299.07,59.944,1485839703,"274151322000076","219011344069620",0.00,-5.50,0,296.06,301.77,0.0,0.0,0.000,924088.7,924088.7,22975,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485839734,1560528.00
01/31/2017 00:15,2,0.000,ALERT,212.61,301.47,59.981,1485839703,"201051344000868","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,607202.1,607202.1,23336,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485839736,1560529.00
01/31/2017 00:15,2,0.000,ALERT,211.93,300.27,59.959,1485839703,"274151322000095","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,915057.0,915057.0,23044,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485839738,1560530.00
01/31/2017 00:15,2,0.000,ALERT,212.61,300.57,60.007,1485839703,"201051344000988","219011344069620",0.00,-5.50,0,296.66,302.68,0.0,0.0,0.000,568906.2,568906.2,23362,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485839739,1560531.00
01/31/2017 00:15,2,0.000,ALERT,211.93,298.47,59.970,1485839703,"201051344001025","219011344069620",0.00,-6.50,0,295.76,301.17,0.0,0.0,0.000,613328.7,613328.7,23398,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485839741,1560532.00
01/31/2017 00:15,2,0.000,ALERT,212.61,300.87,59.954,1485839703,"201051344000458","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,617316.8,617316.8,23099,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485839743,1560533.00
01/31/2017 00:15,2,0.000,ALERT,213.29,300.87,59.981,1485839703,"201051344000853","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,615976.5,615976.5,23012,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485839745,1560534.00
01/31/2017 00:15,2,0.000,ALERT,212.61,299.67,59.970,1485839703,"201051344000685","219011344069620",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,612457.5,612457.5,23271,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485839746,1560535.00
01/31/2017 00:15,2,0.000,ALERT,212.38,298.77,59.975,1485839703,"201051344000917","219011344069620",0.00,-4.00,0,295.16,300.27,0.0,0.0,0.000,609405.6,609405.6,23282,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485839748,1560536.00
01/31/2017 00:15,2,0.000,ALERT,212.61,299.67,59.981,1485839703,"201051344001145","219011344069620",0.00,-5.50,0,296.66,301.47,0.0,0.0,0.000,615437.3,615437.3,23139,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485839750,1560537.00
01/31/2017 00:15,2,0.000,ALERT,212.38,298.77,59.970,1485839703,"201051344000651","219011344069620",0.00,-6.50,0,295.76,300.27,0.0,0.0,0.000,607980.1,607980.1,23337,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485839752,1560538.00
01/31/2017 00:15,2,0.000,ALERT,211.48,299.37,59.970,1485839703,"274151322000088","219011344069620",0.00,-4.00,0,295.76,300.87,0.0,0.0,0.000,831895.5,831895.5,22983,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485839754,1560539.00
01/31/2017 00:15,2,0.000,ALERT,212.83,298.47,59.986,1485839703,"274151322000068","219011344069620",0.00,-5.00,0,295.46,300.27,0.0,0.0,0.000,721936.0,721936.0,23475,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485839755,1560540.00
01/31/2017 00:15,2,0.000,ALERT,211.93,299.37,59.965,1485839703,"201051344001135","219011344069620",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,603542.0,603542.0,23395,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485839757,1560541.00
01/31/2017 00:15,2,0.000,ALERT,212.38,301.47,59.970,1485839703,"201051344000594","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,619683.9,619683.9,23283,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485839759,1560542.00
01/31/2017 00:15,2,0.000,ALERT,212.38,299.07,59.975,1485839703,"201051344001203","219011344069620",0.00,-6.00,0,296.06,302.37,0.0,0.0,0.000,611915.4,611915.4,23384,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485839761,1560543.00
01/31/2017 00:15,2,0.000,ALERT,211.70,299.97,59.965,1485839703,"274151322000054","219011344069620",0.00,-5.00,0,296.06,301.47,0.0,0.0,0.000,848161.2,848161.2,23058,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485839763,1560544.00
01/31/2017 00:15,2,0.000,ALERT,213.06,300.57,59.970,1485839703,"201051344000867","219011344069620",0.00,-5.00,0,298.47,303.58,0.0,0.0,0.000,606045.5,606045.5,23371,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485839764,1560545.00
01/31/2017 00:15,2,0.000,ALERT,212.16,299.37,59.981,1485839703,"201051344001093","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,609007.5,609007.5,23298,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485839766,1560546.00
01/31/2017 00:15,2,0.000,ALERT,212.61,300.87,59.970,1485839703,"201051344000900","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,625029.8,625029.8,22925,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485839768,1560547.00
01/31/2017 00:15,2,0.000,ALERT,213.06,300.27,59.965,1485839703,"201051344000648","219011344069620",0.00,-6.50,0,298.17,303.28,0.0,0.0,0.000,614714.0,614714.0,22935,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485839770,1560548.00
01/31/2017 00:15,2,0.000,ALERT,212.83,301.77,59.970,1485839703,"201051344000569","219011344069620",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,625497.5,625497.5,22931,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485839772,1560549.00
01/31/2017 00:15,2,0.000,ALERT,212.83,301.47,59.981,1485839703,"201051344000983","219011344069620",0.00,-5.50,0,299.07,303.88,0.0,0.0,0.000,618216.3,618216.3,23072,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485839773,1560550.00
01/31/2017 00:15,2,0.000,ALERT,212.83,300.87,59.975,1485839703,"201051344001158","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,606677.1,606677.1,23291,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485839775,1560551.00
01/31/2017 00:15,2,0.000,ALERT,213.29,301.77,59.981,1485839703,"201051344000576","219011344069620",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,617410.6,617410.6,22966,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485839777,1560552.00
01/31/2017 00:15,2,0.000,ALERT,211.93,298.17,59.991,1485839703,"274151322000087","219011344069620",0.00,-4.00,0,295.16,300.27,0.0,0.0,0.000,820184.5,820184.5,23271,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485839779,1560553.00
01/31/2017 00:30,2,0.000,ALERT,213.51,301.17,59.986,1485840603,"201051344000645","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,616664.6,616664.6,22954,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485840605,1560554.00
01/31/2017 00:30,2,0.000,ALERT,212.16,299.07,59.981,1485840603,"274151322000085","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,846786.4,846786.4,23068,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485840607,1560555.00
01/31/2017 00:30,2,0.000,ALERT,213.74,301.17,59.996,1485840603,"201051344000633","219011344069620",0.00,-6.00,0,296.96,302.68,0.0,0.0,0.000,605869.9,605869.9,23351,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485840609,1560556.00
01/31/2017 00:30,2,0.000,ALERT,213.29,301.47,60.002,1485840603,"201051344000469","219011344069620",0.00,-6.00,0,297.57,302.98,0.0,0.0,0.000,608732.5,608732.5,23323,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485840610,1560557.00
01/31/2017 00:30,2,0.000,ALERT,211.93,299.07,59.996,1485840603,"201051344000646","219011344069620",0.00,-6.00,0,296.66,302.07,0.0,0.0,0.000,604599.6,604599.6,23299,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485840612,1560558.00
01/31/2017 00:30,2,0.000,ALERT,211.93,299.07,59.996,1485840603,"274151322000052","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,875133.7,875133.7,22829,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485840614,1560559.00
01/31/2017 00:30,2,0.000,ALERT,212.38,299.67,60.007,1485840603,"201051344000585","219011344069620",0.00,-5.50,0,296.96,302.07,0.0,0.0,0.000,615167.0,615167.0,23375,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485840616,1560560.00
01/31/2017 00:30,2,0.000,ALERT,211.93,299.37,60.002,1485840603,"201051344001230","219011344069620",0.00,-5.50,0,297.57,302.68,0.0,0.0,0.000,607951.6,607951.6,23203,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485840618,1560561.00
01/31/2017 00:30,2,0.000,ALERT,212.61,299.97,60.002,1485840603,"201051344000582","219011344069620",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,599885.4,599885.4,23335,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485840619,1560562.00
01/31/2017 00:30,2,0.000,ALERT,211.70,299.07,60.007,1485840603,"201051344000955","219011344069620",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,615173.7,615173.7,23285,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485840621,1560563.00
01/31/2017 00:30,2,0.000,ALERT,212.16,298.77,59.975,1485840603,"274151322000094","219011344069620",0.00,-6.50,0,296.36,300.27,0.0,0.0,0.000,720833.3,720833.3,23586,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485840623,1560564.00
01/31/2017 00:30,2,0.000,ALERT,213.06,302.07,60.002,1485840603,"201051344000579","219011344069620",0.00,-5.50,0,299.07,303.88,0.0,0.0,0.000,624198.4,624198.4,23241,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485840625,1560565.00
01/31/2017 00:30,2,0.000,ALERT,211.93,299.37,60.007,1485840603,"201051344000890","219011344069620",0.00,-5.00,0,297.57,303.58,0.0,0.0,0.000,612158.4,612158.4,23352,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485840627,1560566.00
01/31/2017 00:30,2,0.000,ALERT,212.38,299.07,59.996,1485840603,"201051344000438","219011344069620",0.00,-6.00,0,297.26,302.98,0.0,0.0,0.000,613206.6,613206.6,23359,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485840628,1560567.00
01/31/2017 00:30,2,0.000,ALERT,212.38,298.77,59.996,1485840603,"201051344000417","219011344069620",0.00,-5.50,0,295.46,302.07,0.0,0.0,0.000,596459.6,596459.6,23489,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485840630,1560568.00
01/31/2017 00:30,2,0.000,ALERT,212.38,299.97,60.012,1485840603,"274151322000083","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,866654.0,866654.0,22865,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485840632,1560569.00
01/31/2017 00:30,2,0.000,ALERT,212.61,299.67,59.991,1485840603,"274151322000076","219011344069620",0.00,-5.50,0,296.66,301.47,0.0,0.0,0.000,924088.7,924088.7,22977,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485840634,1560570.00
01/31/2017 00:30,2,0.000,ALERT,213.06,302.37,60.002,1485840603,"201051344000868","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,607202.1,607202.1,23338,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485840636,1560571.00
01/31/2017 00:30,2,0.000,ALERT,212.16,300.57,59.996,1485840603,"274151322000095","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,915057.0,915057.0,23046,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485840638,1560572.00
01/31/2017 00:30,2,0.000,ALERT,212.83,301.77,60.002,1485840603,"201051344000988","219011344069620",0.00,-5.50,0,296.36,302.68,0.0,0.0,0.000,568906.2,568906.2,23364,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485840640,1560573.00
01/31/2017 00:30,2,0.000,ALERT,212.16,298.47,60.007,1485840603,"201051344001025","219011344069620",0.00,-6.00,0,296.66,302.98,0.0,0.0,0.000,613328.7,613328.7,23400,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485840641,1560574.00
01/31/2017 00:30,2,0.000,ALERT,212.83,301.77,59.975,1485840603,"201051344000458","219011344069620",0.00,-3.50,0,298.77,303.88,0.0,0.0,0.000,617316.8,617316.8,23101,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485840643,1560575.00
01/31/2017 00:30,2,0.000,ALERT,213.51,301.77,60.007,1485840603,"201051344000853","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,615976.5,615976.5,23014,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485840645,1560576.00
01/31/2017 00:30,2,0.000,ALERT,212.38,299.67,59.991,1485840603,"201051344000685","219011344069620",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,612457.5,612457.5,23273,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485840647,1560577.00
01/31/2017 00:30,2,0.000,ALERT,212.38,299.07,60.002,1485840603,"201051344000917","219011344069620",0.00,-4.00,0,296.06,301.47,0.0,0.0,0.000,609405.6,609405.6,23284,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485840649,1560578.00
01/31/2017 00:30,2,0.000,ALERT,212.61,299.67,60.002,1485840603,"201051344001145","219011344069620",0.00,-5.50,0,297.57,303.28,0.0,0.0,0.000,615437.3,615437.3,23141,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485840650,1560579.00
01/31/2017 00:30,2,0.000,ALERT,212.16,298.77,59.986,1485840603,"201051344000651","219011344069620",0.00,-7.00,0,296.96,302.07,0.0,0.0,0.000,607980.1,607980.1,23339,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485840652,1560580.00
01/31/2017 00:30,2,0.000,ALERT,211.70,299.07,59.991,1485840603,"274151322000088","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,831895.5,831895.5,22985,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485840654,1560581.00
01/31/2017 00:30,2,0.000,ALERT,212.83,299.07,59.981,1485840603,"274151322000068","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,721936.0,721936.0,23477,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485840656,1560582.00
01/31/2017 00:30,2,0.000,ALERT,211.70,299.37,59.949,1485840603,"201051344001135","219011344069620",0.00,-5.50,0,297.57,302.98,0.0,0.0,0.000,603542.0,603542.0,23397,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485840658,1560583.00
01/31/2017 00:30,2,0.000,ALERT,212.61,302.07,59.991,1485840603,"201051344000594","219011344069620",0.00,-6.00,0,298.47,303.28,0.0,0.0,0.000,619683.9,619683.9,23285,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485840659,1560584.00
01/31/2017 00:30,2,0.000,ALERT,212.16,299.07,59.991,1485840603,"201051344001203","219011344069620",0.00,-6.00,0,297.26,304.18,0.0,0.0,0.000,611915.4,611915.4,23386,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485840661,1560585.00
01/31/2017 00:30,2,0.000,ALERT,211.93,299.37,60.007,1485840603,"274151322000054","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,848161.2,848161.2,23060,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485840663,1560586.00
01/31/2017 00:30,2,0.000,ALERT,213.29,300.87,59.959,1485840603,"201051344000867","219011344069620",0.00,-4.00,0,298.17,303.28,0.0,0.0,0.000,606045.5,606045.5,23373,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485840665,1560587.00
01/31/2017 00:30,2,0.000,ALERT,212.16,299.37,59.975,1485840603,"201051344001093","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,609007.5,609007.5,23300,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485840666,1560588.00
01/31/2017 00:30,2,0.000,ALERT,213.06,301.77,59.991,1485840603,"201051344000900","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,625029.8,625029.8,22927,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485840668,1560589.00
01/31/2017 00:30,2,0.000,ALERT,213.29,300.87,59.959,1485840603,"201051344000648","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,614714.0,614714.0,22937,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485840670,1560590.00
01/31/2017 00:30,2,0.000,ALERT,213.29,302.37,59.981,1485840603,"201051344000569","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,625497.5,625497.5,22933,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485840672,1560591.00
01/31/2017 00:30,2,0.000,ALERT,213.06,301.77,59.986,1485840603,"201051344000983","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,618216.3,618216.3,23074,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485840674,1560592.00
01/31/2017 00:30,2,0.000,ALERT,213.29,301.47,60.007,1485840603,"201051344001158","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,606677.1,606677.1,23293,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485840676,1560593.00
01/31/2017 00:30,2,0.000,ALERT,213.74,302.37,59.959,1485840603,"201051344000576","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,617410.6,617410.6,22968,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485840678,1560594.00
01/31/2017 00:30,2,0.000,ALERT,212.16,298.77,59.959,1485840603,"274151322000087","219011344069620",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,820184.5,820184.5,23273,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485840679,1560595.00
01/31/2017 00:45,2,0.000,ALERT,213.74,301.47,59.949,1485841503,"201051344000645","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,616664.6,616664.6,22956,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485841505,1560596.00
01/31/2017 00:45,2,0.000,ALERT,212.38,299.97,59.975,1485841503,"274151322000085","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,846786.4,846786.4,23070,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485841507,1560597.00
01/31/2017 00:45,2,0.000,ALERT,213.96,301.17,59.959,1485841503,"201051344000633","219011344069620",0.00,-6.00,0,297.87,303.28,0.0,0.0,0.000,605869.9,605869.9,23353,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485841509,1560598.00
01/31/2017 00:45,2,0.000,ALERT,213.51,301.77,60.002,1485841503,"201051344000469","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,608732.5,608732.5,23325,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485841511,1560599.00
01/31/2017 00:45,2,0.000,ALERT,212.16,299.37,59.959,1485841503,"201051344000646","219011344069620",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,604599.6,604599.6,23301,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485841512,1560600.00
01/31/2017 00:45,2,0.000,ALERT,212.16,299.67,59.965,1485841503,"274151322000052","219011344069620",0.00,-5.50,0,296.96,302.07,0.0,0.0,0.000,875133.7,875133.7,22831,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485841514,1560601.00
01/31/2017 00:45,2,0.000,ALERT,212.61,299.67,59.965,1485841503,"201051344000585","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,615167.0,615167.0,23377,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485841516,1560602.00
01/31/2017 00:45,2,0.000,ALERT,212.38,299.67,59.933,1485841503,"201051344001230","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,607951.6,607951.6,23205,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485841518,1560603.00
01/31/2017 00:45,2,0.000,ALERT,212.83,299.97,60.002,1485841503,"201051344000582","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,599885.4,599885.4,23337,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485841519,1560604.00
01/31/2017 00:45,2,0.000,ALERT,212.16,299.37,59.965,1485841503,"201051344000955","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,615173.7,615173.7,23287,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485841521,1560605.00
01/31/2017 00:45,2,0.000,ALERT,212.38,299.07,59.970,1485841503,"274151322000094","219011344069620",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,720833.3,720833.3,23588,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485841523,1560606.00
01/31/2017 00:45,2,0.000,ALERT,213.51,302.37,59.965,1485841503,"201051344000579","219011344069620",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,624198.4,624198.4,23243,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485841525,1560607.00
01/31/2017 00:45,2,0.000,ALERT,212.61,300.27,59.970,1485841503,"201051344000890","219011344069620",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,612158.4,612158.4,23354,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485841527,1560608.00
01/31/2017 00:45,2,0.000,ALERT,212.83,299.97,59.965,1485841503,"201051344000438","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,613206.6,613206.6,23361,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485841529,1560609.00
01/31/2017 00:45,2,0.000,ALERT,213.06,299.37,59.975,1485841503,"201051344000417","219011344069620",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,596459.6,596459.6,23491,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485841530,1560610.00
01/31/2017 00:45,2,0.000,ALERT,212.61,300.87,59.933,1485841503,"274151322000083","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,866654.0,866654.0,22867,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485841532,1560611.00
01/31/2017 00:45,2,0.000,ALERT,212.83,299.37,59.959,1485841503,"274151322000076","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,924088.7,924088.7,22979,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485841534,1560612.00
01/31/2017 00:45,2,0.000,ALERT,213.29,302.37,59.965,1485841503,"201051344000868","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,607202.1,607202.1,23340,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485841536,1560613.00
01/31/2017 00:45,2,0.000,ALERT,212.38,301.17,59.965,1485841503,"274151322000095","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,915057.0,915057.0,23048,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485841538,1560614.00
