ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2017 00:45,2,0.000,ALERT,213.06,301.47,59.965,1485841503,"201051344000988","219011344069620",0.00,-5.00,0,296.96,303.28,0.0,0.0,0.000,568906.2,568906.2,23366,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485841539,1560615.00
01/31/2017 00:45,2,0.000,ALERT,212.38,298.77,60.012,1485841503,"201051344001025","219011344069620",0.00,-6.00,0,296.66,301.77,0.0,0.0,0.000,613328.7,613328.7,23402,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485841541,1560616.00
01/31/2017 00:45,2,0.000,ALERT,213.29,301.77,59.975,1485841503,"201051344000458","219011344069620",0.00,-3.50,0,299.67,304.48,0.0,0.0,0.000,617316.8,617316.8,23103,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485841543,1560617.00
01/31/2017 00:45,2,0.000,ALERT,213.96,301.47,59.965,1485841503,"201051344000853","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,615976.5,615976.5,23016,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485841545,1560618.00
01/31/2017 00:45,2,0.000,ALERT,212.83,299.97,59.938,1485841503,"201051344000685","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,612457.5,612457.5,23275,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485841547,1560619.00
01/31/2017 00:45,2,0.000,ALERT,212.83,299.37,59.970,1485841503,"201051344000917","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,609405.6,609405.6,23286,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485841548,1560620.00
01/31/2017 00:45,2,0.000,ALERT,212.83,300.27,59.970,1485841503,"201051344001145","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,615437.3,615437.3,23143,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485841550,1560621.00
01/31/2017 00:45,2,0.000,ALERT,212.61,299.07,59.975,1485841503,"201051344000651","219011344069620",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,607980.1,607980.1,23341,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485841552,1560622.00
01/31/2017 00:45,2,0.000,ALERT,211.93,299.97,59.965,1485841503,"274151322000088","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,831895.5,831895.5,22987,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485841554,1560623.00
01/31/2017 00:45,2,0.000,ALERT,212.83,299.07,59.970,1485841503,"274151322000068","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,721936.0,721936.0,23479,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485841556,1560624.00
01/31/2017 00:45,2,0.000,ALERT,212.16,299.67,59.944,1485841503,"201051344001135","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,603542.0,603542.0,23399,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485841557,1560625.00
01/31/2017 00:45,2,0.000,ALERT,213.06,302.68,59.970,1485841503,"201051344000594","219011344069620",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,619683.9,619683.9,23287,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485841559,1560626.00
01/31/2017 00:45,2,0.000,ALERT,212.61,299.37,59.981,1485841503,"201051344001203","219011344069620",0.00,-6.00,0,297.26,302.98,0.0,0.0,0.000,611915.4,611915.4,23388,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485841561,1560627.00
01/31/2017 00:45,2,0.000,ALERT,212.16,300.27,59.975,1485841503,"274151322000054","219011344069620",0.00,-4.00,0,296.96,301.77,0.0,0.0,0.000,848161.2,848161.2,23062,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485841563,1560628.00
01/31/2017 00:45,2,0.000,ALERT,213.51,301.17,59.965,1485841503,"201051344000867","219011344069620",0.00,-4.00,0,298.77,303.88,0.0,0.0,0.000,606045.5,606045.5,23375,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485841565,1560629.00
01/31/2017 00:45,2,0.000,ALERT,212.38,299.67,59.970,1485841503,"201051344001093","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,609007.5,609007.5,23302,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485841566,1560630.00
01/31/2017 00:45,2,0.000,ALERT,213.29,301.77,59.981,1485841503,"201051344000900","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,625029.8,625029.8,22929,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485841568,1560631.00
01/31/2017 00:45,2,0.000,ALERT,213.51,300.87,59.975,1485841503,"201051344000648","219011344069620",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,614714.0,614714.0,22939,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485841570,1560632.00
01/31/2017 00:45,2,0.000,ALERT,213.29,302.37,59.981,1485841503,"201051344000569","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,625497.5,625497.5,22935,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485841572,1560633.00
01/31/2017 00:45,2,0.000,ALERT,213.29,302.07,59.981,1485841503,"201051344000983","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,618216.3,618216.3,23076,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485841574,1560634.00
01/31/2017 00:45,2,0.000,ALERT,213.51,301.47,59.970,1485841503,"201051344001158","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,606677.1,606677.1,23295,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485841575,1560635.00
01/31/2017 00:45,2,0.000,ALERT,213.74,302.07,59.975,1485841503,"201051344000576","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,617410.6,617410.6,22970,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485841577,1560636.00
01/31/2017 00:45,2,0.000,ALERT,212.38,299.07,59.954,1485841503,"274151322000087","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,820184.5,820184.5,23275,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485841579,1560637.00
01/31/2017 01:00,2,0.000,ALERT,213.29,301.17,59.981,1485842403,"201051344000645","219011344069620",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,616664.6,616664.6,22958,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485842405,1560638.00
01/31/2017 01:00,2,0.000,ALERT,211.93,299.67,59.965,1485842403,"274151322000085","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,846786.4,846786.4,23072,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485842407,1560639.00
01/31/2017 01:00,2,0.000,ALERT,213.51,301.17,59.965,1485842403,"201051344000633","219011344069620",0.00,-5.50,0,297.57,302.68,0.0,0.0,0.000,605869.9,605869.9,23355,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485842408,1560640.00
01/31/2017 01:00,2,0.000,ALERT,212.83,301.17,59.975,1485842403,"201051344000469","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,608732.5,608732.5,23327,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485842410,1560641.00
01/31/2017 01:00,2,0.000,ALERT,211.93,299.97,59.981,1485842403,"201051344000646","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,604599.6,604599.6,23303,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485842412,1560642.00
01/31/2017 01:00,2,0.000,ALERT,211.70,300.27,59.949,1485842403,"274151322000052","219011344069620",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,875133.7,875133.7,22833,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485842414,1560643.00
01/31/2017 01:00,2,0.000,ALERT,212.16,300.27,59.970,1485842403,"201051344000585","219011344069620",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,615167.0,615167.0,23379,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485842416,1560644.00
01/31/2017 01:00,2,0.000,ALERT,212.16,300.57,59.970,1485842403,"201051344001230","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,607951.6,607951.6,23207,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485842418,1560645.00
01/31/2017 01:00,2,0.000,ALERT,212.61,300.87,59.970,1485842403,"201051344000582","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,599885.4,599885.4,23339,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485842420,1560646.00
01/31/2017 01:00,2,0.000,ALERT,211.70,299.97,59.970,1485842403,"201051344000955","219011344069620",0.00,-5.50,0,297.87,301.47,0.0,0.0,0.000,615173.7,615173.7,23289,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485842421,1560647.00
01/31/2017 01:00,2,0.000,ALERT,211.93,299.07,59.965,1485842403,"274151322000094","219011344069620",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,720833.3,720833.3,23590,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485842423,1560648.00
01/31/2017 01:00,2,0.000,ALERT,212.61,301.77,59.996,1485842403,"201051344000579","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,624198.4,624198.4,23245,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485842425,1560649.00
01/31/2017 01:00,2,0.000,ALERT,211.93,300.27,59.975,1485842403,"201051344000890","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,612158.4,612158.4,23356,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485842427,1560650.00
01/31/2017 01:00,2,0.000,ALERT,212.38,299.97,59.975,1485842403,"201051344000438","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,613206.6,613206.6,23363,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485842429,1560651.00
01/31/2017 01:00,2,0.000,ALERT,212.61,299.37,60.007,1485842403,"201051344000417","219011344069620",0.00,-6.00,0,297.57,300.87,0.0,0.0,0.000,596459.6,596459.6,23493,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485842430,1560652.00
01/31/2017 01:00,2,0.000,ALERT,212.16,300.27,59.965,1485842403,"274151322000083","219011344069620",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,866654.0,866654.0,22869,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485842432,1560653.00
01/31/2017 01:00,2,0.000,ALERT,212.61,299.07,60.002,1485842403,"274151322000076","219011344069620",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,924088.7,924088.7,22981,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485842434,1560654.00
01/31/2017 01:00,2,0.000,ALERT,212.61,301.77,59.975,1485842403,"201051344000868","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,607202.1,607202.1,23342,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485842436,1560655.00
01/31/2017 01:00,2,0.000,ALERT,211.93,300.87,59.996,1485842403,"274151322000095","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,915057.0,915057.0,23050,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485842438,1560656.00
01/31/2017 01:00,2,0.000,ALERT,212.61,301.17,59.944,1485842403,"201051344000988","219011344069620",0.00,-5.00,0,296.96,302.98,0.0,0.0,0.000,568906.2,568906.2,23368,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485842440,1560657.00
01/31/2017 01:00,2,0.000,ALERT,211.93,299.37,59.981,1485842403,"201051344001025","219011344069620",0.00,-6.00,0,296.96,301.77,0.0,0.0,0.000,613328.7,613328.7,23404,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485842441,1560658.00
01/31/2017 01:00,2,0.000,ALERT,212.83,301.17,59.975,1485842403,"201051344000458","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,617316.8,617316.8,23105,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485842443,1560659.00
01/31/2017 01:00,2,0.000,ALERT,213.29,301.17,59.981,1485842403,"201051344000853","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,615976.5,615976.5,23018,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485842445,1560660.00
01/31/2017 01:00,2,0.000,ALERT,212.61,299.97,59.981,1485842403,"201051344000685","219011344069620",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,612457.5,612457.5,23277,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485842447,1560661.00
01/31/2017 01:00,2,0.000,ALERT,212.38,299.67,59.991,1485842403,"201051344000917","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,609405.6,609405.6,23288,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485842449,1560662.00
01/31/2017 01:00,2,0.000,ALERT,212.38,300.27,60.012,1485842403,"201051344001145","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,615437.3,615437.3,23145,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485842450,1560663.00
01/31/2017 01:00,2,0.000,ALERT,212.38,299.67,59.986,1485842403,"201051344000651","219011344069620",0.00,-6.50,0,297.26,300.87,0.0,0.0,0.000,607980.1,607980.1,23343,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485842452,1560664.00
01/31/2017 01:00,2,0.000,ALERT,211.48,299.07,59.975,1485842403,"274151322000088","219011344069620",0.00,-4.00,0,296.36,301.17,0.0,0.0,0.000,831895.5,831895.5,22989,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485842454,1560665.00
01/31/2017 01:00,2,0.000,ALERT,212.61,298.77,60.007,1485842403,"274151322000068","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,721936.0,721936.0,23481,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485842456,1560666.00
01/31/2017 01:00,2,0.000,ALERT,211.93,300.27,59.975,1485842403,"201051344001135","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,603542.0,603542.0,23401,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485842458,1560667.00
01/31/2017 01:00,2,0.000,ALERT,212.61,302.07,59.986,1485842403,"201051344000594","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,619683.9,619683.9,23289,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485842459,1560668.00
01/31/2017 01:00,2,0.000,ALERT,212.16,299.67,59.991,1485842403,"201051344001203","219011344069620",0.00,-6.00,0,297.57,302.98,0.0,0.0,0.000,611915.4,611915.4,23390,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485842461,1560669.00
01/31/2017 01:00,2,0.000,ALERT,211.93,299.67,59.981,1485842403,"274151322000054","219011344069620",0.00,-4.00,0,296.96,301.77,0.0,0.0,0.000,848161.2,848161.2,23064,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485842463,1560670.00
01/31/2017 01:00,2,0.000,ALERT,213.06,300.87,60.007,1485842403,"201051344000867","219011344069620",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,606045.5,606045.5,23377,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485842465,1560671.00
01/31/2017 01:00,2,0.000,ALERT,211.93,299.97,59.954,1485842403,"201051344001093","219011344069620",0.00,-4.00,0,297.57,301.17,0.0,0.0,0.000,609007.5,609007.5,23304,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485842467,1560672.00
01/31/2017 01:00,2,0.000,ALERT,212.83,301.47,59.986,1485842403,"201051344000900","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,625029.8,625029.8,22931,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485842468,1560673.00
01/31/2017 01:00,2,0.000,ALERT,213.06,300.57,59.986,1485842403,"201051344000648","219011344069620",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,614714.0,614714.0,22941,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485842470,1560674.00
01/31/2017 01:00,2,0.000,ALERT,212.61,301.47,59.949,1485842403,"201051344000569","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,625497.5,625497.5,22937,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485842472,1560675.00
01/31/2017 01:00,2,0.000,ALERT,212.61,301.47,59.975,1485842403,"201051344000983","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,618216.3,618216.3,23078,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485842474,1560676.00
01/31/2017 01:00,2,0.000,ALERT,212.83,301.17,59.965,1485842403,"201051344001158","219011344069620",0.00,-6.00,0,299.07,302.68,0.0,0.0,0.000,606677.1,606677.1,23297,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485842476,1560677.00
01/31/2017 01:00,2,0.000,ALERT,213.29,301.77,59.965,1485842403,"201051344000576","219011344069620",0.00,-5.50,0,299.67,303.28,0.0,0.0,0.000,617410.6,617410.6,22972,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485842478,1560678.00
01/31/2017 01:00,2,0.000,ALERT,211.93,298.47,59.949,1485842403,"274151322000087","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,820184.5,820184.5,23277,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485842479,1560679.00
01/31/2017 01:15,2,0.000,ALERT,213.51,301.17,59.981,1485843304,"201051344000645","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,616664.6,616664.6,22960,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485843306,1560680.00
01/31/2017 01:15,2,0.000,ALERT,212.16,299.07,59.975,1485843304,"274151322000085","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,846786.4,846786.4,23074,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485843307,1560681.00
01/31/2017 01:15,2,0.000,ALERT,213.74,300.87,59.981,1485843304,"201051344000633","219011344069620",0.00,-5.50,0,297.87,302.98,0.0,0.0,0.000,605869.9,605869.9,23357,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485843309,1560682.00
01/31/2017 01:15,2,0.000,ALERT,213.29,301.17,59.981,1485843304,"201051344000469","219011344069620",0.00,-6.00,0,298.47,303.28,0.0,0.0,0.000,608732.5,608732.5,23329,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485843311,1560683.00
01/31/2017 01:15,2,0.000,ALERT,212.38,299.67,59.981,1485843304,"201051344000646","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,604599.6,604599.6,23305,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485843313,1560684.00
01/31/2017 01:15,2,0.000,ALERT,211.70,299.97,59.970,1485843304,"274151322000052","219011344069620",0.00,-5.50,0,296.66,301.77,0.0,0.0,0.000,875133.7,875133.7,22835,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485843315,1560685.00
01/31/2017 01:15,2,0.000,ALERT,212.38,299.67,59.970,1485843304,"201051344000585","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,615167.0,615167.0,23381,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485843316,1560686.00
01/31/2017 01:15,2,0.000,ALERT,212.38,299.97,59.954,1485843304,"201051344001230","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,607951.6,607951.6,23209,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485843318,1560687.00
01/31/2017 01:15,2,0.000,ALERT,213.06,300.57,59.981,1485843304,"201051344000582","219011344069620",0.00,-6.00,0,298.77,302.07,0.0,0.0,0.000,599885.4,599885.4,23341,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485843320,1560688.00
01/31/2017 01:15,2,0.000,ALERT,212.16,299.67,60.002,1485843304,"201051344000955","219011344069620",0.00,-5.50,0,297.87,301.47,0.0,0.0,0.000,615173.7,615173.7,23291,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485843322,1560689.00
01/31/2017 01:15,2,0.000,ALERT,211.93,298.77,59.981,1485843304,"274151322000094","219011344069620",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,720833.3,720833.3,23592,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485843323,1560690.00
01/31/2017 01:15,2,0.000,ALERT,213.06,301.47,59.965,1485843304,"201051344000579","219011344069620",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,624198.4,624198.4,23247,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485843325,1560691.00
01/31/2017 01:15,2,0.000,ALERT,212.38,300.27,59.981,1485843304,"201051344000890","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,612158.4,612158.4,23358,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485843327,1560692.00
01/31/2017 01:15,2,0.000,ALERT,212.61,299.67,59.986,1485843304,"201051344000438","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,613206.6,613206.6,23365,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485843329,1560693.00
01/31/2017 01:15,2,0.000,ALERT,212.83,299.37,59.981,1485843304,"201051344000417","219011344069620",0.00,-5.50,0,297.26,300.87,0.0,0.0,0.000,596459.6,596459.6,23495,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485843331,1560694.00
01/31/2017 01:15,2,0.000,ALERT,211.93,299.37,59.981,1485843304,"274151322000083","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,866654.0,866654.0,22871,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485843333,1560695.00
01/31/2017 01:15,2,0.000,ALERT,212.38,298.77,59.965,1485843304,"274151322000076","219011344069620",0.00,-5.00,0,296.66,301.77,0.0,0.0,0.000,924088.7,924088.7,22983,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485843335,1560696.00
01/31/2017 01:15,2,0.000,ALERT,212.83,301.47,59.986,1485843304,"201051344000868","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,607202.1,607202.1,23344,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485843337,1560697.00
01/31/2017 01:15,2,0.000,ALERT,211.70,299.67,60.007,1485843304,"274151322000095","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,915057.0,915057.0,23052,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485843338,1560698.00
01/31/2017 01:15,2,0.000,ALERT,212.61,300.57,59.975,1485843304,"201051344000988","219011344069620",0.00,-5.00,0,296.96,302.98,0.0,0.0,0.000,568906.2,568906.2,23370,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485843340,1560699.00
01/31/2017 01:15,2,0.000,ALERT,212.16,298.77,59.944,1485843304,"201051344001025","219011344069620",0.00,-6.00,0,296.96,302.07,0.0,0.0,0.000,613328.7,613328.7,23406,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485843342,1560700.00
01/31/2017 01:15,2,0.000,ALERT,212.83,301.17,59.981,1485843304,"201051344000458","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,617316.8,617316.8,23107,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485843344,1560701.00
01/31/2017 01:15,2,0.000,ALERT,213.51,300.87,59.981,1485843304,"201051344000853","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,615976.5,615976.5,23020,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485843346,1560702.00
01/31/2017 01:15,2,0.000,ALERT,212.83,299.67,59.981,1485843304,"201051344000685","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,612457.5,612457.5,23279,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485843347,1560703.00
01/31/2017 01:15,2,0.000,ALERT,212.61,299.37,59.981,1485843304,"201051344000917","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,609405.6,609405.6,23290,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485843349,1560704.00
01/31/2017 01:15,2,0.000,ALERT,212.61,299.97,59.996,1485843304,"201051344001145","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,615437.3,615437.3,23147,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485843351,1560705.00
01/31/2017 01:15,2,0.000,ALERT,212.38,299.07,59.981,1485843304,"201051344000651","219011344069620",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,607980.1,607980.1,23345,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485843353,1560706.00
01/31/2017 01:15,2,0.000,ALERT,211.48,298.77,59.975,1485843304,"274151322000088","219011344069620",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,831895.5,831895.5,22991,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485843355,1560707.00
01/31/2017 01:15,2,0.000,ALERT,212.38,298.47,59.970,1485843304,"274151322000068","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,721936.0,721936.0,23483,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485843356,1560708.00
01/31/2017 01:15,2,0.000,ALERT,211.93,299.67,59.970,1485843304,"201051344001135","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,603542.0,603542.0,23403,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485843358,1560709.00
01/31/2017 01:15,2,0.000,ALERT,212.61,301.47,59.949,1485843304,"201051344000594","219011344069620",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,619683.9,619683.9,23291,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485843360,1560710.00
01/31/2017 01:15,2,0.000,ALERT,212.38,299.37,59.981,1485843304,"201051344001203","219011344069620",0.00,-6.00,0,297.57,303.28,0.0,0.0,0.000,611915.4,611915.4,23392,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485843362,1560711.00
01/31/2017 01:15,2,0.000,ALERT,211.70,299.97,59.981,1485843304,"274151322000054","219011344069620",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,848161.2,848161.2,23066,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485843364,1560712.00
01/31/2017 01:15,2,0.000,ALERT,213.06,300.57,59.981,1485843304,"201051344000867","219011344069620",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,606045.5,606045.5,23379,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485843365,1560713.00
01/31/2017 01:15,2,0.000,ALERT,212.16,299.67,59.981,1485843304,"201051344001093","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,609007.5,609007.5,23306,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485843367,1560714.00
01/31/2017 01:15,2,0.000,ALERT,212.83,301.17,59.981,1485843304,"201051344000900","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,625029.8,625029.8,22933,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485843369,1560715.00
01/31/2017 01:15,2,0.000,ALERT,213.06,300.57,59.954,1485843304,"201051344000648","219011344069620",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,614714.0,614714.0,22943,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485843371,1560716.00
01/31/2017 01:15,2,0.000,ALERT,213.06,301.77,59.986,1485843304,"201051344000569","219011344069620",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,625497.5,625497.5,22939,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485843373,1560717.00
01/31/2017 01:15,2,0.000,ALERT,213.06,301.47,59.981,1485843304,"201051344000983","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,618216.3,618216.3,23080,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485843374,1560718.00
01/31/2017 01:15,2,0.000,ALERT,213.06,300.87,59.975,1485843304,"201051344001158","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,606677.1,606677.1,23299,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485843376,1560719.00
01/31/2017 01:15,2,0.000,ALERT,213.51,301.77,60.012,1485843304,"201051344000576","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,617410.6,617410.6,22974,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485843378,1560720.00
01/31/2017 01:15,2,0.000,ALERT,211.93,298.47,59.991,1485843304,"274151322000087","219011344069620",0.00,-4.00,0,295.76,300.57,0.0,0.0,0.000,820184.5,820184.5,23279,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485843380,1560721.00
01/31/2017 01:30,2,0.000,ALERT,213.51,301.47,60.007,1485844204,"201051344000645","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,616664.6,616664.6,22962,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485844206,1560722.00
01/31/2017 01:30,2,0.000,ALERT,212.83,299.97,60.028,1485844204,"274151322000085","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,846786.4,846786.4,23076,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485844208,1560723.00
01/31/2017 01:30,2,0.000,ALERT,213.74,301.77,59.996,1485844204,"201051344000633","219011344069620",0.00,-5.50,0,296.96,302.98,0.0,0.0,0.000,605869.9,605869.9,23359,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485844210,1560724.00
01/31/2017 01:30,2,0.000,ALERT,213.29,301.77,59.996,1485844204,"201051344000469","219011344069620",0.00,-6.00,0,297.87,302.98,0.0,0.0,0.000,608732.5,608732.5,23331,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485844211,1560725.00
01/31/2017 01:30,2,0.000,ALERT,212.38,299.97,60.034,1485844204,"201051344000646","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,604599.6,604599.6,23307,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485844213,1560726.00
01/31/2017 01:30,2,0.000,ALERT,212.38,300.87,59.991,1485844204,"274151322000052","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,875133.7,875133.7,22837,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485844215,1560727.00
01/31/2017 01:30,2,0.000,ALERT,212.61,300.27,60.012,1485844204,"201051344000585","219011344069620",0.00,-5.00,0,297.57,301.17,0.0,0.0,0.000,615167.0,615167.0,23383,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485844217,1560728.00
01/31/2017 01:30,2,0.000,ALERT,212.38,300.27,60.002,1485844204,"201051344001230","219011344069620",0.00,-5.50,0,297.87,301.47,0.0,0.0,0.000,607951.6,607951.6,23211,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485844219,1560729.00
01/31/2017 01:30,2,0.000,ALERT,212.83,300.57,60.002,1485844204,"201051344000582","219011344069620",0.00,-6.00,0,298.77,301.77,0.0,0.0,0.000,599885.4,599885.4,23343,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485844221,1560730.00
01/31/2017 01:30,2,0.000,ALERT,211.93,299.67,59.986,1485844204,"201051344000955","219011344069620",0.00,-5.50,0,297.87,301.47,0.0,0.0,0.000,615173.7,615173.7,23293,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485844222,1560731.00
01/31/2017 01:30,2,0.000,ALERT,212.61,299.67,59.996,1485844204,"274151322000094","219011344069620",0.00,-6.00,0,296.96,300.57,0.0,0.0,0.000,720833.3,720833.3,23594,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485844224,1560732.00
01/31/2017 01:30,2,0.000,ALERT,213.06,302.37,59.991,1485844204,"201051344000579","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,624198.4,624198.4,23249,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485844226,1560733.00
01/31/2017 01:30,2,0.000,ALERT,212.16,299.97,60.002,1485844204,"201051344000890","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,612158.4,612158.4,23360,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485844228,1560734.00
01/31/2017 01:30,2,0.000,ALERT,212.38,299.67,60.002,1485844204,"201051344000438","219011344069620",0.00,-6.00,0,298.17,301.47,0.0,0.0,0.000,613206.6,613206.6,23367,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485844229,1560735.00
01/31/2017 01:30,2,0.000,ALERT,212.61,299.07,59.996,1485844204,"201051344000417","219011344069620",0.00,-5.50,0,297.26,300.87,0.0,0.0,0.000,596459.6,596459.6,23497,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485844231,1560736.00
01/31/2017 01:30,2,0.000,ALERT,212.61,300.57,59.991,1485844204,"274151322000083","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,866654.0,866654.0,22873,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485844233,1560737.00
01/31/2017 01:30,2,0.000,ALERT,213.29,300.87,60.007,1485844204,"274151322000076","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,924088.7,924088.7,22985,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485844235,1560738.00
01/31/2017 01:30,2,0.000,ALERT,213.06,302.37,60.002,1485844204,"201051344000868","219011344069620",0.00,-5.50,0,298.77,304.18,0.0,0.0,0.000,607202.1,607202.1,23346,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485844237,1560739.00
01/31/2017 01:30,2,0.000,ALERT,212.38,301.17,59.996,1485844204,"274151322000095","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,915057.0,915057.0,23054,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485844239,1560740.00
01/31/2017 01:30,2,0.000,ALERT,212.61,301.17,60.023,1485844204,"201051344000988","219011344069620",0.00,-5.00,0,296.06,302.98,0.0,0.0,0.000,568906.2,568906.2,23372,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485844240,1560741.00
01/31/2017 01:30,2,0.000,ALERT,211.93,298.17,60.007,1485844204,"201051344001025","219011344069620",0.00,-6.00,0,296.66,301.77,0.0,0.0,0.000,613328.7,613328.7,23408,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485844242,1560742.00
01/31/2017 01:30,2,0.000,ALERT,212.83,301.77,59.996,1485844204,"201051344000458","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,617316.8,617316.8,23109,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485844244,1560743.00
01/31/2017 01:30,2,0.000,ALERT,213.51,301.47,60.002,1485844204,"201051344000853","219011344069620",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,615976.5,615976.5,23022,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485844246,1560744.00
01/31/2017 01:30,2,0.000,ALERT,212.61,299.37,60.002,1485844204,"201051344000685","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,612457.5,612457.5,23281,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485844248,1560745.00
01/31/2017 01:30,2,0.000,ALERT,212.38,299.07,59.991,1485844204,"201051344000917","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,609405.6,609405.6,23292,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485844249,1560746.00
01/31/2017 01:30,2,0.000,ALERT,212.61,299.67,59.991,1485844204,"201051344001145","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,615437.3,615437.3,23149,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485844251,1560747.00
01/31/2017 01:30,2,0.000,ALERT,212.38,299.07,60.007,1485844204,"201051344000651","219011344069620",0.00,-6.50,0,296.96,300.57,0.0,0.0,0.000,607980.1,607980.1,23347,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485844253,1560748.00
01/31/2017 01:30,2,0.000,ALERT,211.93,299.97,59.981,1485844204,"274151322000088","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,831895.5,831895.5,22993,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485844255,1560749.00
01/31/2017 01:30,2,0.000,ALERT,213.06,299.97,59.996,1485844204,"274151322000068","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,721936.0,721936.0,23485,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485844257,1560750.00
01/31/2017 01:30,2,0.000,ALERT,211.93,299.67,60.018,1485844204,"201051344001135","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,603542.0,603542.0,23405,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485844259,1560751.00
01/31/2017 01:30,2,0.000,ALERT,212.61,302.07,59.959,1485844204,"201051344000594","219011344069620",0.00,-5.50,0,298.47,303.58,0.0,0.0,0.000,619683.9,619683.9,23293,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485844261,1560752.00
01/31/2017 01:30,2,0.000,ALERT,212.38,299.37,59.991,1485844204,"201051344001203","219011344069620",0.00,-5.50,0,297.87,302.98,0.0,0.0,0.000,611915.4,611915.4,23394,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485844262,1560753.00
01/31/2017 01:30,2,0.000,ALERT,212.16,300.27,59.986,1485844204,"274151322000054","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,848161.2,848161.2,23068,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485844264,1560754.00
01/31/2017 01:30,2,0.000,ALERT,213.29,301.47,59.996,1485844204,"201051344000867","219011344069620",0.00,-5.00,0,298.47,303.58,0.0,0.0,0.000,606045.5,606045.5,23381,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485844266,1560755.00
01/31/2017 01:30,2,0.000,ALERT,212.38,299.97,60.002,1485844204,"201051344001093","219011344069620",0.00,-4.00,0,297.57,301.17,0.0,0.0,0.000,609007.5,609007.5,23308,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485844268,1560756.00
01/31/2017 01:30,2,0.000,ALERT,212.61,301.47,59.996,1485844204,"201051344000900","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,625029.8,625029.8,22935,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485844269,1560757.00
01/31/2017 01:30,2,0.000,ALERT,213.06,300.87,59.996,1485844204,"201051344000648","219011344069620",0.00,-6.50,0,298.47,303.28,0.0,0.0,0.000,614714.0,614714.0,22945,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485844271,1560758.00
01/31/2017 01:30,2,0.000,ALERT,213.06,302.37,60.002,1485844204,"201051344000569","219011344069620",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,625497.5,625497.5,22941,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485844273,1560759.00
