ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2017 01:30,2,0.000,ALERT,212.83,301.77,59.996,1485844204,"201051344000983","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,618216.3,618216.3,23082,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485844275,1560760.00
01/31/2017 01:30,2,0.000,ALERT,213.06,301.17,60.002,1485844204,"201051344001158","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,606677.1,606677.1,23301,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485844277,1560761.00
01/31/2017 01:30,2,0.000,ALERT,213.29,302.07,59.996,1485844204,"201051344000576","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,617410.6,617410.6,22976,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485844278,1560762.00
01/31/2017 01:30,2,0.000,ALERT,212.38,299.07,59.996,1485844204,"274151322000087","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,820184.5,820184.5,23281,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485844280,1560763.00
01/31/2017 01:45,2,0.000,ALERT,213.51,301.77,60.007,1485845103,"201051344000645","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,616664.6,616664.6,22964,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485845105,1560764.00
01/31/2017 01:45,2,0.000,ALERT,212.16,299.67,59.970,1485845103,"274151322000085","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,846786.4,846786.4,23078,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485845107,1560765.00
01/31/2017 01:45,2,0.000,ALERT,213.51,301.17,59.981,1485845103,"201051344000633","219011344069620",0.00,-5.50,0,298.17,303.28,0.0,0.0,0.000,605869.9,605869.9,23361,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485845109,1560766.00
01/31/2017 01:45,2,0.000,ALERT,213.06,301.77,60.012,1485845103,"201051344000469","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,608732.5,608732.5,23333,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485845111,1560767.00
01/31/2017 01:45,2,0.000,ALERT,212.16,299.97,59.975,1485845103,"201051344000646","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,604599.6,604599.6,23309,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485845112,1560768.00
01/31/2017 01:45,2,0.000,ALERT,211.93,299.97,59.928,1485845103,"274151322000052","219011344069620",0.00,-5.50,0,296.96,302.07,0.0,0.0,0.000,875133.7,875133.7,22839,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485845114,1560769.00
01/31/2017 01:45,2,0.000,ALERT,212.38,299.97,60.002,1485845103,"201051344000585","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,615167.0,615167.0,23385,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485845116,1560770.00
01/31/2017 01:45,2,0.000,ALERT,212.16,300.27,59.975,1485845103,"201051344001230","219011344069620",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,607951.6,607951.6,23213,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485845118,1560771.00
01/31/2017 01:45,2,0.000,ALERT,212.61,300.57,59.981,1485845103,"201051344000582","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,599885.4,599885.4,23345,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485845120,1560772.00
01/31/2017 01:45,2,0.000,ALERT,211.93,299.67,59.981,1485845103,"201051344000955","219011344069620",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,615173.7,615173.7,23295,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485845122,1560773.00
01/31/2017 01:45,2,0.000,ALERT,212.16,299.07,59.986,1485845103,"274151322000094","219011344069620",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,720833.3,720833.3,23596,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485845123,1560774.00
01/31/2017 01:45,2,0.000,ALERT,213.06,302.37,59.949,1485845103,"201051344000579","219011344069620",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,624198.4,624198.4,23251,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485845125,1560775.00
01/31/2017 01:45,2,0.000,ALERT,212.16,300.27,59.981,1485845103,"201051344000890","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,612158.4,612158.4,23362,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485845127,1560776.00
01/31/2017 01:45,2,0.000,ALERT,212.16,299.67,59.986,1485845103,"201051344000438","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,613206.6,613206.6,23369,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485845129,1560777.00
01/31/2017 01:45,2,0.000,ALERT,212.38,299.37,59.981,1485845103,"201051344000417","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,596459.6,596459.6,23499,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485845130,1560778.00
01/31/2017 01:45,2,0.000,ALERT,212.16,299.97,59.975,1485845103,"274151322000083","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,866654.0,866654.0,22875,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485845132,1560779.00
01/31/2017 01:45,2,0.000,ALERT,212.83,299.67,59.975,1485845103,"274151322000076","219011344069620",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,924088.7,924088.7,22987,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485845134,1560780.00
01/31/2017 01:45,2,0.000,ALERT,213.06,302.37,59.975,1485845103,"201051344000868","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,607202.1,607202.1,23348,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485845136,1560781.00
01/31/2017 01:45,2,0.000,ALERT,212.16,300.87,59.975,1485845103,"274151322000095","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,915057.0,915057.0,23056,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485845138,1560782.00
01/31/2017 01:45,2,0.000,ALERT,212.83,301.47,59.986,1485845103,"201051344000988","219011344069620",0.00,-5.00,0,296.96,302.98,0.0,0.0,0.000,568906.2,568906.2,23374,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485845140,1560783.00
01/31/2017 01:45,2,0.000,ALERT,212.16,299.07,60.028,1485845103,"201051344001025","219011344069620",0.00,-6.00,0,296.96,302.07,0.0,0.0,0.000,613328.7,613328.7,23410,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485845141,1560784.00
01/31/2017 01:45,2,0.000,ALERT,212.83,301.47,59.981,1485845103,"201051344000458","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,617316.8,617316.8,23111,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485845143,1560785.00
01/31/2017 01:45,2,0.000,ALERT,213.51,301.47,59.981,1485845103,"201051344000853","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,615976.5,615976.5,23024,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485845145,1560786.00
01/31/2017 01:45,2,0.000,ALERT,212.61,299.97,60.002,1485845103,"201051344000685","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,612457.5,612457.5,23283,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485845147,1560787.00
01/31/2017 01:45,2,0.000,ALERT,212.38,299.37,59.970,1485845103,"201051344000917","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,609405.6,609405.6,23294,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485845149,1560788.00
01/31/2017 01:45,2,0.000,ALERT,212.61,300.57,59.991,1485845103,"201051344001145","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,615437.3,615437.3,23151,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485845150,1560789.00
01/31/2017 01:45,2,0.000,ALERT,212.38,299.37,59.986,1485845103,"201051344000651","219011344069620",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,607980.1,607980.1,23349,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485845152,1560790.00
01/31/2017 01:45,2,0.000,ALERT,211.70,299.37,59.981,1485845103,"274151322000088","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,831895.5,831895.5,22995,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485845154,1560791.00
01/31/2017 01:45,2,0.000,ALERT,212.61,299.37,59.991,1485845103,"274151322000068","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,721936.0,721936.0,23487,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485845156,1560792.00
01/31/2017 01:45,2,0.000,ALERT,211.93,299.97,59.996,1485845103,"201051344001135","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,603542.0,603542.0,23407,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485845157,1560793.00
01/31/2017 01:45,2,0.000,ALERT,212.61,302.07,59.986,1485845103,"201051344000594","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,619683.9,619683.9,23295,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485845159,1560794.00
01/31/2017 01:45,2,0.000,ALERT,212.38,299.67,59.991,1485845103,"201051344001203","219011344069620",0.00,-6.00,0,297.87,303.28,0.0,0.0,0.000,611915.4,611915.4,23396,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485845161,1560795.00
01/31/2017 01:45,2,0.000,ALERT,211.93,299.67,60.028,1485845103,"274151322000054","219011344069620",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,848161.2,848161.2,23070,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485845163,1560796.00
01/31/2017 01:45,2,0.000,ALERT,213.29,301.77,59.981,1485845103,"201051344000867","219011344069620",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,606045.5,606045.5,23383,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485845165,1560797.00
01/31/2017 01:45,2,0.000,ALERT,212.16,299.97,60.002,1485845103,"201051344001093","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,609007.5,609007.5,23310,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485845166,1560798.00
01/31/2017 01:45,2,0.000,ALERT,212.83,301.77,59.975,1485845103,"201051344000900","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,625029.8,625029.8,22937,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485845168,1560799.00
01/31/2017 01:45,2,0.000,ALERT,213.06,300.87,59.986,1485845103,"201051344000648","219011344069620",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,614714.0,614714.0,22947,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485845170,1560800.00
01/31/2017 01:45,2,0.000,ALERT,213.06,302.07,59.981,1485845103,"201051344000569","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,625497.5,625497.5,22943,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485845172,1560801.00
01/31/2017 01:45,2,0.000,ALERT,212.83,301.77,59.981,1485845103,"201051344000983","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,618216.3,618216.3,23084,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485845174,1560802.00
01/31/2017 01:45,2,0.000,ALERT,213.06,301.77,59.949,1485845103,"201051344001158","219011344069620",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,606677.1,606677.1,23303,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485845176,1560803.00
01/31/2017 01:45,2,0.000,ALERT,213.29,302.07,59.975,1485845103,"201051344000576","219011344069620",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,617410.6,617410.6,22978,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485845178,1560804.00
01/31/2017 01:45,2,0.000,ALERT,212.16,298.77,59.975,1485845103,"274151322000087","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,820184.5,820184.5,23283,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485845179,1560805.00
01/31/2017 02:00,2,0.000,ALERT,213.96,301.77,60.018,1485846003,"201051344000645","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,616664.6,616664.6,22966,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485846005,1560806.00
01/31/2017 02:00,2,0.000,ALERT,212.16,299.67,59.975,1485846003,"274151322000085","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,846786.4,846786.4,23080,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485846007,1560807.00
01/31/2017 02:00,2,0.000,ALERT,213.74,301.17,60.034,1485846003,"201051344000633","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,605869.9,605869.9,23363,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846009,1560808.00
01/31/2017 02:00,2,0.000,ALERT,213.29,301.47,60.028,1485846003,"201051344000469","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,608732.5,608732.5,23335,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846011,1560809.00
01/31/2017 02:00,2,0.000,ALERT,212.38,299.97,60.007,1485846003,"201051344000646","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,604599.6,604599.6,23311,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846013,1560810.00
01/31/2017 02:00,2,0.000,ALERT,212.16,300.27,60.012,1485846003,"274151322000052","219011344069620",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,875133.7,875133.7,22841,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846014,1560811.00
01/31/2017 02:00,2,0.000,ALERT,212.61,299.97,60.018,1485846003,"201051344000585","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,615167.0,615167.0,23387,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485846016,1560812.00
01/31/2017 02:00,2,0.000,ALERT,212.61,300.27,60.007,1485846003,"201051344001230","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,607951.6,607951.6,23215,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846018,1560813.00
01/31/2017 02:00,2,0.000,ALERT,213.06,300.57,60.012,1485846003,"201051344000582","219011344069620",0.00,-6.00,0,298.77,302.37,0.0,0.0,0.000,599885.4,599885.4,23347,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846020,1560814.00
01/31/2017 02:00,2,0.000,ALERT,212.16,299.67,60.018,1485846003,"201051344000955","219011344069620",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,615173.7,615173.7,23297,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846021,1560815.00
01/31/2017 02:00,2,0.000,ALERT,212.16,298.77,60.007,1485846003,"274151322000094","219011344069620",0.00,-6.50,0,296.66,300.57,0.0,0.0,0.000,720833.3,720833.3,23598,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846023,1560816.00
01/31/2017 02:00,2,0.000,ALERT,213.29,302.07,60.012,1485846003,"201051344000579","219011344069620",0.00,-5.00,0,300.27,303.88,0.0,0.0,0.000,624198.4,624198.4,23253,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846025,1560817.00
01/31/2017 02:00,2,0.000,ALERT,212.38,300.57,60.039,1485846003,"201051344000890","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,612158.4,612158.4,23364,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846027,1560818.00
01/31/2017 02:00,2,0.000,ALERT,212.61,299.97,60.018,1485846003,"201051344000438","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,613206.6,613206.6,23371,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485846029,1560819.00
01/31/2017 02:00,2,0.000,ALERT,212.61,299.07,60.012,1485846003,"201051344000417","219011344069620",0.00,-5.50,0,297.57,301.17,0.0,0.0,0.000,596459.6,596459.6,23501,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846030,1560820.00
01/31/2017 02:00,2,0.000,ALERT,212.38,299.97,60.012,1485846003,"274151322000083","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,866654.0,866654.0,22877,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846032,1560821.00
01/31/2017 02:00,2,0.000,ALERT,213.06,299.97,60.007,1485846003,"274151322000076","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,924088.7,924088.7,22989,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846034,1560822.00
01/31/2017 02:00,2,0.000,ALERT,213.06,302.07,60.039,1485846003,"201051344000868","219011344069620",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,607202.1,607202.1,23350,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846036,1560823.00
01/31/2017 02:00,2,0.000,ALERT,212.38,300.87,60.012,1485846003,"274151322000095","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,915057.0,915057.0,23058,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485846038,1560824.00
01/31/2017 02:00,2,0.000,ALERT,213.06,301.47,60.012,1485846003,"201051344000988","219011344069620",0.00,-5.50,0,297.26,302.98,0.0,0.0,0.000,568906.2,568906.2,23376,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846040,1560825.00
01/31/2017 02:00,2,0.000,ALERT,212.38,299.07,60.012,1485846003,"201051344001025","219011344069620",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,613328.7,613328.7,23412,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846041,1560826.00
01/31/2017 02:00,2,0.000,ALERT,213.06,301.47,60.034,1485846003,"201051344000458","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,617316.8,617316.8,23113,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846043,1560827.00
01/31/2017 02:00,2,0.000,ALERT,213.74,301.47,60.002,1485846003,"201051344000853","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,615976.5,615976.5,23026,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846045,1560828.00
01/31/2017 02:00,2,0.000,ALERT,212.83,299.67,60.018,1485846003,"201051344000685","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,612457.5,612457.5,23285,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485846047,1560829.00
01/31/2017 02:00,2,0.000,ALERT,212.83,299.37,60.034,1485846003,"201051344000917","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,609405.6,609405.6,23296,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485846048,1560830.00
01/31/2017 02:00,2,0.000,ALERT,212.83,299.67,60.002,1485846003,"201051344001145","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,615437.3,615437.3,23153,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846050,1560831.00
01/31/2017 02:00,2,0.000,ALERT,212.61,299.07,59.981,1485846003,"201051344000651","219011344069620",0.00,-7.00,0,297.57,301.17,0.0,0.0,0.000,607980.1,607980.1,23351,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485846052,1560832.00
01/31/2017 02:00,2,0.000,ALERT,211.93,299.67,59.996,1485846003,"274151322000088","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,831895.5,831895.5,22997,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846054,1560833.00
01/31/2017 02:00,2,0.000,ALERT,213.06,299.07,59.991,1485846003,"274151322000068","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,721936.0,721936.0,23489,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846056,1560834.00
01/31/2017 02:00,2,0.000,ALERT,212.16,299.67,60.007,1485846003,"201051344001135","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,603542.0,603542.0,23409,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846057,1560835.00
01/31/2017 02:00,2,0.000,ALERT,212.83,302.07,60.002,1485846003,"201051344000594","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,619683.9,619683.9,23297,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846059,1560836.00
01/31/2017 02:00,2,0.000,ALERT,212.61,299.37,59.986,1485846003,"201051344001203","219011344069620",0.00,-6.00,0,297.87,303.28,0.0,0.0,0.000,611915.4,611915.4,23398,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485846061,1560837.00
01/31/2017 02:00,2,0.000,ALERT,212.16,300.27,60.034,1485846003,"274151322000054","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,848161.2,848161.2,23072,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846063,1560838.00
01/31/2017 02:00,2,0.000,ALERT,213.51,301.47,60.007,1485846003,"201051344000867","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,606045.5,606045.5,23385,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846065,1560839.00
01/31/2017 02:00,2,0.000,ALERT,212.38,299.67,59.991,1485846003,"201051344001093","219011344069620",0.00,-4.00,0,298.17,301.47,0.0,0.0,0.000,609007.5,609007.5,23312,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846066,1560840.00
01/31/2017 02:00,2,0.000,ALERT,213.06,301.77,59.996,1485846003,"201051344000900","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,625029.8,625029.8,22939,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846068,1560841.00
01/31/2017 02:00,2,0.000,ALERT,213.51,300.87,60.002,1485846003,"201051344000648","219011344069620",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,614714.0,614714.0,22949,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846070,1560842.00
01/31/2017 02:00,2,0.000,ALERT,213.29,302.07,59.991,1485846003,"201051344000569","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,625497.5,625497.5,22945,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846072,1560843.00
01/31/2017 02:00,2,0.000,ALERT,213.06,301.77,59.996,1485846003,"201051344000983","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,618216.3,618216.3,23086,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485846074,1560844.00
01/31/2017 02:00,2,0.000,ALERT,213.29,301.17,59.996,1485846003,"201051344001158","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,606677.1,606677.1,23305,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846076,1560845.00
01/31/2017 02:00,2,0.000,ALERT,213.74,302.07,59.996,1485846003,"201051344000576","219011344069620",0.00,-5.50,0,299.67,303.28,0.0,0.0,0.000,617410.6,617410.6,22980,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846077,1560846.00
01/31/2017 02:00,2,0.000,ALERT,212.38,298.77,59.986,1485846003,"274151322000087","219011344069620",0.00,-4.00,0,295.76,300.57,0.0,0.0,0.000,820184.5,820184.5,23285,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846079,1560847.00
01/31/2017 02:15,2,0.000,ALERT,213.74,301.77,59.975,1485846903,"201051344000645","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,616664.6,616664.6,22968,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846905,1560848.00
01/31/2017 02:15,2,0.000,ALERT,212.61,299.97,59.965,1485846903,"274151322000085","219011344069620",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,846786.4,846786.4,23082,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846907,1560849.00
01/31/2017 02:15,2,0.000,ALERT,213.96,302.07,59.975,1485846903,"201051344000633","219011344069620",0.00,-5.50,0,297.87,302.98,0.0,0.0,0.000,605869.9,605869.9,23365,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846909,1560850.00
01/31/2017 02:15,2,0.000,ALERT,213.29,302.07,59.975,1485846903,"201051344000469","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,608732.5,608732.5,23337,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846911,1560851.00
01/31/2017 02:15,2,0.000,ALERT,212.83,300.87,60.012,1485846903,"201051344000646","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,604599.6,604599.6,23313,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846912,1560852.00
01/31/2017 02:15,2,0.000,ALERT,212.16,300.57,59.959,1485846903,"274151322000052","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,875133.7,875133.7,22843,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846914,1560853.00
01/31/2017 02:15,2,0.000,ALERT,213.06,300.87,59.981,1485846903,"201051344000585","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,615167.0,615167.0,23389,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485846916,1560854.00
01/31/2017 02:15,2,0.000,ALERT,212.83,300.87,59.975,1485846903,"201051344001230","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,607951.6,607951.6,23217,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485846918,1560855.00
01/31/2017 02:15,2,0.000,ALERT,213.29,301.47,59.970,1485846903,"201051344000582","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,599885.4,599885.4,23349,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846920,1560856.00
01/31/2017 02:15,2,0.000,ALERT,212.38,300.57,59.981,1485846903,"201051344000955","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,615173.7,615173.7,23299,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485846921,1560857.00
01/31/2017 02:15,2,0.000,ALERT,212.38,299.37,59.949,1485846903,"274151322000094","219011344069620",0.00,-6.00,0,297.26,300.87,0.0,0.0,0.000,720833.3,720833.3,23600,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846923,1560858.00
01/31/2017 02:15,2,0.000,ALERT,213.29,302.37,59.970,1485846903,"201051344000579","219011344069620",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,624198.4,624198.4,23255,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846925,1560859.00
01/31/2017 02:15,2,0.000,ALERT,212.83,301.17,59.965,1485846903,"201051344000890","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,612158.4,612158.4,23366,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485846927,1560860.00
01/31/2017 02:15,2,0.000,ALERT,213.06,300.87,59.970,1485846903,"201051344000438","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,613206.6,613206.6,23373,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846928,1560861.00
01/31/2017 02:15,2,0.000,ALERT,213.29,300.27,59.975,1485846903,"201051344000417","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,596459.6,596459.6,23503,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846930,1560862.00
01/31/2017 02:15,2,0.000,ALERT,212.38,300.87,59.959,1485846903,"274151322000083","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,866654.0,866654.0,22879,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846932,1560863.00
01/31/2017 02:15,2,0.000,ALERT,213.06,299.67,59.970,1485846903,"274151322000076","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,924088.7,924088.7,22991,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846934,1560864.00
01/31/2017 02:15,2,0.000,ALERT,213.29,302.98,59.944,1485846903,"201051344000868","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,607202.1,607202.1,23352,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846936,1560865.00
01/31/2017 02:15,2,0.000,ALERT,212.38,301.17,59.954,1485846903,"274151322000095","219011344069620",0.00,-6.00,0,298.77,302.37,0.0,0.0,0.000,915057.0,915057.0,23060,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846938,1560866.00
01/31/2017 02:15,2,0.000,ALERT,213.29,302.37,59.965,1485846903,"201051344000988","219011344069620",0.00,-5.00,0,296.96,303.28,0.0,0.0,0.000,568906.2,568906.2,23378,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485846939,1560867.00
01/31/2017 02:15,2,0.000,ALERT,212.83,299.67,59.996,1485846903,"201051344001025","219011344069620",0.00,-6.00,0,296.66,302.37,0.0,0.0,0.000,613328.7,613328.7,23414,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846941,1560868.00
01/31/2017 02:15,2,0.000,ALERT,213.06,302.07,59.938,1485846903,"201051344000458","219011344069620",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,617316.8,617316.8,23115,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846943,1560869.00
01/31/2017 02:15,2,0.000,ALERT,213.96,302.07,59.996,1485846903,"201051344000853","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,615976.5,615976.5,23028,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846945,1560870.00
01/31/2017 02:15,2,0.000,ALERT,213.29,300.57,59.975,1485846903,"201051344000685","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,612457.5,612457.5,23287,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846947,1560871.00
01/31/2017 02:15,2,0.000,ALERT,213.29,300.27,59.981,1485846903,"201051344000917","219011344069620",0.00,-4.00,0,296.66,301.47,0.0,0.0,0.000,609405.6,609405.6,23298,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846948,1560872.00
01/31/2017 02:15,2,0.000,ALERT,213.29,300.57,59.981,1485846903,"201051344001145","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,615437.3,615437.3,23155,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846950,1560873.00
01/31/2017 02:15,2,0.000,ALERT,213.06,299.97,59.975,1485846903,"201051344000651","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,607980.1,607980.1,23353,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846952,1560874.00
01/31/2017 02:15,2,0.000,ALERT,212.16,299.67,59.970,1485846903,"274151322000088","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,831895.5,831895.5,22999,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846954,1560875.00
01/31/2017 02:15,2,0.000,ALERT,213.06,299.37,59.970,1485846903,"274151322000068","219011344069620",0.00,-4.00,0,296.96,300.57,0.0,0.0,0.000,721936.0,721936.0,23491,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846956,1560876.00
01/31/2017 02:15,2,0.000,ALERT,212.61,300.57,59.975,1485846903,"201051344001135","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,603542.0,603542.0,23411,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846957,1560877.00
01/31/2017 02:15,2,0.000,ALERT,212.83,302.37,60.007,1485846903,"201051344000594","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,619683.9,619683.9,23299,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846959,1560878.00
01/31/2017 02:15,2,0.000,ALERT,213.06,300.27,59.975,1485846903,"201051344001203","219011344069620",0.00,-6.00,0,297.87,303.58,0.0,0.0,0.000,611915.4,611915.4,23400,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485846961,1560879.00
01/31/2017 02:15,2,0.000,ALERT,212.16,299.67,59.975,1485846903,"274151322000054","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,848161.2,848161.2,23074,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846963,1560880.00
01/31/2017 02:15,2,0.000,ALERT,213.51,301.47,59.975,1485846903,"201051344000867","219011344069620",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,606045.5,606045.5,23387,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846964,1560881.00
01/31/2017 02:15,2,0.000,ALERT,212.83,300.27,59.975,1485846903,"201051344001093","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,609007.5,609007.5,23314,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846966,1560882.00
01/31/2017 02:15,2,0.000,ALERT,213.06,301.77,59.975,1485846903,"201051344000900","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,625029.8,625029.8,22941,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485846968,1560883.00
01/31/2017 02:15,2,0.000,ALERT,213.29,301.17,59.975,1485846903,"201051344000648","219011344069620",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,614714.0,614714.0,22951,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846970,1560884.00
01/31/2017 02:15,2,0.000,ALERT,213.29,302.07,59.975,1485846903,"201051344000569","219011344069620",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,625497.5,625497.5,22947,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846972,1560885.00
01/31/2017 02:15,2,0.000,ALERT,213.29,302.07,59.981,1485846903,"201051344000983","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,618216.3,618216.3,23088,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846973,1560886.00
01/31/2017 02:15,2,0.000,ALERT,213.51,302.07,59.975,1485846903,"201051344001158","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,606677.1,606677.1,23307,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846975,1560887.00
01/31/2017 02:15,2,0.000,ALERT,213.96,302.68,59.970,1485846903,"201051344000576","219011344069620",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,617410.6,617410.6,22982,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846977,1560888.00
01/31/2017 02:15,2,0.000,ALERT,212.61,299.37,59.970,1485846903,"274151322000087","219011344069620",0.00,-4.00,0,296.96,300.57,0.0,0.0,0.000,820184.5,820184.5,23287,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485846979,1560889.00
01/31/2017 02:30,2,0.000,ALERT,213.51,300.87,59.965,1485847804,"201051344000645","219011344069620",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,616664.6,616664.6,22970,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485847806,1560890.00
01/31/2017 02:30,2,0.000,ALERT,212.38,299.97,59.949,1485847804,"274151322000085","219011344069620",0.00,-5.00,0,297.87,302.98,0.0,0.0,0.000,846786.4,846786.4,23084,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485847807,1560891.00
01/31/2017 02:30,2,0.000,ALERT,213.96,301.47,59.975,1485847804,"201051344000633","219011344069620",0.00,-5.50,0,298.47,304.78,0.0,0.0,0.000,605869.9,605869.9,23367,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485847809,1560892.00
01/31/2017 02:30,2,0.000,ALERT,213.29,301.77,59.954,1485847804,"201051344000469","219011344069620",0.00,-6.00,0,299.07,304.48,0.0,0.0,0.000,608732.5,608732.5,23339,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485847811,1560893.00
01/31/2017 02:30,2,0.000,ALERT,212.61,300.57,59.954,1485847804,"201051344000646","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,604599.6,604599.6,23315,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485847813,1560894.00
01/31/2017 02:30,2,0.000,ALERT,211.93,299.67,59.944,1485847804,"274151322000052","219011344069620",0.00,-5.50,0,297.87,303.58,0.0,0.0,0.000,875133.7,875133.7,22845,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485847815,1560895.00
01/31/2017 02:30,2,0.000,ALERT,212.83,300.57,59.933,1485847804,"201051344000585","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,615167.0,615167.0,23391,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485847816,1560896.00
01/31/2017 02:30,2,0.000,ALERT,212.61,300.87,59.959,1485847804,"201051344001230","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,607951.6,607951.6,23219,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485847818,1560897.00
01/31/2017 02:30,2,0.000,ALERT,213.29,301.47,59.954,1485847804,"201051344000582","219011344069620",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,599885.4,599885.4,23351,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485847820,1560898.00
01/31/2017 02:30,2,0.000,ALERT,212.38,300.57,59.965,1485847804,"201051344000955","219011344069620",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,615173.7,615173.7,23301,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485847822,1560899.00
01/31/2017 02:30,2,0.000,ALERT,212.16,299.37,59.954,1485847804,"274151322000094","219011344069620",0.00,-6.50,0,297.57,302.37,0.0,0.0,0.000,720833.3,720833.3,23602,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485847824,1560900.00
01/31/2017 02:30,2,0.000,ALERT,213.06,301.77,59.928,1485847804,"201051344000579","219011344069620",0.00,-5.50,0,300.57,305.08,0.0,0.0,0.000,624198.4,624198.4,23257,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485847826,1560901.00
01/31/2017 02:30,2,0.000,ALERT,212.38,300.87,59.959,1485847804,"201051344000890","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,612158.4,612158.4,23368,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485847827,1560902.00
01/31/2017 02:30,2,0.000,ALERT,212.83,300.57,59.954,1485847804,"201051344000438","219011344069620",0.00,-6.00,0,299.07,302.68,0.0,0.0,0.000,613206.6,613206.6,23375,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485847829,1560903.00
01/31/2017 02:30,2,0.000,ALERT,213.06,300.27,59.959,1485847804,"201051344000417","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,596459.6,596459.6,23505,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485847831,1560904.00
