ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2017 02:30,2,0.000,ALERT,212.38,299.97,59.954,1485847804,"274151322000083","219011344069620",0.00,-5.00,0,298.47,303.88,0.0,0.0,0.000,866654.0,866654.0,22881,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485847833,1560905.00
01/31/2017 02:30,2,0.000,ALERT,212.83,299.97,59.959,1485847804,"274151322000076","219011344069620",0.00,-5.50,0,297.87,302.98,0.0,0.0,0.000,924088.7,924088.7,22993,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485847834,1560906.00
01/31/2017 02:30,2,0.000,ALERT,213.06,302.07,59.949,1485847804,"201051344000868","219011344069620",0.00,-5.50,0,300.87,305.38,0.0,0.0,0.000,607202.1,607202.1,23354,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485847836,1560907.00
01/31/2017 02:30,2,0.000,ALERT,212.16,300.57,59.954,1485847804,"274151322000095","219011344069620",0.00,-6.00,0,298.47,303.88,0.0,0.0,0.000,915057.0,915057.0,23062,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485847838,1560908.00
01/31/2017 02:30,2,0.000,ALERT,213.06,301.17,59.944,1485847804,"201051344000988","219011344069620",0.00,-5.50,0,297.26,304.18,0.0,0.0,0.000,568906.2,568906.2,23380,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485847840,1560909.00
01/31/2017 02:30,2,0.000,ALERT,212.38,299.67,59.970,1485847804,"201051344001025","219011344069620",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,613328.7,613328.7,23416,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485847842,1560910.00
01/31/2017 02:30,2,0.000,ALERT,213.06,301.47,60.007,1485847804,"201051344000458","219011344069620",0.00,-3.50,0,299.97,304.78,0.0,0.0,0.000,617316.8,617316.8,23117,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485847844,1560911.00
01/31/2017 02:30,2,0.000,ALERT,213.74,301.17,59.975,1485847804,"201051344000853","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,615976.5,615976.5,23030,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485847845,1560912.00
01/31/2017 02:30,2,0.000,ALERT,213.06,300.57,59.959,1485847804,"201051344000685","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,612457.5,612457.5,23289,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485847847,1560913.00
01/31/2017 02:30,2,0.000,ALERT,212.83,299.97,59.933,1485847804,"201051344000917","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,609405.6,609405.6,23300,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485847849,1560914.00
01/31/2017 02:30,2,0.000,ALERT,213.06,300.57,59.975,1485847804,"201051344001145","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,615437.3,615437.3,23157,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485847851,1560915.00
01/31/2017 02:30,2,0.000,ALERT,212.83,299.67,59.970,1485847804,"201051344000651","219011344069620",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,607980.1,607980.1,23355,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485847853,1560916.00
01/31/2017 02:30,2,0.000,ALERT,211.93,299.37,59.965,1485847804,"274151322000088","219011344069620",0.00,-4.00,0,297.26,302.68,0.0,0.0,0.000,831895.5,831895.5,23001,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485847855,1560917.00
01/31/2017 02:30,2,0.000,ALERT,212.83,299.07,59.965,1485847804,"274151322000068","219011344069620",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,721936.0,721936.0,23493,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485847856,1560918.00
01/31/2017 02:30,2,0.000,ALERT,212.38,300.57,59.970,1485847804,"201051344001135","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,603542.0,603542.0,23413,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485847858,1560919.00
01/31/2017 02:30,2,0.000,ALERT,212.83,302.07,60.018,1485847804,"201051344000594","219011344069620",0.00,-6.00,0,299.37,305.38,0.0,0.0,0.000,619683.9,619683.9,23301,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485847860,1560920.00
01/31/2017 02:30,2,0.000,ALERT,212.83,300.27,59.928,1485847804,"201051344001203","219011344069620",0.00,-6.00,0,298.47,303.88,0.0,0.0,0.000,611915.4,611915.4,23402,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485847862,1560921.00
01/31/2017 02:30,2,0.000,ALERT,212.16,300.57,59.965,1485847804,"274151322000054","219011344069620",0.00,-4.00,0,297.87,303.28,0.0,0.0,0.000,848161.2,848161.2,23076,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485847864,1560922.00
01/31/2017 02:30,2,0.000,ALERT,213.51,300.87,59.944,1485847804,"201051344000867","219011344069620",0.00,-5.00,0,298.77,304.48,0.0,0.0,0.000,606045.5,606045.5,23389,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485847865,1560923.00
01/31/2017 02:30,2,0.000,ALERT,212.61,300.27,59.954,1485847804,"201051344001093","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,609007.5,609007.5,23316,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485847867,1560924.00
01/31/2017 02:30,2,0.000,ALERT,213.06,301.77,59.970,1485847804,"201051344000900","219011344069620",0.00,-5.50,0,299.37,304.78,0.0,0.0,0.000,625029.8,625029.8,22943,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485847869,1560925.00
01/31/2017 02:30,2,0.000,ALERT,213.29,300.87,59.959,1485847804,"201051344000648","219011344069620",0.00,-6.50,0,299.07,304.18,0.0,0.0,0.000,614714.0,614714.0,22953,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485847871,1560926.00
01/31/2017 02:30,2,0.000,ALERT,213.29,302.37,59.975,1485847804,"201051344000569","219011344069620",0.00,-5.50,0,300.27,305.08,0.0,0.0,0.000,625497.5,625497.5,22949,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485847873,1560927.00
01/31/2017 02:30,2,0.000,ALERT,213.29,302.07,59.965,1485847804,"201051344000983","219011344069620",0.00,-5.00,0,299.97,304.78,0.0,0.0,0.000,618216.3,618216.3,23090,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485847875,1560928.00
01/31/2017 02:30,2,0.000,ALERT,213.29,301.47,59.928,1485847804,"201051344001158","219011344069620",0.00,-6.50,0,299.07,304.48,0.0,0.0,0.000,606677.1,606677.1,23309,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485847876,1560929.00
01/31/2017 02:30,2,0.000,ALERT,213.74,302.07,59.965,1485847804,"201051344000576","219011344069620",0.00,-5.00,0,299.67,305.08,0.0,0.0,0.000,617410.6,617410.6,22984,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485847878,1560930.00
01/31/2017 02:30,2,0.000,ALERT,212.61,299.37,59.991,1485847804,"274151322000087","219011344069620",0.00,-4.00,0,296.36,302.37,0.0,0.0,0.000,820184.5,820184.5,23289,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485847880,1560931.00
01/31/2017 02:45,2,0.000,ALERT,213.96,301.77,59.986,1485848703,"201051344000645","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,616664.6,616664.6,22972,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485848705,1560932.00
01/31/2017 02:45,2,0.000,ALERT,212.61,299.67,59.975,1485848703,"274151322000085","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,846786.4,846786.4,23086,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485848707,1560933.00
01/31/2017 02:45,2,0.000,ALERT,214.19,301.77,59.954,1485848703,"201051344000633","219011344069620",0.00,-6.00,0,297.87,303.28,0.0,0.0,0.000,605869.9,605869.9,23369,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485848709,1560934.00
01/31/2017 02:45,2,0.000,ALERT,213.51,302.07,59.954,1485848703,"201051344000469","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,608732.5,608732.5,23341,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485848711,1560935.00
01/31/2017 02:45,2,0.000,ALERT,212.61,300.27,59.991,1485848703,"201051344000646","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,604599.6,604599.6,23317,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485848713,1560936.00
01/31/2017 02:45,2,0.000,ALERT,212.16,300.27,59.981,1485848703,"274151322000052","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,875133.7,875133.7,22847,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485848714,1560937.00
01/31/2017 02:45,2,0.000,ALERT,212.83,300.27,59.991,1485848703,"201051344000585","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,615167.0,615167.0,23393,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485848716,1560938.00
01/31/2017 02:45,2,0.000,ALERT,212.61,300.57,59.949,1485848703,"201051344001230","219011344069620",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,607951.6,607951.6,23221,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485848718,1560939.00
01/31/2017 02:45,2,0.000,ALERT,213.29,301.17,59.944,1485848703,"201051344000582","219011344069620",0.00,-6.50,0,299.37,302.98,0.0,0.0,0.000,599885.4,599885.4,23353,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485848720,1560940.00
01/31/2017 02:45,2,0.000,ALERT,212.38,300.27,59.981,1485848703,"201051344000955","219011344069620",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,615173.7,615173.7,23303,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485848722,1560941.00
01/31/2017 02:45,2,0.000,ALERT,212.38,299.37,59.986,1485848703,"274151322000094","219011344069620",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,720833.3,720833.3,23604,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485848724,1560942.00
01/31/2017 02:45,2,0.000,ALERT,213.06,302.37,59.986,1485848703,"201051344000579","219011344069620",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,624198.4,624198.4,23259,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485848726,1560943.00
01/31/2017 02:45,2,0.000,ALERT,212.61,300.57,59.981,1485848703,"201051344000890","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,612158.4,612158.4,23370,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485848727,1560944.00
01/31/2017 02:45,2,0.000,ALERT,213.06,300.27,59.981,1485848703,"201051344000438","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,613206.6,613206.6,23377,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485848729,1560945.00
01/31/2017 02:45,2,0.000,ALERT,213.06,299.67,59.981,1485848703,"201051344000417","219011344069620",0.00,-5.50,0,297.87,301.47,0.0,0.0,0.000,596459.6,596459.6,23507,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485848731,1560946.00
01/31/2017 02:45,2,0.000,ALERT,212.61,300.57,59.986,1485848703,"274151322000083","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,866654.0,866654.0,22883,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485848733,1560947.00
01/31/2017 02:45,2,0.000,ALERT,213.06,299.67,60.023,1485848703,"274151322000076","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,924088.7,924088.7,22995,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485848734,1560948.00
01/31/2017 02:45,2,0.000,ALERT,213.29,302.37,59.986,1485848703,"201051344000868","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,607202.1,607202.1,23356,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485848736,1560949.00
01/31/2017 02:45,2,0.000,ALERT,212.38,301.17,59.949,1485848703,"274151322000095","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,915057.0,915057.0,23064,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485848738,1560950.00
01/31/2017 02:45,2,0.000,ALERT,213.29,301.47,59.986,1485848703,"201051344000988","219011344069620",0.00,-5.00,0,296.36,303.28,0.0,0.0,0.000,568906.2,568906.2,23382,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485848740,1560951.00
01/31/2017 02:45,2,0.000,ALERT,212.83,299.37,59.986,1485848703,"201051344001025","219011344069620",0.00,-6.50,0,297.57,302.37,0.0,0.0,0.000,613328.7,613328.7,23418,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485848742,1560952.00
01/31/2017 02:45,2,0.000,ALERT,213.29,301.47,59.986,1485848703,"201051344000458","219011344069620",0.00,-3.50,0,299.07,304.18,0.0,0.0,0.000,617316.8,617316.8,23119,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485848744,1560953.00
01/31/2017 02:45,2,0.000,ALERT,213.96,301.77,59.981,1485848703,"201051344000853","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,615976.5,615976.5,23032,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485848745,1560954.00
01/31/2017 02:45,2,0.000,ALERT,213.29,300.27,60.007,1485848703,"201051344000685","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,612457.5,612457.5,23291,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485848747,1560955.00
01/31/2017 02:45,2,0.000,ALERT,213.06,299.97,59.986,1485848703,"201051344000917","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,609405.6,609405.6,23302,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485848749,1560956.00
01/31/2017 02:45,2,0.000,ALERT,213.06,300.27,60.023,1485848703,"201051344001145","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,615437.3,615437.3,23159,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485848751,1560957.00
01/31/2017 02:45,2,0.000,ALERT,213.06,299.67,60.002,1485848703,"201051344000651","219011344069620",0.00,-6.50,0,297.87,301.47,0.0,0.0,0.000,607980.1,607980.1,23357,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485848752,1560958.00
01/31/2017 02:45,2,0.000,ALERT,212.16,299.37,60.028,1485848703,"274151322000088","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,831895.5,831895.5,23003,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485848754,1560959.00
01/31/2017 02:45,2,0.000,ALERT,213.29,299.07,59.996,1485848703,"274151322000068","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,721936.0,721936.0,23495,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485848756,1560960.00
01/31/2017 02:45,2,0.000,ALERT,212.61,300.27,59.996,1485848703,"201051344001135","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,603542.0,603542.0,23415,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485848758,1560961.00
01/31/2017 02:45,2,0.000,ALERT,213.06,302.07,59.991,1485848703,"201051344000594","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,619683.9,619683.9,23303,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485848760,1560962.00
01/31/2017 02:45,2,0.000,ALERT,213.06,299.97,59.996,1485848703,"201051344001203","219011344069620",0.00,-6.00,0,298.17,303.58,0.0,0.0,0.000,611915.4,611915.4,23404,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485848761,1560963.00
01/31/2017 02:45,2,0.000,ALERT,212.38,300.27,60.002,1485848703,"274151322000054","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,848161.2,848161.2,23078,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485848763,1560964.00
01/31/2017 02:45,2,0.000,ALERT,213.74,301.17,59.996,1485848703,"201051344000867","219011344069620",0.00,-5.00,0,298.77,303.88,0.0,0.0,0.000,606045.5,606045.5,23391,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485848765,1560965.00
01/31/2017 02:45,2,0.000,ALERT,213.06,300.27,59.986,1485848703,"201051344001093","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,609007.5,609007.5,23318,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485848767,1560966.00
01/31/2017 02:45,2,0.000,ALERT,213.29,301.77,60.007,1485848703,"201051344000900","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,625029.8,625029.8,22945,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485848768,1560967.00
01/31/2017 02:45,2,0.000,ALERT,213.74,300.87,60.002,1485848703,"201051344000648","219011344069620",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,614714.0,614714.0,22955,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485848770,1560968.00
01/31/2017 02:45,2,0.000,ALERT,213.51,302.37,60.002,1485848703,"201051344000569","219011344069620",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,625497.5,625497.5,22951,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485848772,1560969.00
01/31/2017 02:45,2,0.000,ALERT,213.51,302.07,59.991,1485848703,"201051344000983","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,618216.3,618216.3,23092,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485848774,1560970.00
01/31/2017 02:45,2,0.000,ALERT,213.74,301.77,59.986,1485848703,"201051344001158","219011344069620",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,606677.1,606677.1,23311,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485848776,1560971.00
01/31/2017 02:45,2,0.000,ALERT,214.19,302.37,59.996,1485848703,"201051344000576","219011344069620",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,617410.6,617410.6,22986,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485848778,1560972.00
01/31/2017 02:45,2,0.000,ALERT,212.61,298.47,60.012,1485848703,"274151322000087","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,820184.5,820184.5,23291,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485848779,1560973.00
01/31/2017 03:00,2,0.000,ALERT,213.51,301.47,59.959,1485849603,"201051344000645","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,616664.6,616664.6,22974,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485849605,1560974.00
01/31/2017 03:00,2,0.000,ALERT,212.16,299.67,59.981,1485849603,"274151322000085","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,846786.4,846786.4,23088,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485849607,1560975.00
01/31/2017 03:00,2,0.000,ALERT,213.51,301.17,59.986,1485849603,"201051344000633","219011344069620",0.00,-6.00,0,298.17,303.58,0.0,0.0,0.000,605869.9,605869.9,23371,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485849609,1560976.00
01/31/2017 03:00,2,0.000,ALERT,212.83,301.47,59.986,1485849603,"201051344000469","219011344069620",0.00,-6.00,0,298.77,303.58,0.0,0.0,0.000,608732.5,608732.5,23343,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485849611,1560977.00
01/31/2017 03:00,2,0.000,ALERT,212.16,299.97,60.018,1485849603,"201051344000646","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,604599.6,604599.6,23319,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485849613,1560978.00
01/31/2017 03:00,2,0.000,ALERT,211.03,299.07,59.949,1485849603,"274151322000052","219011344069620",0.00,-5.50,0,296.96,302.07,0.0,0.0,0.000,875133.7,875133.7,22849,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485849614,1560979.00
01/31/2017 03:00,2,0.000,ALERT,212.61,300.27,60.028,1485849603,"201051344000585","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,615167.0,615167.0,23395,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485849616,1560980.00
01/31/2017 03:00,2,0.000,ALERT,212.38,300.57,59.996,1485849603,"201051344001230","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,607951.6,607951.6,23223,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485849618,1560981.00
01/31/2017 03:00,2,0.000,ALERT,213.06,301.17,59.986,1485849603,"201051344000582","219011344069620",0.00,-6.50,0,299.07,302.68,0.0,0.0,0.000,599885.4,599885.4,23355,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485849620,1560982.00
01/31/2017 03:00,2,0.000,ALERT,212.16,300.27,59.975,1485849603,"201051344000955","219011344069620",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,615173.7,615173.7,23305,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485849622,1560983.00
01/31/2017 03:00,2,0.000,ALERT,211.70,298.77,59.981,1485849603,"274151322000094","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,720833.3,720833.3,23606,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485849623,1560984.00
01/31/2017 03:00,2,0.000,ALERT,212.83,301.77,59.991,1485849603,"201051344000579","219011344069620",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,624198.4,624198.4,23261,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485849625,1560985.00
01/31/2017 03:00,2,0.000,ALERT,212.16,300.27,59.986,1485849603,"201051344000890","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,612158.4,612158.4,23372,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485849627,1560986.00
01/31/2017 03:00,2,0.000,ALERT,212.38,299.67,59.986,1485849603,"201051344000438","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,613206.6,613206.6,23379,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485849629,1560987.00
01/31/2017 03:00,2,0.000,ALERT,212.61,299.37,59.986,1485849603,"201051344000417","219011344069620",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,596459.6,596459.6,23509,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485849631,1560988.00
01/31/2017 03:00,2,0.000,ALERT,212.16,299.97,59.991,1485849603,"274151322000083","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,866654.0,866654.0,22885,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485849632,1560989.00
01/31/2017 03:00,2,0.000,ALERT,212.61,299.37,59.986,1485849603,"274151322000076","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,924088.7,924088.7,22997,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485849634,1560990.00
01/31/2017 03:00,2,0.000,ALERT,212.83,301.77,59.991,1485849603,"201051344000868","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,607202.1,607202.1,23358,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485849636,1560991.00
01/31/2017 03:00,2,0.000,ALERT,211.93,300.57,59.991,1485849603,"274151322000095","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,915057.0,915057.0,23066,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485849638,1560992.00
01/31/2017 03:00,2,0.000,ALERT,212.61,301.47,59.970,1485849603,"201051344000988","219011344069620",0.00,-5.50,0,296.96,303.58,0.0,0.0,0.000,568906.2,568906.2,23384,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485849640,1560993.00
01/31/2017 03:00,2,0.000,ALERT,212.16,299.37,59.991,1485849603,"201051344001025","219011344069620",0.00,-6.50,0,297.26,302.37,0.0,0.0,0.000,613328.7,613328.7,23420,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485849642,1560994.00
01/31/2017 03:00,2,0.000,ALERT,212.61,301.47,59.991,1485849603,"201051344000458","219011344069620",0.00,-3.50,0,299.37,304.48,0.0,0.0,0.000,617316.8,617316.8,23121,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485849644,1560995.00
01/31/2017 03:00,2,0.000,ALERT,213.51,301.77,59.965,1485849603,"201051344000853","219011344069620",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,615976.5,615976.5,23034,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485849646,1560996.00
01/31/2017 03:00,2,0.000,ALERT,212.83,300.27,60.002,1485849603,"201051344000685","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,612457.5,612457.5,23293,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485849647,1560997.00
01/31/2017 03:00,2,0.000,ALERT,212.38,299.37,60.002,1485849603,"201051344000917","219011344069620",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,609405.6,609405.6,23304,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485849649,1560998.00
01/31/2017 03:00,2,0.000,ALERT,212.83,300.27,60.028,1485849603,"201051344001145","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,615437.3,615437.3,23161,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485849651,1560999.00
01/31/2017 03:00,2,0.000,ALERT,212.38,299.37,60.007,1485849603,"201051344000651","219011344069620",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,607980.1,607980.1,23359,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485849653,1561000.00
01/31/2017 03:00,2,0.000,ALERT,211.48,299.07,59.991,1485849603,"274151322000088","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,831895.5,831895.5,23005,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485849655,1561001.00
01/31/2017 03:00,2,0.000,ALERT,212.61,298.77,59.996,1485849603,"274151322000068","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,721936.0,721936.0,23497,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485849656,1561002.00
01/31/2017 03:00,2,0.000,ALERT,212.16,299.97,60.002,1485849603,"201051344001135","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,603542.0,603542.0,23417,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485849658,1561003.00
01/31/2017 03:00,2,0.000,ALERT,212.38,302.07,60.007,1485849603,"201051344000594","219011344069620",0.00,-5.50,0,299.07,304.18,0.0,0.0,0.000,619683.9,619683.9,23305,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485849660,1561004.00
01/31/2017 03:00,2,0.000,ALERT,212.61,299.97,60.007,1485849603,"201051344001203","219011344069620",0.00,-6.00,0,297.87,303.58,0.0,0.0,0.000,611915.4,611915.4,23406,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485849662,1561005.00
01/31/2017 03:00,2,0.000,ALERT,211.48,299.07,60.023,1485849603,"274151322000054","219011344069620",0.00,-4.00,0,296.96,301.77,0.0,0.0,0.000,848161.2,848161.2,23080,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485849664,1561006.00
01/31/2017 03:00,2,0.000,ALERT,213.06,300.87,60.007,1485849603,"201051344000867","219011344069620",0.00,-5.00,0,298.47,303.88,0.0,0.0,0.000,606045.5,606045.5,23393,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485849665,1561007.00
01/31/2017 03:00,2,0.000,ALERT,212.38,299.97,60.007,1485849603,"201051344001093","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,609007.5,609007.5,23320,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485849667,1561008.00
01/31/2017 03:00,2,0.000,ALERT,212.61,301.47,59.996,1485849603,"201051344000900","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,625029.8,625029.8,22947,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485849669,1561009.00
01/31/2017 03:00,2,0.000,ALERT,212.83,300.87,60.007,1485849603,"201051344000648","219011344069620",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,614714.0,614714.0,22957,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485849671,1561010.00
01/31/2017 03:00,2,0.000,ALERT,212.83,301.77,60.002,1485849603,"201051344000569","219011344069620",0.00,-5.50,0,299.97,304.78,0.0,0.0,0.000,625497.5,625497.5,22953,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485849673,1561011.00
01/31/2017 03:00,2,0.000,ALERT,212.61,301.77,60.002,1485849603,"201051344000983","219011344069620",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,618216.3,618216.3,23094,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485849675,1561012.00
01/31/2017 03:00,2,0.000,ALERT,212.83,301.17,59.996,1485849603,"201051344001158","219011344069620",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,606677.1,606677.1,23313,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485849676,1561013.00
01/31/2017 03:00,2,0.000,ALERT,213.29,302.07,59.991,1485849603,"201051344000576","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,617410.6,617410.6,22988,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485849678,1561014.00
01/31/2017 03:00,2,0.000,ALERT,211.70,298.17,59.996,1485849603,"274151322000087","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,820184.5,820184.5,23293,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485849680,1561015.00
01/31/2017 03:15,2,0.000,ALERT,213.51,301.77,59.986,1485850503,"201051344000645","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,616664.6,616664.6,22976,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485850505,1561016.00
01/31/2017 03:15,2,0.000,ALERT,212.38,299.97,59.944,1485850503,"274151322000085","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,846786.4,846786.4,23090,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485850507,1561017.00
01/31/2017 03:15,2,0.000,ALERT,213.74,302.07,60.012,1485850503,"201051344000633","219011344069620",0.00,-6.00,0,297.57,303.88,0.0,0.0,0.000,605869.9,605869.9,23373,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485850509,1561018.00
01/31/2017 03:15,2,0.000,ALERT,213.29,302.07,59.986,1485850503,"201051344000469","219011344069620",0.00,-6.50,0,298.17,303.88,0.0,0.0,0.000,608732.5,608732.5,23345,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485850511,1561019.00
01/31/2017 03:15,2,0.000,ALERT,212.61,300.57,60.018,1485850503,"201051344000646","219011344069620",0.00,-6.00,0,297.57,305.08,0.0,0.0,0.000,604599.6,604599.6,23321,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485850513,1561020.00
01/31/2017 03:15,2,0.000,ALERT,212.38,300.87,59.986,1485850503,"274151322000052","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,875133.7,875133.7,22851,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485850515,1561021.00
01/31/2017 03:15,2,0.000,ALERT,213.06,300.87,59.991,1485850503,"201051344000585","219011344069620",0.00,-5.00,0,297.57,305.08,0.0,0.0,0.000,615167.0,615167.0,23397,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485850516,1561022.00
01/31/2017 03:15,2,0.000,ALERT,212.83,301.17,59.986,1485850503,"201051344001230","219011344069620",0.00,-5.50,0,298.47,305.38,0.0,0.0,0.000,607951.6,607951.6,23225,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485850518,1561023.00
01/31/2017 03:15,2,0.000,ALERT,213.06,301.47,59.981,1485850503,"201051344000582","219011344069620",0.00,-6.50,0,299.07,305.68,0.0,0.0,0.000,599885.4,599885.4,23357,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485850520,1561024.00
01/31/2017 03:15,2,0.000,ALERT,212.61,300.87,59.986,1485850503,"201051344000955","219011344069620",0.00,-5.50,0,297.87,304.78,0.0,0.0,0.000,615173.7,615173.7,23307,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485850522,1561025.00
01/31/2017 03:15,2,0.000,ALERT,212.38,299.67,59.959,1485850503,"274151322000094","219011344069620",0.00,-6.50,0,296.96,301.17,0.0,0.0,0.000,720833.3,720833.3,23608,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485850524,1561026.00
01/31/2017 03:15,2,0.000,ALERT,213.29,302.68,59.996,1485850503,"201051344000579","219011344069620",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,624198.4,624198.4,23263,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485850526,1561027.00
01/31/2017 03:15,2,0.000,ALERT,212.61,301.17,59.981,1485850503,"201051344000890","219011344069620",0.00,-5.00,0,297.87,305.38,0.0,0.0,0.000,612158.4,612158.4,23374,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485850527,1561028.00
01/31/2017 03:15,2,0.000,ALERT,212.83,300.57,59.991,1485850503,"201051344000438","219011344069620",0.00,-6.00,0,298.17,305.08,0.0,0.0,0.000,613206.6,613206.6,23381,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485850529,1561029.00
01/31/2017 03:15,2,0.000,ALERT,212.83,300.27,59.986,1485850503,"201051344000417","219011344069620",0.00,-5.50,0,297.57,304.48,0.0,0.0,0.000,596459.6,596459.6,23511,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485850531,1561030.00
01/31/2017 03:15,2,0.000,ALERT,212.61,301.17,59.981,1485850503,"274151322000083","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,866654.0,866654.0,22887,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485850533,1561031.00
01/31/2017 03:15,2,0.000,ALERT,213.06,299.97,59.981,1485850503,"274151322000076","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,924088.7,924088.7,22999,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485850535,1561032.00
01/31/2017 03:15,2,0.000,ALERT,213.06,302.37,59.986,1485850503,"201051344000868","219011344069620",0.00,-5.50,0,299.97,304.78,0.0,0.0,0.000,607202.1,607202.1,23360,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485850536,1561033.00
01/31/2017 03:15,2,0.000,ALERT,212.38,301.47,59.981,1485850503,"274151322000095","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,915057.0,915057.0,23068,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485850538,1561034.00
01/31/2017 03:15,2,0.000,ALERT,212.83,301.47,60.023,1485850503,"201051344000988","219011344069620",0.00,-5.50,0,297.26,303.88,0.0,0.0,0.000,568906.2,568906.2,23386,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485850540,1561035.00
01/31/2017 03:15,2,0.000,ALERT,212.61,299.97,59.981,1485850503,"201051344001025","219011344069620",0.00,-6.50,0,297.57,304.78,0.0,0.0,0.000,613328.7,613328.7,23422,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485850542,1561036.00
01/31/2017 03:15,2,0.000,ALERT,213.06,302.37,59.959,1485850503,"201051344000458","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,617316.8,617316.8,23123,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485850544,1561037.00
01/31/2017 03:15,2,0.000,ALERT,213.51,301.77,59.986,1485850503,"201051344000853","219011344069620",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,615976.5,615976.5,23036,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485850545,1561038.00
01/31/2017 03:15,2,0.000,ALERT,213.06,300.87,59.986,1485850503,"201051344000685","219011344069620",0.00,-5.50,0,297.87,305.38,0.0,0.0,0.000,612457.5,612457.5,23295,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485850547,1561039.00
01/31/2017 03:15,2,0.000,ALERT,213.06,300.57,59.954,1485850503,"201051344000917","219011344069620",0.00,-4.00,0,296.96,304.48,0.0,0.0,0.000,609405.6,609405.6,23306,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485850549,1561040.00
01/31/2017 03:15,2,0.000,ALERT,213.06,300.87,60.002,1485850503,"201051344001145","219011344069620",0.00,-5.50,0,298.17,305.38,0.0,0.0,0.000,615437.3,615437.3,23163,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485850551,1561041.00
01/31/2017 03:15,2,0.000,ALERT,212.61,299.97,59.954,1485850503,"201051344000651","219011344069620",0.00,-7.00,0,297.57,303.88,0.0,0.0,0.000,607980.1,607980.1,23361,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485850552,1561042.00
01/31/2017 03:15,2,0.000,ALERT,212.16,300.27,59.981,1485850503,"274151322000088","219011344069620",0.00,-4.00,0,296.96,301.77,0.0,0.0,0.000,831895.5,831895.5,23007,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485850554,1561043.00
01/31/2017 03:15,2,0.000,ALERT,212.83,299.37,59.975,1485850503,"274151322000068","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,721936.0,721936.0,23499,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485850556,1561044.00
01/31/2017 03:15,2,0.000,ALERT,212.38,300.87,59.965,1485850503,"201051344001135","219011344069620",0.00,-5.50,0,298.17,304.78,0.0,0.0,0.000,603542.0,603542.0,23419,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485850558,1561045.00
01/31/2017 03:15,2,0.000,ALERT,212.61,302.37,59.944,1485850503,"201051344000594","219011344069620",0.00,-5.50,0,299.37,304.78,0.0,0.0,0.000,619683.9,619683.9,23307,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485850560,1561046.00
01/31/2017 03:15,2,0.000,ALERT,212.61,300.27,59.986,1485850503,"201051344001203","219011344069620",0.00,-6.00,0,297.87,305.68,0.0,0.0,0.000,611915.4,611915.4,23408,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485850561,1561047.00
01/31/2017 03:15,2,0.000,ALERT,212.16,300.87,59.975,1485850503,"274151322000054","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,848161.2,848161.2,23082,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485850563,1561048.00
01/31/2017 03:15,2,0.000,ALERT,213.29,301.77,59.970,1485850503,"201051344000867","219011344069620",0.00,-4.00,0,298.77,303.88,0.0,0.0,0.000,606045.5,606045.5,23395,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485850565,1561049.00
