ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2017 03:15,2,0.000,ALERT,212.61,300.57,59.970,1485850503,"201051344001093","219011344069620",0.00,-4.00,0,297.87,304.78,0.0,0.0,0.000,609007.5,609007.5,23322,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485850567,1561050.00
01/31/2017 03:15,2,0.000,ALERT,213.06,301.77,59.949,1485850503,"201051344000900","219011344069620",0.00,-5.50,0,299.07,303.88,0.0,0.0,0.000,625029.8,625029.8,22949,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485850569,1561051.00
01/31/2017 03:15,2,0.000,ALERT,213.06,300.87,59.970,1485850503,"201051344000648","219011344069620",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,614714.0,614714.0,22959,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485850570,1561052.00
01/31/2017 03:15,2,0.000,ALERT,213.06,302.07,59.970,1485850503,"201051344000569","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,625497.5,625497.5,22955,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485850573,1561053.00
01/31/2017 03:15,2,0.000,ALERT,212.83,301.47,59.959,1485850503,"201051344000983","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,618216.3,618216.3,23096,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485850574,1561054.00
01/31/2017 03:15,2,0.000,ALERT,213.06,301.47,59.965,1485850503,"201051344001158","219011344069620",0.00,-6.50,0,299.07,303.88,0.0,0.0,0.000,606677.1,606677.1,23315,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485850576,1561055.00
01/31/2017 03:15,2,0.000,ALERT,213.74,302.07,59.954,1485850503,"201051344000576","219011344069620",0.00,-5.50,0,299.37,304.48,0.0,0.0,0.000,617410.6,617410.6,22990,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485850578,1561056.00
01/31/2017 03:15,2,0.000,ALERT,212.38,299.07,59.949,1485850503,"274151322000087","219011344069620",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,820184.5,820184.5,23295,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485850580,1561057.00
01/31/2017 03:30,2,0.000,ALERT,213.74,301.77,59.970,1485851403,"201051344000645","219011344069620",0.00,-5.00,0,288.55,303.58,0.0,0.0,0.000,616664.6,616664.6,22978,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485851405,1561058.00
01/31/2017 03:30,2,0.000,ALERT,212.61,299.67,59.959,1485851403,"274151322000085","219011344069620",0.00,-5.00,0,286.74,302.68,0.0,0.0,0.000,846786.4,846786.4,23092,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485851407,1561059.00
01/31/2017 03:30,2,0.000,ALERT,213.96,302.07,59.965,1485851403,"201051344000633","219011344069620",0.00,-5.50,0,286.74,303.58,0.0,0.0,0.000,605869.9,605869.9,23375,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485851409,1561060.00
01/31/2017 03:30,2,0.000,ALERT,213.29,302.07,59.959,1485851403,"201051344000469","219011344069620",0.00,-6.00,0,287.65,303.88,0.0,0.0,0.000,608732.5,608732.5,23347,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485851411,1561061.00
01/31/2017 03:30,2,0.000,ALERT,212.61,300.57,59.944,1485851403,"201051344000646","219011344069620",0.00,-6.00,0,286.44,302.07,0.0,0.0,0.000,604599.6,604599.6,23323,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485851412,1561062.00
01/31/2017 03:30,2,0.000,ALERT,212.16,300.27,59.959,1485851403,"274151322000052","219011344069620",0.00,-5.50,0,286.74,303.58,0.0,0.0,0.000,875133.7,875133.7,22853,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485851414,1561063.00
01/31/2017 03:30,2,0.000,ALERT,212.83,300.87,59.965,1485851403,"201051344000585","219011344069620",0.00,-5.50,0,286.44,302.37,0.0,0.0,0.000,615167.0,615167.0,23399,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485851416,1561064.00
01/31/2017 03:30,2,0.000,ALERT,212.83,300.87,59.965,1485851403,"201051344001230","219011344069620",0.00,-5.50,0,287.35,302.68,0.0,0.0,0.000,607951.6,607951.6,23227,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485851418,1561065.00
01/31/2017 03:30,2,0.000,ALERT,213.29,301.17,59.938,1485851403,"201051344000582","219011344069620",0.00,-6.50,0,287.65,302.98,0.0,0.0,0.000,599885.4,599885.4,23359,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485851419,1561066.00
01/31/2017 03:30,2,0.000,ALERT,212.38,300.57,59.922,1485851403,"201051344000955","219011344069620",0.00,-5.50,0,286.74,302.07,0.0,0.0,0.000,615173.7,615173.7,23309,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485851421,1561067.00
01/31/2017 03:30,2,0.000,ALERT,212.38,299.07,59.959,1485851403,"274151322000094","219011344069620",0.00,-6.50,0,286.14,302.37,0.0,0.0,0.000,720833.3,720833.3,23610,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485851423,1561068.00
01/31/2017 03:30,2,0.000,ALERT,213.29,302.68,59.959,1485851403,"201051344000579","219011344069620",0.00,-5.50,0,289.15,304.48,0.0,0.0,0.000,624198.4,624198.4,23265,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485851425,1561069.00
01/31/2017 03:30,2,0.000,ALERT,212.61,300.87,59.959,1485851403,"201051344000890","219011344069620",0.00,-5.00,0,287.65,303.28,0.0,0.0,0.000,612158.4,612158.4,23376,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485851427,1561070.00
01/31/2017 03:30,2,0.000,ALERT,212.83,300.57,59.938,1485851403,"201051344000438","219011344069620",0.00,-6.00,0,287.35,302.68,0.0,0.0,0.000,613206.6,613206.6,23383,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485851429,1561071.00
01/31/2017 03:30,2,0.000,ALERT,213.06,299.97,59.922,1485851403,"201051344000417","219011344069620",0.00,-6.00,0,286.44,301.77,0.0,0.0,0.000,596459.6,596459.6,23513,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485851430,1561072.00
01/31/2017 03:30,2,0.000,ALERT,212.61,300.27,59.959,1485851403,"274151322000083","219011344069620",0.00,-5.00,0,287.35,303.58,0.0,0.0,0.000,866654.0,866654.0,22889,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485851432,1561073.00
01/31/2017 03:30,2,0.000,ALERT,213.06,300.27,59.970,1485851403,"274151322000076","219011344069620",0.00,-5.50,0,286.74,302.98,0.0,0.0,0.000,924088.7,924088.7,23001,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485851434,1561074.00
01/31/2017 03:30,2,0.000,ALERT,213.29,302.98,59.938,1485851403,"201051344000868","219011344069620",0.00,-5.50,0,289.15,304.18,0.0,0.0,0.000,607202.1,607202.1,23362,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485851436,1561075.00
01/31/2017 03:30,2,0.000,ALERT,212.61,301.17,59.954,1485851403,"274151322000095","219011344069620",0.00,-6.00,0,287.65,303.88,0.0,0.0,0.000,915057.0,915057.0,23070,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485851438,1561076.00
01/31/2017 03:30,2,0.000,ALERT,213.06,301.77,59.938,1485851403,"201051344000988","219011344069620",0.00,-5.50,0,286.14,303.28,0.0,0.0,0.000,568906.2,568906.2,23388,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485851440,1561077.00
01/31/2017 03:30,2,0.000,ALERT,212.83,299.97,59.928,1485851403,"201051344001025","219011344069620",0.00,-6.00,0,286.74,302.98,0.0,0.0,0.000,613328.7,613328.7,23424,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485851441,1561078.00
01/31/2017 03:30,2,0.000,ALERT,213.29,302.37,59.933,1485851403,"201051344000458","219011344069620",0.00,-3.50,0,288.55,304.18,0.0,0.0,0.000,617316.8,617316.8,23125,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485851443,1561079.00
01/31/2017 03:30,2,0.000,ALERT,213.74,302.37,59.970,1485851403,"201051344000853","219011344069620",0.00,-6.00,0,288.55,303.88,0.0,0.0,0.000,615976.5,615976.5,23038,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485851445,1561080.00
01/31/2017 03:30,2,0.000,ALERT,213.29,300.57,59.959,1485851403,"201051344000685","219011344069620",0.00,-5.50,0,287.05,302.68,0.0,0.0,0.000,612457.5,612457.5,23297,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485851447,1561081.00
01/31/2017 03:30,2,0.000,ALERT,213.06,300.27,59.959,1485851403,"201051344000917","219011344069620",0.00,-4.00,0,285.54,301.77,0.0,0.0,0.000,609405.6,609405.6,23308,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485851449,1561082.00
01/31/2017 03:30,2,0.000,ALERT,213.06,300.87,59.965,1485851403,"201051344001145","219011344069620",0.00,-5.50,0,287.35,302.98,0.0,0.0,0.000,615437.3,615437.3,23165,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485851451,1561083.00
01/31/2017 03:30,2,0.000,ALERT,212.83,299.67,59.949,1485851403,"201051344000651","219011344069620",0.00,-7.00,0,286.44,301.77,0.0,0.0,0.000,607980.1,607980.1,23363,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485851452,1561084.00
01/31/2017 03:30,2,0.000,ALERT,212.16,299.67,59.959,1485851403,"274151322000088","219011344069620",0.00,-5.00,0,286.14,302.68,0.0,0.0,0.000,831895.5,831895.5,23009,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485851454,1561085.00
01/31/2017 03:30,2,0.000,ALERT,213.29,299.37,59.959,1485851403,"274151322000068","219011344069620",0.00,-4.00,0,286.14,302.07,0.0,0.0,0.000,721936.0,721936.0,23501,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485851456,1561086.00
01/31/2017 03:30,2,0.000,ALERT,212.61,300.57,59.965,1485851403,"201051344001135","219011344069620",0.00,-5.50,0,287.35,302.98,0.0,0.0,0.000,603542.0,603542.0,23421,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485851458,1561087.00
01/31/2017 03:30,2,0.000,ALERT,212.83,302.37,59.970,1485851403,"201051344000594","219011344069620",0.00,-6.00,0,288.25,303.88,0.0,0.0,0.000,619683.9,619683.9,23309,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485851460,1561088.00
01/31/2017 03:30,2,0.000,ALERT,213.06,300.27,59.949,1485851403,"201051344001203","219011344069620",0.00,-6.00,0,287.05,303.88,0.0,0.0,0.000,611915.4,611915.4,23410,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485851461,1561089.00
01/31/2017 03:30,2,0.000,ALERT,212.38,300.27,59.996,1485851403,"274151322000054","219011344069620",0.00,-5.00,0,287.05,303.28,0.0,0.0,0.000,848161.2,848161.2,23084,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485851463,1561090.00
01/31/2017 03:30,2,0.000,ALERT,213.74,301.77,59.965,1485851403,"201051344000867","219011344069620",0.00,-4.00,0,287.95,303.88,0.0,0.0,0.000,606045.5,606045.5,23397,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485851465,1561091.00
01/31/2017 03:30,2,0.000,ALERT,212.83,300.57,59.965,1485851403,"201051344001093","219011344069620",0.00,-4.00,0,286.74,302.07,0.0,0.0,0.000,609007.5,609007.5,23324,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485851467,1561092.00
01/31/2017 03:30,2,0.000,ALERT,213.06,301.77,59.949,1485851403,"201051344000900","219011344069620",0.00,-6.00,0,287.95,303.28,0.0,0.0,0.000,625029.8,625029.8,22951,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485851468,1561093.00
01/31/2017 03:30,2,0.000,ALERT,213.51,301.47,59.959,1485851403,"201051344000648","219011344069620",0.00,-6.50,0,287.95,303.28,0.0,0.0,0.000,614714.0,614714.0,22961,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485851470,1561094.00
01/31/2017 03:30,2,0.000,ALERT,213.29,302.98,59.965,1485851403,"201051344000569","219011344069620",0.00,-5.50,0,289.15,304.48,0.0,0.0,0.000,625497.5,625497.5,22957,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485851472,1561095.00
01/31/2017 03:30,2,0.000,ALERT,213.29,302.37,59.928,1485851403,"201051344000983","219011344069620",0.00,-5.00,0,288.85,303.88,0.0,0.0,0.000,618216.3,618216.3,23098,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485851474,1561096.00
01/31/2017 03:30,2,0.000,ALERT,213.51,302.37,59.965,1485851403,"201051344001158","219011344069620",0.00,-6.50,0,287.95,303.28,0.0,0.0,0.000,606677.1,606677.1,23317,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485851476,1561097.00
01/31/2017 03:30,2,0.000,ALERT,213.74,302.37,60.002,1485851403,"201051344000576","219011344069620",0.00,-6.00,0,288.55,303.88,0.0,0.0,0.000,617410.6,617410.6,22992,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485851478,1561098.00
01/31/2017 03:30,2,0.000,ALERT,212.61,299.07,59.965,1485851403,"274151322000087","219011344069620",0.00,-4.00,0,285.84,302.07,0.0,0.0,0.000,820184.5,820184.5,23297,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485851479,1561099.00
01/31/2017 03:45,2,0.000,ALERT,213.96,302.68,59.970,1485852303,"201051344000645","219011344069620",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,616664.6,616664.6,22980,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485852305,1561100.00
01/31/2017 03:45,2,0.000,ALERT,212.61,300.27,59.959,1485852303,"274151322000085","219011344069620",0.00,-5.00,0,297.26,302.37,0.0,0.0,0.000,846786.4,846786.4,23094,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485852307,1561101.00
01/31/2017 03:45,2,0.000,ALERT,213.96,302.37,59.965,1485852303,"201051344000633","219011344069620",0.00,-5.50,0,297.87,303.88,0.0,0.0,0.000,605869.9,605869.9,23377,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485852308,1561102.00
01/31/2017 03:45,2,0.000,ALERT,213.74,302.68,59.965,1485852303,"201051344000469","219011344069620",0.00,-6.50,0,299.07,303.88,0.0,0.0,0.000,608732.5,608732.5,23349,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485852310,1561103.00
01/31/2017 03:45,2,0.000,ALERT,212.83,301.17,59.959,1485852303,"201051344000646","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,604599.6,604599.6,23325,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485852312,1561104.00
01/31/2017 03:45,2,0.000,ALERT,212.38,300.27,59.970,1485852303,"274151322000052","219011344069620",0.00,-5.50,0,297.26,302.68,0.0,0.0,0.000,875133.7,875133.7,22855,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485852314,1561105.00
01/31/2017 03:45,2,0.000,ALERT,213.29,301.77,60.007,1485852303,"201051344000585","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,615167.0,615167.0,23401,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485852316,1561106.00
01/31/2017 03:45,2,0.000,ALERT,213.06,301.77,59.959,1485852303,"201051344001230","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,607951.6,607951.6,23229,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485852317,1561107.00
01/31/2017 03:45,2,0.000,ALERT,213.51,302.07,59.970,1485852303,"201051344000582","219011344069620",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,599885.4,599885.4,23361,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485852319,1561108.00
01/31/2017 03:45,2,0.000,ALERT,212.61,301.47,59.986,1485852303,"201051344000955","219011344069620",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,615173.7,615173.7,23311,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485852321,1561109.00
01/31/2017 03:45,2,0.000,ALERT,212.38,299.97,59.959,1485852303,"274151322000094","219011344069620",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,720833.3,720833.3,23612,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485852323,1561110.00
01/31/2017 03:45,2,0.000,ALERT,213.51,303.28,59.938,1485852303,"201051344000579","219011344069620",0.00,-5.50,0,300.57,304.78,0.0,0.0,0.000,624198.4,624198.4,23267,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485852324,1561111.00
01/31/2017 03:45,2,0.000,ALERT,212.83,301.47,59.922,1485852303,"201051344000890","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,612158.4,612158.4,23378,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485852326,1561112.00
01/31/2017 03:45,2,0.000,ALERT,213.06,301.17,59.975,1485852303,"201051344000438","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,613206.6,613206.6,23385,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485852328,1561113.00
01/31/2017 03:45,2,0.000,ALERT,213.29,300.57,59.949,1485852303,"201051344000417","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,596459.6,596459.6,23515,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485852330,1561114.00
01/31/2017 03:45,2,0.000,ALERT,212.83,301.17,59.965,1485852303,"274151322000083","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,866654.0,866654.0,22891,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485852332,1561115.00
01/31/2017 03:45,2,0.000,ALERT,213.29,300.87,59.944,1485852303,"274151322000076","219011344069620",0.00,-5.50,0,297.57,302.68,0.0,0.0,0.000,924088.7,924088.7,23003,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485852334,1561116.00
01/31/2017 03:45,2,0.000,ALERT,213.51,303.58,59.954,1485852303,"201051344000868","219011344069620",0.00,-5.50,0,300.57,304.78,0.0,0.0,0.000,607202.1,607202.1,23364,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485852335,1561117.00
01/31/2017 03:45,2,0.000,ALERT,212.61,301.77,59.954,1485852303,"274151322000095","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,915057.0,915057.0,23072,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485852337,1561118.00
01/31/2017 03:45,2,0.000,ALERT,213.29,302.68,59.970,1485852303,"201051344000988","219011344069620",0.00,-5.00,0,297.57,303.88,0.0,0.0,0.000,568906.2,568906.2,23390,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485852339,1561119.00
01/31/2017 03:45,2,0.000,ALERT,213.06,300.57,59.965,1485852303,"201051344001025","219011344069620",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,613328.7,613328.7,23426,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485852341,1561120.00
01/31/2017 03:45,2,0.000,ALERT,213.51,302.68,59.970,1485852303,"201051344000458","219011344069620",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,617316.8,617316.8,23127,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485852343,1561121.00
01/31/2017 03:45,2,0.000,ALERT,213.96,302.68,59.975,1485852303,"201051344000853","219011344069620",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,615976.5,615976.5,23040,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485852345,1561122.00
01/31/2017 03:45,2,0.000,ALERT,213.29,301.47,59.970,1485852303,"201051344000685","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,612457.5,612457.5,23299,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485852346,1561123.00
01/31/2017 03:45,2,0.000,ALERT,213.06,300.87,59.981,1485852303,"201051344000917","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,609405.6,609405.6,23310,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485852348,1561124.00
01/31/2017 03:45,2,0.000,ALERT,213.29,301.17,60.018,1485852303,"201051344001145","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,615437.3,615437.3,23167,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485852350,1561125.00
01/31/2017 03:45,2,0.000,ALERT,213.06,300.57,59.975,1485852303,"201051344000651","219011344069620",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,607980.1,607980.1,23365,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485852352,1561126.00
01/31/2017 03:45,2,0.000,ALERT,212.16,300.57,59.959,1485852303,"274151322000088","219011344069620",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,831895.5,831895.5,23011,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485852354,1561127.00
01/31/2017 03:45,2,0.000,ALERT,213.29,299.67,59.970,1485852303,"274151322000068","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,721936.0,721936.0,23503,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485852356,1561128.00
01/31/2017 03:45,2,0.000,ALERT,212.61,300.87,59.965,1485852303,"201051344001135","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,603542.0,603542.0,23423,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485852358,1561129.00
01/31/2017 03:45,2,0.000,ALERT,213.06,303.28,59.975,1485852303,"201051344000594","219011344069620",0.00,-5.50,0,299.37,304.48,0.0,0.0,0.000,619683.9,619683.9,23311,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485852359,1561130.00
01/31/2017 03:45,2,0.000,ALERT,213.06,300.87,59.986,1485852303,"201051344001203","219011344069620",0.00,-6.00,0,298.47,304.18,0.0,0.0,0.000,611915.4,611915.4,23412,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485852361,1561131.00
01/31/2017 03:45,2,0.000,ALERT,212.16,299.97,59.991,1485852303,"274151322000054","219011344069620",0.00,-4.00,0,297.57,302.68,0.0,0.0,0.000,848161.2,848161.2,23086,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485852363,1561132.00
01/31/2017 03:45,2,0.000,ALERT,213.51,301.77,59.965,1485852303,"201051344000867","219011344069620",0.00,-4.00,0,299.37,304.48,0.0,0.0,0.000,606045.5,606045.5,23399,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485852365,1561133.00
01/31/2017 03:45,2,0.000,ALERT,213.06,301.47,59.970,1485852303,"201051344001093","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,609007.5,609007.5,23326,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485852367,1561134.00
01/31/2017 03:45,2,0.000,ALERT,213.29,302.68,59.970,1485852303,"201051344000900","219011344069620",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,625029.8,625029.8,22953,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485852369,1561135.00
01/31/2017 03:45,2,0.000,ALERT,213.51,301.77,59.965,1485852303,"201051344000648","219011344069620",0.00,-6.50,0,299.37,304.18,0.0,0.0,0.000,614714.0,614714.0,22963,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485852370,1561136.00
01/31/2017 03:45,2,0.000,ALERT,213.51,302.98,59.981,1485852303,"201051344000569","219011344069620",0.00,-5.50,0,300.57,305.08,0.0,0.0,0.000,625497.5,625497.5,22959,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485852372,1561137.00
01/31/2017 03:45,2,0.000,ALERT,213.29,302.68,59.954,1485852303,"201051344000983","219011344069620",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,618216.3,618216.3,23100,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485852374,1561138.00
01/31/2017 03:45,2,0.000,ALERT,213.29,302.37,59.970,1485852303,"201051344001158","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,606677.1,606677.1,23319,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485852376,1561139.00
01/31/2017 03:45,2,0.000,ALERT,213.96,302.98,59.981,1485852303,"201051344000576","219011344069620",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,617410.6,617410.6,22994,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485852378,1561140.00
01/31/2017 03:45,2,0.000,ALERT,212.38,299.67,59.959,1485852303,"274151322000087","219011344069620",0.00,-4.00,0,296.36,301.47,0.0,0.0,0.000,820184.5,820184.5,23299,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485852379,1561141.00
01/31/2017 04:00,2,0.000,ALERT,213.51,301.77,59.986,1485853203,"201051344000645","219011344069620",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,616664.6,616664.6,22982,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485853205,1561142.00
01/31/2017 04:00,2,0.000,ALERT,212.38,299.67,59.996,1485853203,"274151322000085","219011344069620",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,846786.4,846786.4,23096,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485853207,1561143.00
01/31/2017 04:00,2,0.000,ALERT,213.74,301.47,60.028,1485853203,"201051344000633","219011344069620",0.00,-6.00,0,298.77,304.18,0.0,0.0,0.000,605869.9,605869.9,23379,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485853208,1561144.00
01/31/2017 04:00,2,0.000,ALERT,213.06,301.77,59.981,1485853203,"201051344000469","219011344069620",0.00,-6.50,0,299.37,304.48,0.0,0.0,0.000,608732.5,608732.5,23351,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485853210,1561145.00
01/31/2017 04:00,2,0.000,ALERT,212.61,300.57,59.986,1485853203,"201051344000646","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,604599.6,604599.6,23327,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485853212,1561146.00
01/31/2017 04:00,2,0.000,ALERT,211.93,300.27,59.975,1485853203,"274151322000052","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,875133.7,875133.7,22857,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485853214,1561147.00
01/31/2017 04:00,2,0.000,ALERT,213.06,300.87,59.981,1485853203,"201051344000585","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,615167.0,615167.0,23403,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485853216,1561148.00
01/31/2017 04:00,2,0.000,ALERT,212.83,301.17,59.981,1485853203,"201051344001230","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,607951.6,607951.6,23231,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485853218,1561149.00
01/31/2017 04:00,2,0.000,ALERT,213.29,301.47,59.975,1485853203,"201051344000582","219011344069620",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,599885.4,599885.4,23363,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485853219,1561150.00
01/31/2017 04:00,2,0.000,ALERT,212.38,300.57,59.986,1485853203,"201051344000955","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,615173.7,615173.7,23313,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485853221,1561151.00
01/31/2017 04:00,2,0.000,ALERT,212.16,298.77,59.970,1485853203,"274151322000094","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,720833.3,720833.3,23614,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485853223,1561152.00
01/31/2017 04:00,2,0.000,ALERT,213.06,302.37,59.986,1485853203,"201051344000579","219011344069620",0.00,-5.50,0,300.87,305.08,0.0,0.0,0.000,624198.4,624198.4,23269,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485853225,1561153.00
01/31/2017 04:00,2,0.000,ALERT,212.61,300.87,59.975,1485853203,"201051344000890","219011344069620",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,612158.4,612158.4,23380,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485853227,1561154.00
01/31/2017 04:00,2,0.000,ALERT,213.06,300.57,59.986,1485853203,"201051344000438","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,613206.6,613206.6,23387,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485853228,1561155.00
01/31/2017 04:00,2,0.000,ALERT,212.83,299.67,59.981,1485853203,"201051344000417","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,596459.6,596459.6,23517,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485853230,1561156.00
01/31/2017 04:00,2,0.000,ALERT,212.61,300.87,59.975,1485853203,"274151322000083","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,866654.0,866654.0,22893,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485853232,1561157.00
01/31/2017 04:00,2,0.000,ALERT,212.83,300.57,59.965,1485853203,"274151322000076","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,924088.7,924088.7,23005,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485853234,1561158.00
01/31/2017 04:00,2,0.000,ALERT,213.06,302.68,59.965,1485853203,"201051344000868","219011344069620",0.00,-5.50,0,301.17,305.08,0.0,0.0,0.000,607202.1,607202.1,23366,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485853236,1561159.00
01/31/2017 04:00,2,0.000,ALERT,212.38,301.17,59.928,1485853203,"274151322000095","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,915057.0,915057.0,23074,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485853238,1561160.00
01/31/2017 04:00,2,0.000,ALERT,212.83,301.77,59.922,1485853203,"201051344000988","219011344069620",0.00,-5.00,0,297.57,304.18,0.0,0.0,0.000,568906.2,568906.2,23392,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485853239,1561161.00
01/31/2017 04:00,2,0.000,ALERT,212.61,299.67,59.975,1485853203,"201051344001025","219011344069620",0.00,-6.50,0,297.87,303.58,0.0,0.0,0.000,613328.7,613328.7,23428,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485853241,1561162.00
01/31/2017 04:00,2,0.000,ALERT,213.29,302.07,59.965,1485853203,"201051344000458","219011344069620",0.00,-3.50,0,300.27,305.08,0.0,0.0,0.000,617316.8,617316.8,23129,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485853243,1561163.00
01/31/2017 04:00,2,0.000,ALERT,213.51,301.47,59.965,1485853203,"201051344000853","219011344069620",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,615976.5,615976.5,23042,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485853245,1561164.00
01/31/2017 04:00,2,0.000,ALERT,213.29,300.87,59.965,1485853203,"201051344000685","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,612457.5,612457.5,23301,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485853246,1561165.00
01/31/2017 04:00,2,0.000,ALERT,213.06,299.97,59.959,1485853203,"201051344000917","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,609405.6,609405.6,23312,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485853248,1561166.00
01/31/2017 04:00,2,0.000,ALERT,213.06,300.57,59.965,1485853203,"201051344001145","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,615437.3,615437.3,23169,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485853250,1561167.00
01/31/2017 04:00,2,0.000,ALERT,212.83,299.67,59.959,1485853203,"201051344000651","219011344069620",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,607980.1,607980.1,23367,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485853252,1561168.00
01/31/2017 04:00,2,0.000,ALERT,211.93,299.97,59.949,1485853203,"274151322000088","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,831895.5,831895.5,23013,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485853254,1561169.00
01/31/2017 04:00,2,0.000,ALERT,212.83,299.07,59.965,1485853203,"274151322000068","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,721936.0,721936.0,23505,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485853255,1561170.00
01/31/2017 04:00,2,0.000,ALERT,212.61,300.57,59.933,1485853203,"201051344001135","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,603542.0,603542.0,23425,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485853257,1561171.00
01/31/2017 04:00,2,0.000,ALERT,212.61,302.07,59.959,1485853203,"201051344000594","219011344069620",0.00,-6.00,0,299.97,305.08,0.0,0.0,0.000,619683.9,619683.9,23313,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485853259,1561172.00
01/31/2017 04:00,2,0.000,ALERT,212.83,299.97,59.965,1485853203,"201051344001203","219011344069620",0.00,-6.00,0,298.47,304.48,0.0,0.0,0.000,611915.4,611915.4,23414,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485853261,1561173.00
01/31/2017 04:00,2,0.000,ALERT,211.93,300.27,59.959,1485853203,"274151322000054","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,848161.2,848161.2,23088,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485853263,1561174.00
01/31/2017 04:00,2,0.000,ALERT,213.51,301.47,59.922,1485853203,"201051344000867","219011344069620",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,606045.5,606045.5,23401,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485853264,1561175.00
01/31/2017 04:00,2,0.000,ALERT,212.83,300.27,59.959,1485853203,"201051344001093","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,609007.5,609007.5,23328,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485853266,1561176.00
01/31/2017 04:00,2,0.000,ALERT,212.83,301.77,59.970,1485853203,"201051344000900","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,625029.8,625029.8,22955,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485853268,1561177.00
01/31/2017 04:00,2,0.000,ALERT,213.29,301.17,59.938,1485853203,"201051344000648","219011344069620",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,614714.0,614714.0,22965,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485853270,1561178.00
01/31/2017 04:00,2,0.000,ALERT,213.06,302.07,60.018,1485853203,"201051344000569","219011344069620",0.00,-5.50,0,300.87,305.38,0.0,0.0,0.000,625497.5,625497.5,22961,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485853272,1561179.00
01/31/2017 04:00,2,0.000,ALERT,212.83,301.77,59.933,1485853203,"201051344000983","219011344069620",0.00,-5.50,0,300.57,304.78,0.0,0.0,0.000,618216.3,618216.3,23102,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485853273,1561180.00
01/31/2017 04:00,2,0.000,ALERT,213.06,301.77,59.970,1485853203,"201051344001158","219011344069620",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,606677.1,606677.1,23321,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485853275,1561181.00
01/31/2017 04:00,2,0.000,ALERT,213.51,302.07,59.965,1485853203,"201051344000576","219011344069620",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,617410.6,617410.6,22996,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485853277,1561182.00
01/31/2017 04:00,2,0.000,ALERT,212.38,299.07,59.954,1485853203,"274151322000087","219011344069620",0.00,-4.00,0,296.36,301.17,0.0,0.0,0.000,820184.5,820184.5,23301,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485853279,1561183.00
01/31/2017 04:15,2,0.000,ALERT,213.51,301.17,59.965,1485854103,"201051344000645","219011344069620",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,616664.6,616664.6,22984,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485854105,1561184.00
01/31/2017 04:15,2,0.000,ALERT,212.61,299.67,59.991,1485854103,"274151322000085","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,846786.4,846786.4,23098,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485854107,1561185.00
01/31/2017 04:15,2,0.000,ALERT,213.74,300.87,59.975,1485854103,"201051344000633","219011344069620",0.00,-6.00,0,297.26,303.28,0.0,0.0,0.000,605869.9,605869.9,23381,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485854109,1561186.00
01/31/2017 04:15,2,0.000,ALERT,213.29,301.47,59.991,1485854103,"201051344000469","219011344069620",0.00,-6.50,0,297.87,303.28,0.0,0.0,0.000,608732.5,608732.5,23353,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485854111,1561187.00
01/31/2017 04:15,2,0.000,ALERT,212.16,299.67,59.996,1485854103,"201051344000646","219011344069620",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,604599.6,604599.6,23329,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485854113,1561188.00
01/31/2017 04:15,2,0.000,ALERT,212.38,299.37,60.028,1485854103,"274151322000052","219011344069620",0.00,-5.50,0,296.96,302.37,0.0,0.0,0.000,875133.7,875133.7,22859,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485854114,1561189.00
01/31/2017 04:15,2,0.000,ALERT,212.61,300.27,60.002,1485854103,"201051344000585","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,615167.0,615167.0,23405,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485854116,1561190.00
01/31/2017 04:15,2,0.000,ALERT,212.38,300.57,59.970,1485854103,"201051344001230","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,607951.6,607951.6,23233,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485854118,1561191.00
01/31/2017 04:15,2,0.000,ALERT,213.06,301.17,60.007,1485854103,"201051344000582","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,599885.4,599885.4,23365,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485854120,1561192.00
01/31/2017 04:15,2,0.000,ALERT,212.16,300.27,60.007,1485854103,"201051344000955","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,615173.7,615173.7,23315,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485854122,1561193.00
01/31/2017 04:15,2,0.000,ALERT,212.61,299.37,59.996,1485854103,"274151322000094","219011344069620",0.00,-6.50,0,296.36,301.17,0.0,0.0,0.000,720833.3,720833.3,23616,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485854123,1561194.00
