ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2017 04:15,2,0.000,ALERT,213.29,301.77,60.002,1485854103,"201051344000579","219011344069620",0.00,-5.50,0,299.37,304.18,0.0,0.0,0.000,624198.4,624198.4,23271,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485854125,1561195.00
01/31/2017 04:15,2,0.000,ALERT,212.38,300.57,60.007,1485854103,"201051344000890","219011344069620",0.00,-5.00,0,298.17,303.28,0.0,0.0,0.000,612158.4,612158.4,23382,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485854127,1561196.00
01/31/2017 04:15,2,0.000,ALERT,212.61,300.27,60.012,1485854103,"201051344000438","219011344069620",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,613206.6,613206.6,23389,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485854129,1561197.00
01/31/2017 04:15,2,0.000,ALERT,212.61,299.67,59.996,1485854103,"201051344000417","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,596459.6,596459.6,23519,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485854130,1561198.00
01/31/2017 04:15,2,0.000,ALERT,212.61,300.87,60.028,1485854103,"274151322000083","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,866654.0,866654.0,22895,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485854132,1561199.00
01/31/2017 04:15,2,0.000,ALERT,213.29,299.97,59.996,1485854103,"274151322000076","219011344069620",0.00,-5.50,0,296.96,302.37,0.0,0.0,0.000,924088.7,924088.7,23007,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485854134,1561200.00
01/31/2017 04:15,2,0.000,ALERT,213.06,302.07,60.007,1485854103,"201051344000868","219011344069620",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,607202.1,607202.1,23368,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485854136,1561201.00
01/31/2017 04:15,2,0.000,ALERT,212.61,300.87,59.996,1485854103,"274151322000095","219011344069620",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,915057.0,915057.0,23076,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485854138,1561202.00
01/31/2017 04:15,2,0.000,ALERT,213.06,300.87,59.996,1485854103,"201051344000988","219011344069620",0.00,-5.50,0,296.36,303.28,0.0,0.0,0.000,568906.2,568906.2,23394,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485854140,1561203.00
01/31/2017 04:15,2,0.000,ALERT,212.38,299.37,60.002,1485854103,"201051344001025","219011344069620",0.00,-6.50,0,296.96,302.68,0.0,0.0,0.000,613328.7,613328.7,23430,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485854142,1561204.00
01/31/2017 04:15,2,0.000,ALERT,212.83,300.87,59.996,1485854103,"201051344000458","219011344069620",0.00,-4.00,0,298.77,304.48,0.0,0.0,0.000,617316.8,617316.8,23131,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485854144,1561205.00
01/31/2017 04:15,2,0.000,ALERT,213.74,301.17,60.034,1485854103,"201051344000853","219011344069620",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,615976.5,615976.5,23044,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485854145,1561206.00
01/31/2017 04:15,2,0.000,ALERT,212.83,300.27,60.018,1485854103,"201051344000685","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,612457.5,612457.5,23303,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485854147,1561207.00
01/31/2017 04:15,2,0.000,ALERT,212.83,299.67,60.007,1485854103,"201051344000917","219011344069620",0.00,-4.00,0,296.36,301.77,0.0,0.0,0.000,609405.6,609405.6,23314,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485854149,1561208.00
01/31/2017 04:15,2,0.000,ALERT,212.83,300.27,60.012,1485854103,"201051344001145","219011344069620",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,615437.3,615437.3,23171,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485854151,1561209.00
01/31/2017 04:15,2,0.000,ALERT,212.61,299.37,60.039,1485854103,"201051344000651","219011344069620",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,607980.1,607980.1,23369,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485854153,1561210.00
01/31/2017 04:15,2,0.000,ALERT,211.93,299.37,60.002,1485854103,"274151322000088","219011344069620",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,831895.5,831895.5,23015,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485854154,1561211.00
01/31/2017 04:15,2,0.000,ALERT,213.06,299.07,60.002,1485854103,"274151322000068","219011344069620",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,721936.0,721936.0,23507,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485854156,1561212.00
01/31/2017 04:15,2,0.000,ALERT,212.38,300.27,60.023,1485854103,"201051344001135","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,603542.0,603542.0,23427,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485854158,1561213.00
01/31/2017 04:15,2,0.000,ALERT,212.83,301.77,59.996,1485854103,"201051344000594","219011344069620",0.00,-5.50,0,298.47,303.88,0.0,0.0,0.000,619683.9,619683.9,23315,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485854160,1561214.00
01/31/2017 04:15,2,0.000,ALERT,212.61,299.97,60.023,1485854103,"201051344001203","219011344069620",0.00,-6.00,0,297.57,303.58,0.0,0.0,0.000,611915.4,611915.4,23416,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485854162,1561215.00
01/31/2017 04:15,2,0.000,ALERT,212.61,300.27,60.028,1485854103,"274151322000054","219011344069620",0.00,-5.00,0,297.26,302.37,0.0,0.0,0.000,848161.2,848161.2,23090,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485854163,1561216.00
01/31/2017 04:15,2,0.000,ALERT,213.51,300.87,59.954,1485854103,"201051344000867","219011344069620",0.00,-5.00,0,298.17,303.88,0.0,0.0,0.000,606045.5,606045.5,23403,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485854165,1561217.00
01/31/2017 04:15,2,0.000,ALERT,212.61,299.97,60.012,1485854103,"201051344001093","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,609007.5,609007.5,23330,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485854167,1561218.00
01/31/2017 04:15,2,0.000,ALERT,213.06,301.17,59.975,1485854103,"201051344000900","219011344069620",0.00,-6.00,0,298.47,303.58,0.0,0.0,0.000,625029.8,625029.8,22957,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485854169,1561219.00
01/31/2017 04:15,2,0.000,ALERT,213.29,300.27,60.002,1485854103,"201051344000648","219011344069620",0.00,-6.50,0,298.17,303.28,0.0,0.0,0.000,614714.0,614714.0,22967,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485854171,1561220.00
01/31/2017 04:15,2,0.000,ALERT,213.29,301.77,60.039,1485854103,"201051344000569","219011344069620",0.00,-6.00,0,299.37,304.48,0.0,0.0,0.000,625497.5,625497.5,22963,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485854173,1561221.00
01/31/2017 04:15,2,0.000,ALERT,213.29,301.17,59.996,1485854103,"201051344000983","219011344069620",0.00,-5.50,0,299.07,303.88,0.0,0.0,0.000,618216.3,618216.3,23104,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485854174,1561222.00
01/31/2017 04:15,2,0.000,ALERT,213.29,300.87,59.970,1485854103,"201051344001158","219011344069620",0.00,-6.50,0,298.47,303.28,0.0,0.0,0.000,606677.1,606677.1,23323,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485854176,1561223.00
01/31/2017 04:15,2,0.000,ALERT,213.74,301.77,60.007,1485854103,"201051344000576","219011344069620",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,617410.6,617410.6,22998,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485854178,1561224.00
01/31/2017 04:15,2,0.000,ALERT,212.61,298.47,59.996,1485854103,"274151322000087","219011344069620",0.00,-4.00,0,296.06,301.17,0.0,0.0,0.000,820184.5,820184.5,23303,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485854180,1561225.00
01/31/2017 04:30,2,0.000,ALERT,213.74,301.47,60.007,1485855004,"201051344000645","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,616664.6,616664.6,22986,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855006,1561226.00
01/31/2017 04:30,2,0.000,ALERT,212.61,300.57,59.991,1485855004,"274151322000085","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,846786.4,846786.4,23100,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485855008,1561227.00
01/31/2017 04:30,2,0.000,ALERT,213.96,301.47,60.002,1485855004,"201051344000633","219011344069620",0.00,-6.00,0,297.26,303.28,0.0,0.0,0.000,605869.9,605869.9,23383,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485855009,1561228.00
01/31/2017 04:30,2,0.000,ALERT,213.29,301.77,60.002,1485855004,"201051344000469","219011344069620",0.00,-6.00,0,298.17,303.58,0.0,0.0,0.000,608732.5,608732.5,23355,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855011,1561229.00
01/31/2017 04:30,2,0.000,ALERT,212.38,300.27,60.002,1485855004,"201051344000646","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,604599.6,604599.6,23331,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855013,1561230.00
01/31/2017 04:30,2,0.000,ALERT,211.93,300.27,59.970,1485855004,"274151322000052","219011344069620",0.00,-6.00,0,297.26,302.37,0.0,0.0,0.000,875133.7,875133.7,22861,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855015,1561231.00
01/31/2017 04:30,2,0.000,ALERT,212.38,300.27,59.996,1485855004,"201051344000585","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,615167.0,615167.0,23407,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485855016,1561232.00
01/31/2017 04:30,2,0.000,ALERT,212.38,300.87,59.991,1485855004,"201051344001230","219011344069620",0.00,-6.00,0,298.47,302.07,0.0,0.0,0.000,607951.6,607951.6,23235,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485855018,1561233.00
01/31/2017 04:30,2,0.000,ALERT,212.83,300.87,59.986,1485855004,"201051344000582","219011344069620",0.00,-6.50,0,299.07,302.68,0.0,0.0,0.000,599885.4,599885.4,23367,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485855020,1561234.00
01/31/2017 04:30,2,0.000,ALERT,212.16,300.27,59.986,1485855004,"201051344000955","219011344069620",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,615173.7,615173.7,23317,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485855022,1561235.00
01/31/2017 04:30,2,0.000,ALERT,212.61,299.97,60.007,1485855004,"274151322000094","219011344069620",0.00,-6.50,0,296.96,301.47,0.0,0.0,0.000,720833.3,720833.3,23618,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485855024,1561236.00
01/31/2017 04:30,2,0.000,ALERT,213.29,302.37,59.949,1485855004,"201051344000579","219011344069620",0.00,-5.50,0,299.67,304.48,0.0,0.0,0.000,624198.4,624198.4,23273,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855025,1561237.00
01/31/2017 04:30,2,0.000,ALERT,212.38,300.87,59.986,1485855004,"201051344000890","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,612158.4,612158.4,23384,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855027,1561238.00
01/31/2017 04:30,2,0.000,ALERT,212.38,299.97,60.002,1485855004,"201051344000438","219011344069620",0.00,-6.50,0,298.47,302.07,0.0,0.0,0.000,613206.6,613206.6,23391,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485855029,1561239.00
01/31/2017 04:30,2,0.000,ALERT,212.83,299.67,59.986,1485855004,"201051344000417","219011344069620",0.00,-6.00,0,297.87,301.47,0.0,0.0,0.000,596459.6,596459.6,23521,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485855031,1561240.00
01/31/2017 04:30,2,0.000,ALERT,212.83,300.57,60.018,1485855004,"274151322000083","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,866654.0,866654.0,22897,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855032,1561241.00
01/31/2017 04:30,2,0.000,ALERT,213.06,299.97,59.981,1485855004,"274151322000076","219011344069620",0.00,-5.50,0,297.57,302.68,0.0,0.0,0.000,924088.7,924088.7,23009,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855034,1561242.00
01/31/2017 04:30,2,0.000,ALERT,213.06,302.37,59.949,1485855004,"201051344000868","219011344069620",0.00,-6.00,0,299.67,304.48,0.0,0.0,0.000,607202.1,607202.1,23370,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855036,1561243.00
01/31/2017 04:30,2,0.000,ALERT,212.61,301.77,59.986,1485855004,"274151322000095","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,915057.0,915057.0,23078,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855038,1561244.00
01/31/2017 04:30,2,0.000,ALERT,213.06,301.47,59.965,1485855004,"201051344000988","219011344069620",0.00,-5.50,0,296.36,303.28,0.0,0.0,0.000,568906.2,568906.2,23396,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855040,1561245.00
01/31/2017 04:30,2,0.000,ALERT,212.16,299.07,59.970,1485855004,"201051344001025","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,613328.7,613328.7,23432,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855042,1561246.00
01/31/2017 04:30,2,0.000,ALERT,213.06,301.77,59.975,1485855004,"201051344000458","219011344069620",0.00,-4.00,0,298.47,304.48,0.0,0.0,0.000,617316.8,617316.8,23133,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855043,1561247.00
01/31/2017 04:30,2,0.000,ALERT,213.51,301.47,59.970,1485855004,"201051344000853","219011344069620",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,615976.5,615976.5,23046,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855045,1561248.00
01/31/2017 04:30,2,0.000,ALERT,212.61,300.27,59.933,1485855004,"201051344000685","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,612457.5,612457.5,23305,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485855047,1561249.00
01/31/2017 04:30,2,0.000,ALERT,212.61,299.67,59.981,1485855004,"201051344000917","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,609405.6,609405.6,23316,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855049,1561250.00
01/31/2017 04:30,2,0.000,ALERT,212.61,299.97,59.975,1485855004,"201051344001145","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,615437.3,615437.3,23173,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855051,1561251.00
01/31/2017 04:30,2,0.000,ALERT,212.61,299.37,59.975,1485855004,"201051344000651","219011344069620",0.00,-7.00,0,297.87,301.17,0.0,0.0,0.000,607980.1,607980.1,23371,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855053,1561252.00
01/31/2017 04:30,2,0.000,ALERT,211.93,300.27,59.965,1485855004,"274151322000088","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,831895.5,831895.5,23017,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855055,1561253.00
01/31/2017 04:30,2,0.000,ALERT,213.06,299.07,59.970,1485855004,"274151322000068","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,721936.0,721936.0,23509,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855057,1561254.00
01/31/2017 04:30,2,0.000,ALERT,211.93,299.97,59.938,1485855004,"201051344001135","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,603542.0,603542.0,23429,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855058,1561255.00
01/31/2017 04:30,2,0.000,ALERT,212.83,302.07,59.981,1485855004,"201051344000594","219011344069620",0.00,-5.50,0,298.47,303.88,0.0,0.0,0.000,619683.9,619683.9,23317,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855060,1561256.00
01/31/2017 04:30,2,0.000,ALERT,212.61,299.67,59.975,1485855004,"201051344001203","219011344069620",0.00,-6.00,0,297.87,303.28,0.0,0.0,0.000,611915.4,611915.4,23418,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855062,1561257.00
01/31/2017 04:30,2,0.000,ALERT,212.38,300.87,59.949,1485855004,"274151322000054","219011344069620",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,848161.2,848161.2,23092,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855064,1561258.00
01/31/2017 04:30,2,0.000,ALERT,213.51,301.17,60.012,1485855004,"201051344000867","219011344069620",0.00,-4.00,0,298.17,303.88,0.0,0.0,0.000,606045.5,606045.5,23405,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855065,1561259.00
01/31/2017 04:30,2,0.000,ALERT,212.16,299.97,59.970,1485855004,"201051344001093","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,609007.5,609007.5,23332,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485855067,1561260.00
01/31/2017 04:30,2,0.000,ALERT,213.06,301.77,59.975,1485855004,"201051344000900","219011344069620",0.00,-6.00,0,298.47,303.58,0.0,0.0,0.000,625029.8,625029.8,22959,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855069,1561261.00
01/31/2017 04:30,2,0.000,ALERT,213.29,300.87,59.949,1485855004,"201051344000648","219011344069620",0.00,-6.50,0,298.17,303.58,0.0,0.0,0.000,614714.0,614714.0,22969,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855071,1561262.00
01/31/2017 04:30,2,0.000,ALERT,213.51,302.68,59.981,1485855004,"201051344000569","219011344069620",0.00,-6.00,0,299.37,304.78,0.0,0.0,0.000,625497.5,625497.5,22965,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855073,1561263.00
01/31/2017 04:30,2,0.000,ALERT,213.29,302.07,59.944,1485855004,"201051344000983","219011344069620",0.00,-5.50,0,299.07,304.18,0.0,0.0,0.000,618216.3,618216.3,23106,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855074,1561264.00
01/31/2017 04:30,2,0.000,ALERT,213.51,301.77,59.981,1485855004,"201051344001158","219011344069620",0.00,-6.50,0,298.47,303.28,0.0,0.0,0.000,606677.1,606677.1,23325,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855076,1561265.00
01/31/2017 04:30,2,0.000,ALERT,213.74,302.37,59.970,1485855004,"201051344000576","219011344069620",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,617410.6,617410.6,23000,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855078,1561266.00
01/31/2017 04:30,2,0.000,ALERT,212.38,299.07,59.975,1485855004,"274151322000087","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,820184.5,820184.5,23305,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855080,1561267.00
01/31/2017 04:45,2,0.000,ALERT,213.06,300.57,59.933,1485855903,"201051344000645","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,616664.6,616664.6,22988,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855905,1561268.00
01/31/2017 04:45,2,0.000,ALERT,211.93,299.07,59.954,1485855903,"274151322000085","219011344069620",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,846786.4,846786.4,23102,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855906,1561269.00
01/31/2017 04:45,2,0.000,ALERT,213.29,300.57,59.954,1485855903,"201051344000633","219011344069620",0.00,-6.00,0,297.57,303.28,0.0,0.0,0.000,605869.9,605869.9,23385,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485855908,1561270.00
01/31/2017 04:45,2,0.000,ALERT,212.83,300.87,59.954,1485855903,"201051344000469","219011344069620",0.00,-6.50,0,298.47,303.28,0.0,0.0,0.000,608732.5,608732.5,23357,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485855910,1561271.00
01/31/2017 04:45,2,0.000,ALERT,211.70,299.67,59.954,1485855903,"201051344000646","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,604599.6,604599.6,23333,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855912,1561272.00
01/31/2017 04:45,2,0.000,ALERT,211.70,299.97,59.959,1485855903,"274151322000052","219011344069620",0.00,-6.00,0,296.96,302.68,0.0,0.0,0.000,875133.7,875133.7,22863,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485855914,1561273.00
01/31/2017 04:45,2,0.000,ALERT,212.16,299.97,59.954,1485855903,"201051344000585","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,615167.0,615167.0,23409,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855916,1561274.00
01/31/2017 04:45,2,0.000,ALERT,211.70,299.97,59.949,1485855903,"201051344001230","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,607951.6,607951.6,23237,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485855917,1561275.00
01/31/2017 04:45,2,0.000,ALERT,212.16,300.57,59.981,1485855903,"201051344000582","219011344069620",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,599885.4,599885.4,23369,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855919,1561276.00
01/31/2017 04:45,2,0.000,ALERT,211.48,299.67,59.959,1485855903,"201051344000955","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,615173.7,615173.7,23319,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485855921,1561277.00
01/31/2017 04:45,2,0.000,ALERT,211.48,297.87,59.938,1485855903,"274151322000094","219011344069620",0.00,-6.50,0,296.06,301.47,0.0,0.0,0.000,720833.3,720833.3,23620,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855923,1561278.00
01/31/2017 04:45,2,0.000,ALERT,212.61,301.17,59.949,1485855903,"201051344000579","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,624198.4,624198.4,23275,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855925,1561279.00
01/31/2017 04:45,2,0.000,ALERT,211.70,300.27,59.938,1485855903,"201051344000890","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,612158.4,612158.4,23386,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855926,1561280.00
01/31/2017 04:45,2,0.000,ALERT,211.93,299.97,59.954,1485855903,"201051344000438","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,613206.6,613206.6,23393,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485855928,1561281.00
01/31/2017 04:45,2,0.000,ALERT,211.93,299.37,59.917,1485855903,"201051344000417","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,596459.6,596459.6,23523,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855930,1561282.00
01/31/2017 04:45,2,0.000,ALERT,211.70,299.07,59.949,1485855903,"274151322000083","219011344069620",0.00,-5.00,0,296.96,302.37,0.0,0.0,0.000,866654.0,866654.0,22899,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855932,1561283.00
01/31/2017 04:45,2,0.000,ALERT,212.38,298.47,59.954,1485855903,"274151322000076","219011344069620",0.00,-5.50,0,296.66,302.37,0.0,0.0,0.000,924088.7,924088.7,23011,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855933,1561284.00
01/31/2017 04:45,2,0.000,ALERT,212.38,301.17,59.917,1485855903,"201051344000868","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,607202.1,607202.1,23372,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855935,1561285.00
01/31/2017 04:45,2,0.000,ALERT,211.48,299.97,59.949,1485855903,"274151322000095","219011344069620",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,915057.0,915057.0,23080,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855937,1561286.00
01/31/2017 04:45,2,0.000,ALERT,212.16,300.27,59.954,1485855903,"201051344000988","219011344069620",0.00,-5.50,0,296.66,303.28,0.0,0.0,0.000,568906.2,568906.2,23398,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485855939,1561287.00
01/31/2017 04:45,2,0.000,ALERT,211.70,298.77,59.917,1485855903,"201051344001025","219011344069620",0.00,-6.50,0,297.26,302.37,0.0,0.0,0.000,613328.7,613328.7,23434,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855941,1561288.00
01/31/2017 04:45,2,0.000,ALERT,212.38,300.87,59.928,1485855903,"201051344000458","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,617316.8,617316.8,23135,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855943,1561289.00
01/31/2017 04:45,2,0.000,ALERT,213.06,300.57,59.949,1485855903,"201051344000853","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,615976.5,615976.5,23048,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485855944,1561290.00
01/31/2017 04:45,2,0.000,ALERT,212.16,299.97,59.954,1485855903,"201051344000685","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,612457.5,612457.5,23307,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855946,1561291.00
01/31/2017 04:45,2,0.000,ALERT,211.93,299.37,59.959,1485855903,"201051344000917","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,609405.6,609405.6,23318,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855948,1561292.00
01/31/2017 04:45,2,0.000,ALERT,212.16,299.97,59.954,1485855903,"201051344001145","219011344069620",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,615437.3,615437.3,23175,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485855950,1561293.00
01/31/2017 04:45,2,0.000,ALERT,211.93,299.07,59.965,1485855903,"201051344000651","219011344069620",0.00,-7.00,0,296.36,301.47,0.0,0.0,0.000,607980.1,607980.1,23373,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855952,1561294.00
01/31/2017 04:45,2,0.000,ALERT,211.25,298.47,59.954,1485855903,"274151322000088","219011344069620",0.00,-5.00,0,296.36,301.47,0.0,0.0,0.000,831895.5,831895.5,23019,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855953,1561295.00
01/31/2017 04:45,2,0.000,ALERT,212.16,297.87,59.981,1485855903,"274151322000068","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,721936.0,721936.0,23511,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855955,1561296.00
01/31/2017 04:45,2,0.000,ALERT,211.48,299.37,59.949,1485855903,"201051344001135","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,603542.0,603542.0,23431,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855957,1561297.00
01/31/2017 04:45,2,0.000,ALERT,212.38,301.17,59.912,1485855903,"201051344000594","219011344069620",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,619683.9,619683.9,23319,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855959,1561298.00
01/31/2017 04:45,2,0.000,ALERT,211.70,299.37,59.949,1485855903,"201051344001203","219011344069620",0.00,-6.00,0,298.17,303.58,0.0,0.0,0.000,611915.4,611915.4,23420,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855961,1561299.00
01/31/2017 04:45,2,0.000,ALERT,211.48,298.77,59.949,1485855903,"274151322000054","219011344069620",0.00,-5.00,0,296.66,302.07,0.0,0.0,0.000,848161.2,848161.2,23094,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855962,1561300.00
01/31/2017 04:45,2,0.000,ALERT,212.61,299.97,59.959,1485855903,"201051344000867","219011344069620",0.00,-5.00,0,298.47,303.88,0.0,0.0,0.000,606045.5,606045.5,23407,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855964,1561301.00
01/31/2017 04:45,2,0.000,ALERT,211.70,299.37,59.959,1485855903,"201051344001093","219011344069620",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,609007.5,609007.5,23334,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855966,1561302.00
01/31/2017 04:45,2,0.000,ALERT,212.38,300.57,59.928,1485855903,"201051344000900","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,625029.8,625029.8,22961,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855968,1561303.00
01/31/2017 04:45,2,0.000,ALERT,212.61,299.67,59.959,1485855903,"201051344000648","219011344069620",0.00,-6.50,0,298.47,303.58,0.0,0.0,0.000,614714.0,614714.0,22971,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855970,1561304.00
01/31/2017 04:45,2,0.000,ALERT,212.38,300.87,59.986,1485855903,"201051344000569","219011344069620",0.00,-6.00,0,299.67,304.48,0.0,0.0,0.000,625497.5,625497.5,22967,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855971,1561305.00
01/31/2017 04:45,2,0.000,ALERT,212.38,300.57,59.970,1485855903,"201051344000983","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,618216.3,618216.3,23108,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855973,1561306.00
01/31/2017 04:45,2,0.000,ALERT,212.61,300.57,59.949,1485855903,"201051344001158","219011344069620",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,606677.1,606677.1,23327,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485855975,1561307.00
01/31/2017 04:45,2,0.000,ALERT,213.06,301.17,59.959,1485855903,"201051344000576","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,617410.6,617410.6,23002,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855977,1561308.00
01/31/2017 04:45,2,0.000,ALERT,211.70,297.57,59.965,1485855903,"274151322000087","219011344069620",0.00,-4.00,0,295.76,301.17,0.0,0.0,0.000,820184.5,820184.5,23307,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485855979,1561309.00
01/31/2017 05:00,2,0.000,ALERT,213.29,300.87,59.991,1485856803,"201051344000645","219011344069620",0.00,-5.00,0,297.57,302.98,0.0,0.0,0.000,616664.6,616664.6,22990,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485856806,1561310.00
01/31/2017 05:00,2,0.000,ALERT,211.70,299.07,59.986,1485856803,"274151322000085","219011344069620",0.00,-5.50,0,296.36,301.47,0.0,0.0,0.000,846786.4,846786.4,23104,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485856807,1561311.00
01/31/2017 05:00,2,0.000,ALERT,213.51,300.57,59.996,1485856803,"201051344000633","219011344069620",0.00,-6.00,0,296.36,302.98,0.0,0.0,0.000,605869.9,605869.9,23387,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485856809,1561312.00
01/31/2017 05:00,2,0.000,ALERT,212.83,301.17,60.002,1485856803,"201051344000469","219011344069620",0.00,-6.50,0,296.96,302.98,0.0,0.0,0.000,608732.5,608732.5,23359,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485856811,1561313.00
01/31/2017 05:00,2,0.000,ALERT,211.93,299.67,59.996,1485856803,"201051344000646","219011344069620",0.00,-6.50,0,296.06,301.17,0.0,0.0,0.000,604599.6,604599.6,23335,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485856813,1561314.00
01/31/2017 05:00,2,0.000,ALERT,211.48,300.27,59.996,1485856803,"274151322000052","219011344069620",0.00,-6.00,0,296.36,301.77,0.0,0.0,0.000,875133.7,875133.7,22865,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485856814,1561315.00
01/31/2017 05:00,2,0.000,ALERT,212.16,299.97,60.002,1485856803,"201051344000585","219011344069620",0.00,-5.50,0,296.06,301.47,0.0,0.0,0.000,615167.0,615167.0,23411,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485856816,1561316.00
01/31/2017 05:00,2,0.000,ALERT,211.93,299.97,59.996,1485856803,"201051344001230","219011344069620",0.00,-6.00,0,296.96,301.77,0.0,0.0,0.000,607951.6,607951.6,23239,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485856818,1561317.00
01/31/2017 05:00,2,0.000,ALERT,212.61,300.27,59.996,1485856803,"201051344000582","219011344069620",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,599885.4,599885.4,23371,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485856820,1561318.00
01/31/2017 05:00,2,0.000,ALERT,211.70,299.67,59.996,1485856803,"201051344000955","219011344069620",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,615173.7,615173.7,23321,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485856822,1561319.00
01/31/2017 05:00,2,0.000,ALERT,211.70,298.77,59.991,1485856803,"274151322000094","219011344069620",0.00,-6.50,0,296.06,300.87,0.0,0.0,0.000,720833.3,720833.3,23622,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485856823,1561320.00
01/31/2017 05:00,2,0.000,ALERT,212.61,301.47,60.002,1485856803,"201051344000579","219011344069620",0.00,-5.50,0,298.47,303.58,0.0,0.0,0.000,624198.4,624198.4,23277,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485856825,1561321.00
01/31/2017 05:00,2,0.000,ALERT,211.93,299.97,59.986,1485856803,"201051344000890","219011344069620",0.00,-5.50,0,297.26,302.68,0.0,0.0,0.000,612158.4,612158.4,23388,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485856827,1561322.00
01/31/2017 05:00,2,0.000,ALERT,212.16,299.37,59.975,1485856803,"201051344000438","219011344069620",0.00,-6.50,0,296.66,302.07,0.0,0.0,0.000,613206.6,613206.6,23395,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485856829,1561323.00
01/31/2017 05:00,2,0.000,ALERT,212.38,299.07,59.981,1485856803,"201051344000417","219011344069620",0.00,-6.00,0,296.06,301.17,0.0,0.0,0.000,596459.6,596459.6,23525,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485856831,1561324.00
01/31/2017 05:00,2,0.000,ALERT,211.93,300.57,59.970,1485856803,"274151322000083","219011344069620",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,866654.0,866654.0,22901,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485856832,1561325.00
01/31/2017 05:00,2,0.000,ALERT,212.61,299.37,59.965,1485856803,"274151322000076","219011344069620",0.00,-6.00,0,296.36,301.77,0.0,0.0,0.000,924088.7,924088.7,23013,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485856835,1561326.00
01/31/2017 05:00,2,0.000,ALERT,212.61,301.77,59.954,1485856803,"201051344000868","219011344069620",0.00,-5.50,0,298.47,303.88,0.0,0.0,0.000,607202.1,607202.1,23374,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485856837,1561327.00
01/31/2017 05:00,2,0.000,ALERT,211.93,300.57,59.959,1485856803,"274151322000095","219011344069620",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,915057.0,915057.0,23082,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485856839,1561328.00
01/31/2017 05:00,2,0.000,ALERT,212.61,300.87,59.954,1485856803,"201051344000988","219011344069620",0.00,-5.50,0,295.46,302.68,0.0,0.0,0.000,568906.2,568906.2,23400,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485856840,1561329.00
01/31/2017 05:00,2,0.000,ALERT,211.93,298.77,59.954,1485856803,"201051344001025","219011344069620",0.00,-6.50,0,295.76,302.07,0.0,0.0,0.000,613328.7,613328.7,23436,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485856842,1561330.00
01/31/2017 05:00,2,0.000,ALERT,212.61,301.17,59.938,1485856803,"201051344000458","219011344069620",0.00,-4.00,0,297.57,303.58,0.0,0.0,0.000,617316.8,617316.8,23137,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485856844,1561331.00
01/31/2017 05:00,2,0.000,ALERT,213.29,300.87,59.944,1485856803,"201051344000853","219011344069620",0.00,-6.00,0,297.87,302.98,0.0,0.0,0.000,615976.5,615976.5,23050,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485856846,1561332.00
01/31/2017 05:00,2,0.000,ALERT,212.61,299.37,59.959,1485856803,"201051344000685","219011344069620",0.00,-5.50,0,296.36,301.47,0.0,0.0,0.000,612457.5,612457.5,23309,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485856847,1561333.00
01/31/2017 05:00,2,0.000,ALERT,212.38,299.07,59.954,1485856803,"201051344000917","219011344069620",0.00,-4.00,0,295.46,300.87,0.0,0.0,0.000,609405.6,609405.6,23320,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485856849,1561334.00
01/31/2017 05:00,2,0.000,ALERT,212.61,299.97,59.954,1485856803,"201051344001145","219011344069620",0.00,-6.00,0,296.96,302.37,0.0,0.0,0.000,615437.3,615437.3,23177,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485856851,1561335.00
01/31/2017 05:00,2,0.000,ALERT,212.16,298.77,59.954,1485856803,"201051344000651","219011344069620",0.00,-7.00,0,296.06,301.17,0.0,0.0,0.000,607980.1,607980.1,23375,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485856853,1561336.00
01/31/2017 05:00,2,0.000,ALERT,211.25,299.67,59.933,1485856803,"274151322000088","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,831895.5,831895.5,23021,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485856855,1561337.00
01/31/2017 05:00,2,0.000,ALERT,212.38,298.47,59.954,1485856803,"274151322000068","219011344069620",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,721936.0,721936.0,23513,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485856856,1561338.00
01/31/2017 05:00,2,0.000,ALERT,211.70,299.37,59.970,1485856803,"201051344001135","219011344069620",0.00,-6.00,0,296.66,302.07,0.0,0.0,0.000,603542.0,603542.0,23433,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485856858,1561339.00
