ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2017 05:00,2,0.000,ALERT,212.38,301.47,59.965,1485856803,"201051344000594","219011344069620",0.00,-5.50,0,297.57,303.58,0.0,0.0,0.000,619683.9,619683.9,23321,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485856860,1561340.00
01/31/2017 05:00,2,0.000,ALERT,211.70,299.67,59.965,1485856803,"274151322000054","219011344069620",0.00,-5.00,0,296.36,301.47,0.0,0.0,0.000,848161.2,848161.2,23096,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485856863,1561341.00
01/31/2017 05:00,2,0.000,ALERT,213.06,300.57,59.954,1485856803,"201051344000867","219011344069620",0.00,-5.00,0,296.96,303.28,0.0,0.0,0.000,606045.5,606045.5,23409,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485856865,1561342.00
01/31/2017 05:00,2,0.000,ALERT,211.93,299.37,59.986,1485856803,"201051344001093","219011344069620",0.00,-5.00,0,296.36,301.47,0.0,0.0,0.000,609007.5,609007.5,23336,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485856866,1561343.00
01/31/2017 05:00,2,0.000,ALERT,212.83,301.17,59.970,1485856803,"201051344000900","219011344069620",0.00,-6.00,0,297.57,303.28,0.0,0.0,0.000,625029.8,625029.8,22963,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485856868,1561344.00
01/31/2017 05:00,2,0.000,ALERT,212.83,300.27,59.965,1485856803,"201051344000648","219011344069620",0.00,-6.50,0,296.96,302.68,0.0,0.0,0.000,614714.0,614714.0,22973,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485856870,1561345.00
01/31/2017 05:00,2,0.000,ALERT,212.83,301.47,59.954,1485856803,"201051344000569","219011344069620",0.00,-6.00,0,298.47,303.88,0.0,0.0,0.000,625497.5,625497.5,22969,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485856872,1561346.00
01/31/2017 05:00,2,0.000,ALERT,212.61,301.17,59.975,1485856803,"201051344000983","219011344069620",0.00,-5.50,0,298.17,303.28,0.0,0.0,0.000,618216.3,618216.3,23110,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485856874,1561347.00
01/31/2017 05:00,2,0.000,ALERT,212.83,300.87,60.007,1485856803,"201051344001158","219011344069620",0.00,-6.50,0,297.26,302.98,0.0,0.0,0.000,606677.1,606677.1,23329,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485856875,1561348.00
01/31/2017 05:00,2,0.000,ALERT,213.29,301.77,59.975,1485856803,"201051344000576","219011344069620",0.00,-6.00,0,298.17,303.58,0.0,0.0,0.000,617410.6,617410.6,23004,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485856877,1561349.00
01/31/2017 05:00,2,0.000,ALERT,212.16,299.37,59.965,1485856803,"274151322000087","219011344069620",0.00,-4.00,0,295.46,300.57,0.0,0.0,0.000,820184.5,820184.5,23309,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485856879,1561350.00
01/31/2017 05:00,2,0.000,ALERT,212.16,299.37,59.981,1485856803,"201051344001203","219011344069620",0.00,-6.00,0,296.36,303.28,0.0,0.0,0.000,611915.4,611915.4,23422,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485856881,1561351.00
01/31/2017 05:15,2,0.000,ALERT,213.06,301.47,59.991,1485857703,"201051344000645","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,616664.6,616664.6,22992,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485857705,1561352.00
01/31/2017 05:15,2,0.000,ALERT,212.16,300.27,59.996,1485857703,"274151322000085","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,846786.4,846786.4,23106,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485857707,1561353.00
01/31/2017 05:15,2,0.000,ALERT,213.29,301.47,60.034,1485857703,"201051344000633","219011344069620",0.00,-6.00,0,297.26,302.68,0.0,0.0,0.000,605869.9,605869.9,23389,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485857709,1561354.00
01/31/2017 05:15,2,0.000,ALERT,212.83,301.77,60.012,1485857703,"201051344000469","219011344069620",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,608732.5,608732.5,23361,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485857710,1561355.00
01/31/2017 05:15,2,0.000,ALERT,211.70,299.07,59.991,1485857703,"201051344000646","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,604599.6,604599.6,23337,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485857712,1561356.00
01/31/2017 05:15,2,0.000,ALERT,211.70,300.57,59.991,1485857703,"274151322000052","219011344069620",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,875133.7,875133.7,22867,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485857714,1561357.00
01/31/2017 05:15,2,0.000,ALERT,212.16,299.67,59.996,1485857703,"201051344000585","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,615167.0,615167.0,23413,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485857716,1561358.00
01/31/2017 05:15,2,0.000,ALERT,212.16,299.97,59.970,1485857703,"201051344001230","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,607951.6,607951.6,23241,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485857718,1561359.00
01/31/2017 05:15,2,0.000,ALERT,212.61,300.27,59.981,1485857703,"201051344000582","219011344069620",0.00,-6.50,0,298.17,301.77,0.0,0.0,0.000,599885.4,599885.4,23373,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485857719,1561360.00
01/31/2017 05:15,2,0.000,ALERT,211.70,299.37,59.954,1485857703,"201051344000955","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,615173.7,615173.7,23323,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485857721,1561361.00
01/31/2017 05:15,2,0.000,ALERT,211.93,299.37,59.991,1485857703,"274151322000094","219011344069620",0.00,-6.50,0,296.36,300.57,0.0,0.0,0.000,720833.3,720833.3,23624,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485857723,1561362.00
01/31/2017 05:15,2,0.000,ALERT,212.61,302.07,60.002,1485857703,"201051344000579","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,624198.4,624198.4,23279,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485857725,1561363.00
01/31/2017 05:15,2,0.000,ALERT,211.93,300.27,59.996,1485857703,"201051344000890","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,612158.4,612158.4,23390,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485857727,1561364.00
01/31/2017 05:15,2,0.000,ALERT,212.38,299.67,60.002,1485857703,"201051344000438","219011344069620",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,613206.6,613206.6,23397,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485857728,1561365.00
01/31/2017 05:15,2,0.000,ALERT,212.38,299.37,60.002,1485857703,"201051344000417","219011344069620",0.00,-6.00,0,296.96,300.57,0.0,0.0,0.000,596459.6,596459.6,23527,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485857730,1561366.00
01/31/2017 05:15,2,0.000,ALERT,212.16,299.67,59.986,1485857703,"274151322000083","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,866654.0,866654.0,22903,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485857732,1561367.00
01/31/2017 05:15,2,0.000,ALERT,212.61,299.37,59.996,1485857703,"274151322000076","219011344069620",0.00,-5.50,0,296.66,301.77,0.0,0.0,0.000,924088.7,924088.7,23015,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485857734,1561368.00
01/31/2017 05:15,2,0.000,ALERT,212.61,302.07,59.996,1485857703,"201051344000868","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,607202.1,607202.1,23376,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485857736,1561369.00
01/31/2017 05:15,2,0.000,ALERT,211.93,300.87,59.991,1485857703,"274151322000095","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,915057.0,915057.0,23084,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485857737,1561370.00
01/31/2017 05:15,2,0.000,ALERT,212.61,301.47,59.996,1485857703,"201051344000988","219011344069620",0.00,-5.00,0,296.66,302.68,0.0,0.0,0.000,568906.2,568906.2,23402,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485857739,1561371.00
01/31/2017 05:15,2,0.000,ALERT,211.93,298.77,59.981,1485857703,"201051344001025","219011344069620",0.00,-6.50,0,296.66,301.77,0.0,0.0,0.000,613328.7,613328.7,23438,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485857741,1561372.00
01/31/2017 05:15,2,0.000,ALERT,212.61,301.77,59.981,1485857703,"201051344000458","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,617316.8,617316.8,23139,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485857743,1561373.00
01/31/2017 05:15,2,0.000,ALERT,213.29,301.77,60.007,1485857703,"201051344000853","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,615976.5,615976.5,23052,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485857745,1561374.00
01/31/2017 05:15,2,0.000,ALERT,212.38,299.67,59.996,1485857703,"201051344000685","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,612457.5,612457.5,23311,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485857746,1561375.00
01/31/2017 05:15,2,0.000,ALERT,212.38,299.37,60.002,1485857703,"201051344000917","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,609405.6,609405.6,23322,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485857748,1561376.00
01/31/2017 05:15,2,0.000,ALERT,212.38,299.67,59.996,1485857703,"201051344001145","219011344069620",0.00,-6.00,0,297.87,301.47,0.0,0.0,0.000,615437.3,615437.3,23179,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485857750,1561377.00
01/31/2017 05:15,2,0.000,ALERT,212.16,299.07,60.023,1485857703,"201051344000651","219011344069620",0.00,-7.00,0,296.96,300.57,0.0,0.0,0.000,607980.1,607980.1,23377,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485857752,1561378.00
01/31/2017 05:15,2,0.000,ALERT,211.48,299.07,60.002,1485857703,"274151322000088","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,831895.5,831895.5,23023,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485857754,1561379.00
01/31/2017 05:15,2,0.000,ALERT,212.38,299.07,60.034,1485857703,"274151322000068","219011344069620",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,721936.0,721936.0,23515,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485857756,1561380.00
01/31/2017 05:15,2,0.000,ALERT,211.70,299.67,60.034,1485857703,"201051344001135","219011344069620",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,603542.0,603542.0,23435,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485857757,1561381.00
01/31/2017 05:15,2,0.000,ALERT,212.16,302.07,59.996,1485857703,"201051344000594","219011344069620",0.00,-6.00,0,298.47,303.28,0.0,0.0,0.000,619683.9,619683.9,23323,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485857759,1561382.00
01/31/2017 05:15,2,0.000,ALERT,212.16,299.37,59.996,1485857703,"201051344001203","219011344069620",0.00,-6.00,0,297.26,302.68,0.0,0.0,0.000,611915.4,611915.4,23424,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485857761,1561383.00
01/31/2017 05:15,2,0.000,ALERT,211.70,300.27,59.996,1485857703,"274151322000054","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,848161.2,848161.2,23098,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485857763,1561384.00
01/31/2017 05:15,2,0.000,ALERT,212.83,301.17,59.996,1485857703,"201051344000867","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,606045.5,606045.5,23411,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485857764,1561385.00
01/31/2017 05:15,2,0.000,ALERT,211.93,299.37,59.954,1485857703,"201051344001093","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,609007.5,609007.5,23338,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485857766,1561386.00
01/31/2017 05:15,2,0.000,ALERT,212.38,301.77,60.007,1485857703,"201051344000900","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,625029.8,625029.8,22965,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485857768,1561387.00
01/31/2017 05:15,2,0.000,ALERT,212.83,300.87,60.002,1485857703,"201051344000648","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,614714.0,614714.0,22975,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485857770,1561388.00
01/31/2017 05:15,2,0.000,ALERT,212.61,302.07,60.007,1485857703,"201051344000569","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,625497.5,625497.5,22971,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485857772,1561389.00
01/31/2017 05:15,2,0.000,ALERT,212.61,301.47,60.007,1485857703,"201051344000983","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,618216.3,618216.3,23112,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485857774,1561390.00
01/31/2017 05:15,2,0.000,ALERT,212.61,301.17,60.012,1485857703,"201051344001158","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,606677.1,606677.1,23331,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485857775,1561391.00
01/31/2017 05:15,2,0.000,ALERT,213.06,301.77,60.012,1485857703,"201051344000576","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,617410.6,617410.6,23006,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485857777,1561392.00
01/31/2017 05:15,2,0.000,ALERT,211.70,298.77,60.012,1485857703,"274151322000087","219011344069620",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,820184.5,820184.5,23311,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485857779,1561393.00
01/31/2017 05:30,2,0.000,ALERT,212.38,299.97,59.970,1485858603,"201051344000645","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,616664.6,616664.6,22994,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485858605,1561394.00
01/31/2017 05:30,2,0.000,ALERT,211.25,298.77,59.959,1485858603,"274151322000085","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,846786.4,846786.4,23108,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485858607,1561395.00
01/31/2017 05:30,2,0.000,ALERT,212.61,299.97,59.991,1485858603,"201051344000633","219011344069620",0.00,-6.00,0,297.26,303.28,0.0,0.0,0.000,605869.9,605869.9,23391,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485858608,1561396.00
01/31/2017 05:30,2,0.000,ALERT,211.93,299.67,59.986,1485858603,"201051344000469","219011344069620",0.00,-6.00,0,298.17,303.28,0.0,0.0,0.000,608732.5,608732.5,23363,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485858610,1561397.00
01/31/2017 05:30,2,0.000,ALERT,211.03,298.47,60.012,1485858603,"201051344000646","219011344069620",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,604599.6,604599.6,23339,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485858612,1561398.00
01/31/2017 05:30,2,0.000,ALERT,210.80,299.37,59.975,1485858603,"274151322000052","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,875133.7,875133.7,22869,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485858614,1561399.00
01/31/2017 05:30,2,0.000,ALERT,211.25,298.77,59.986,1485858603,"201051344000585","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,615167.0,615167.0,23415,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485858616,1561400.00
01/31/2017 05:30,2,0.000,ALERT,211.25,299.07,59.991,1485858603,"201051344001230","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,607951.6,607951.6,23243,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485858618,1561401.00
01/31/2017 05:30,2,0.000,ALERT,211.70,299.37,59.986,1485858603,"201051344000582","219011344069620",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,599885.4,599885.4,23375,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485858619,1561402.00
01/31/2017 05:30,2,0.000,ALERT,210.80,298.47,59.991,1485858603,"201051344000955","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,615173.7,615173.7,23325,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485858621,1561403.00
01/31/2017 05:30,2,0.000,ALERT,211.25,298.77,59.975,1485858603,"274151322000094","219011344069620",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,720833.3,720833.3,23626,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485858623,1561404.00
01/31/2017 05:30,2,0.000,ALERT,211.93,300.57,59.986,1485858603,"201051344000579","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,624198.4,624198.4,23281,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485858625,1561405.00
01/31/2017 05:30,2,0.000,ALERT,211.03,298.77,59.986,1485858603,"201051344000890","219011344069620",0.00,-5.50,0,297.57,302.68,0.0,0.0,0.000,612158.4,612158.4,23392,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485858627,1561406.00
01/31/2017 05:30,2,0.000,ALERT,211.48,298.47,59.981,1485858603,"201051344000438","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,613206.6,613206.6,23399,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485858628,1561407.00
01/31/2017 05:30,2,0.000,ALERT,211.48,297.87,59.986,1485858603,"201051344000417","219011344069620",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,596459.6,596459.6,23529,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485858630,1561408.00
01/31/2017 05:30,2,0.000,ALERT,211.25,298.77,60.002,1485858603,"274151322000083","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,866654.0,866654.0,22905,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485858632,1561409.00
01/31/2017 05:30,2,0.000,ALERT,211.93,299.07,59.986,1485858603,"274151322000076","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,924088.7,924088.7,23017,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485858634,1561410.00
01/31/2017 05:30,2,0.000,ALERT,211.93,300.87,59.996,1485858603,"201051344000868","219011344069620",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,607202.1,607202.1,23378,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485858636,1561411.00
01/31/2017 05:30,2,0.000,ALERT,211.25,300.27,59.970,1485858603,"274151322000095","219011344069620",0.00,-6.00,0,298.47,302.07,0.0,0.0,0.000,915057.0,915057.0,23086,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485858637,1561412.00
01/31/2017 05:30,2,0.000,ALERT,211.70,299.97,60.034,1485858603,"201051344000988","219011344069620",0.00,-5.00,0,296.66,302.98,0.0,0.0,0.000,568906.2,568906.2,23404,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485858639,1561413.00
01/31/2017 05:30,2,0.000,ALERT,211.03,297.26,59.933,1485858603,"201051344001025","219011344069620",0.00,-6.00,0,296.36,301.77,0.0,0.0,0.000,613328.7,613328.7,23440,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485858641,1561414.00
01/31/2017 05:30,2,0.000,ALERT,211.70,300.27,59.981,1485858603,"201051344000458","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,617316.8,617316.8,23141,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485858643,1561415.00
01/31/2017 05:30,2,0.000,ALERT,212.61,300.27,59.975,1485858603,"201051344000853","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,615976.5,615976.5,23054,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485858645,1561416.00
01/31/2017 05:30,2,0.000,ALERT,211.70,298.17,59.959,1485858603,"201051344000685","219011344069620",0.00,-5.50,0,296.66,301.47,0.0,0.0,0.000,612457.5,612457.5,23313,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485858647,1561417.00
01/31/2017 05:30,2,0.000,ALERT,211.48,298.17,60.007,1485858603,"201051344000917","219011344069620",0.00,-4.00,0,295.76,300.87,0.0,0.0,0.000,609405.6,609405.6,23324,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485858648,1561418.00
01/31/2017 05:30,2,0.000,ALERT,211.48,298.47,59.938,1485858603,"201051344001145","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,615437.3,615437.3,23181,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485858650,1561419.00
01/31/2017 05:30,2,0.000,ALERT,211.25,297.57,59.965,1485858603,"201051344000651","219011344069620",0.00,-7.00,0,296.36,301.17,0.0,0.0,0.000,607980.1,607980.1,23379,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485858652,1561420.00
01/31/2017 05:30,2,0.000,ALERT,210.80,298.77,59.986,1485858603,"274151322000088","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,831895.5,831895.5,23025,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485858654,1561421.00
01/31/2017 05:30,2,0.000,ALERT,211.70,298.17,59.965,1485858603,"274151322000068","219011344069620",0.00,-4.00,0,296.66,300.27,0.0,0.0,0.000,721936.0,721936.0,23517,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485858655,1561422.00
01/31/2017 05:30,2,0.000,ALERT,211.03,298.17,59.970,1485858603,"201051344001135","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,603542.0,603542.0,23437,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485858657,1561423.00
01/31/2017 05:30,2,0.000,ALERT,211.48,300.57,59.965,1485858603,"201051344000594","219011344069620",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,619683.9,619683.9,23325,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485858659,1561424.00
01/31/2017 05:30,2,0.000,ALERT,211.25,297.57,59.949,1485858603,"201051344001203","219011344069620",0.00,-6.00,0,296.96,302.68,0.0,0.0,0.000,611915.4,611915.4,23426,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485858661,1561425.00
01/31/2017 05:30,2,0.000,ALERT,211.03,299.67,59.922,1485858603,"274151322000054","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,848161.2,848161.2,23100,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485858663,1561426.00
01/31/2017 05:30,2,0.000,ALERT,212.16,299.37,59.965,1485858603,"201051344000867","219011344069620",0.00,-4.00,0,298.47,303.58,0.0,0.0,0.000,606045.5,606045.5,23413,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485858664,1561427.00
01/31/2017 05:30,2,0.000,ALERT,211.25,298.17,59.959,1485858603,"201051344001093","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,609007.5,609007.5,23340,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485858666,1561428.00
01/31/2017 05:30,2,0.000,ALERT,211.70,299.97,59.965,1485858603,"201051344000900","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,625029.8,625029.8,22967,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485858668,1561429.00
01/31/2017 05:30,2,0.000,ALERT,211.93,298.77,59.933,1485858603,"201051344000648","219011344069620",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,614714.0,614714.0,22977,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485858670,1561430.00
01/31/2017 05:30,2,0.000,ALERT,211.70,300.27,59.959,1485858603,"201051344000569","219011344069620",0.00,-5.50,0,299.37,304.18,0.0,0.0,0.000,625497.5,625497.5,22973,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485858672,1561431.00
01/31/2017 05:30,2,0.000,ALERT,211.70,299.97,59.954,1485858603,"201051344000983","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,618216.3,618216.3,23114,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485858673,1561432.00
01/31/2017 05:30,2,0.000,ALERT,211.93,299.67,59.922,1485858603,"201051344001158","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,606677.1,606677.1,23333,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485858675,1561433.00
01/31/2017 05:30,2,0.000,ALERT,212.16,300.27,59.954,1485858603,"201051344000576","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,617410.6,617410.6,23008,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485858677,1561434.00
01/31/2017 05:30,2,0.000,ALERT,211.25,297.87,59.959,1485858603,"274151322000087","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,820184.5,820184.5,23313,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485858679,1561435.00
01/31/2017 05:45,2,0.000,ALERT,211.70,297.87,59.991,1485859503,"201051344000645","219011344069620",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,616664.6,616664.6,22996,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485859505,1561436.00
01/31/2017 05:45,2,0.000,ALERT,210.57,297.57,59.975,1485859503,"274151322000085","219011344069620",0.00,-5.00,0,295.16,300.57,0.0,0.0,0.000,846786.4,846786.4,23110,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485859507,1561437.00
01/31/2017 05:45,2,0.000,ALERT,211.93,297.87,59.981,1485859503,"201051344000633","219011344069620",0.00,-5.50,0,295.16,301.17,0.0,0.0,0.000,605869.9,605869.9,23393,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485859509,1561438.00
01/31/2017 05:45,2,0.000,ALERT,211.25,298.17,59.975,1485859503,"201051344000469","219011344069620",0.00,-6.00,0,295.76,301.17,0.0,0.0,0.000,608732.5,608732.5,23365,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485859511,1561439.00
01/31/2017 05:45,2,0.000,ALERT,210.57,297.57,59.970,1485859503,"201051344000646","219011344069620",0.00,-6.00,0,294.86,299.97,0.0,0.0,0.000,604599.6,604599.6,23341,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485859513,1561440.00
01/31/2017 05:45,2,0.000,ALERT,210.35,298.17,59.965,1485859503,"274151322000052","219011344069620",0.00,-5.50,0,295.16,301.17,0.0,0.0,0.000,875133.7,875133.7,22871,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485859515,1561441.00
01/31/2017 05:45,2,0.000,ALERT,210.80,297.57,59.970,1485859503,"201051344000585","219011344069620",0.00,-5.50,0,294.86,299.97,0.0,0.0,0.000,615167.0,615167.0,23417,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485859516,1561442.00
01/31/2017 05:45,2,0.000,ALERT,210.80,297.87,59.991,1485859503,"201051344001230","219011344069620",0.00,-5.50,0,295.76,300.57,0.0,0.0,0.000,607951.6,607951.6,23245,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485859518,1561443.00
01/31/2017 05:45,2,0.000,ALERT,211.25,298.17,59.965,1485859503,"201051344000582","219011344069620",0.00,-6.50,0,296.06,300.87,0.0,0.0,0.000,599885.4,599885.4,23377,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485859520,1561444.00
01/31/2017 05:45,2,0.000,ALERT,210.35,297.26,59.938,1485859503,"201051344000955","219011344069620",0.00,-5.50,0,295.46,299.97,0.0,0.0,0.000,615173.7,615173.7,23327,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485859522,1561445.00
01/31/2017 05:45,2,0.000,ALERT,210.57,296.96,59.954,1485859503,"274151322000094","219011344069620",0.00,-6.00,0,294.86,299.97,0.0,0.0,0.000,720833.3,720833.3,23628,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485859523,1561446.00
01/31/2017 05:45,2,0.000,ALERT,211.25,298.77,59.965,1485859503,"201051344000579","219011344069620",0.00,-5.00,0,297.26,302.37,0.0,0.0,0.000,624198.4,624198.4,23283,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485859525,1561447.00
01/31/2017 05:45,2,0.000,ALERT,210.57,297.87,59.970,1485859503,"201051344000890","219011344069620",0.00,-5.00,0,296.06,301.17,0.0,0.0,0.000,612158.4,612158.4,23394,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485859527,1561448.00
01/31/2017 05:45,2,0.000,ALERT,211.03,297.57,59.981,1485859503,"201051344000438","219011344069620",0.00,-6.00,0,295.76,300.57,0.0,0.0,0.000,613206.6,613206.6,23401,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485859529,1561449.00
01/31/2017 05:45,2,0.000,ALERT,211.03,296.96,59.970,1485859503,"201051344000417","219011344069620",0.00,-5.50,0,294.86,299.67,0.0,0.0,0.000,596459.6,596459.6,23531,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485859531,1561450.00
01/31/2017 05:45,2,0.000,ALERT,210.57,297.87,59.975,1485859503,"274151322000083","219011344069620",0.00,-5.50,0,295.46,301.17,0.0,0.0,0.000,866654.0,866654.0,22907,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485859533,1561451.00
01/31/2017 05:45,2,0.000,ALERT,211.25,297.87,59.965,1485859503,"274151322000076","219011344069620",0.00,-5.50,0,295.16,301.17,0.0,0.0,0.000,924088.7,924088.7,23019,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485859534,1561452.00
01/31/2017 05:45,2,0.000,ALERT,211.03,298.47,59.970,1485859503,"201051344000868","219011344069620",0.00,-5.50,0,297.26,302.68,0.0,0.0,0.000,607202.1,607202.1,23380,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485859536,1561453.00
01/31/2017 05:45,2,0.000,ALERT,210.57,298.47,59.970,1485859503,"274151322000095","219011344069620",0.00,-6.00,0,296.06,301.47,0.0,0.0,0.000,915057.0,915057.0,23088,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485859538,1561454.00
01/31/2017 05:45,2,0.000,ALERT,211.03,297.87,59.959,1485859503,"201051344000988","219011344069620",0.00,-5.00,0,294.26,301.47,0.0,0.0,0.000,568906.2,568906.2,23406,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485859540,1561455.00
01/31/2017 05:45,2,0.000,ALERT,210.57,296.36,59.965,1485859503,"201051344001025","219011344069620",0.00,-6.00,0,294.86,300.57,0.0,0.0,0.000,613328.7,613328.7,23442,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485859542,1561456.00
01/31/2017 05:45,2,0.000,ALERT,211.25,298.47,59.970,1485859503,"201051344000458","219011344069620",0.00,-3.50,0,296.66,302.37,0.0,0.0,0.000,617316.8,617316.8,23143,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485859543,1561457.00
01/31/2017 05:45,2,0.000,ALERT,211.93,298.17,59.970,1485859503,"201051344000853","219011344069620",0.00,-5.50,0,296.36,302.07,0.0,0.0,0.000,615976.5,615976.5,23056,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485859545,1561458.00
01/31/2017 05:45,2,0.000,ALERT,211.03,297.26,59.970,1485859503,"201051344000685","219011344069620",0.00,-5.00,0,295.46,300.27,0.0,0.0,0.000,612457.5,612457.5,23315,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485859547,1561459.00
01/31/2017 05:45,2,0.000,ALERT,211.03,296.96,59.944,1485859503,"201051344000917","219011344069620",0.00,-4.00,0,294.26,299.37,0.0,0.0,0.000,609405.6,609405.6,23326,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485859549,1561460.00
01/31/2017 05:45,2,0.000,ALERT,211.03,297.26,59.970,1485859503,"201051344001145","219011344069620",0.00,-5.50,0,295.76,300.57,0.0,0.0,0.000,615437.3,615437.3,23183,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485859551,1561461.00
01/31/2017 05:45,2,0.000,ALERT,210.80,296.66,59.981,1485859503,"201051344000651","219011344069620",0.00,-7.00,0,294.86,299.37,0.0,0.0,0.000,607980.1,607980.1,23381,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485859553,1561462.00
01/31/2017 05:45,2,0.000,ALERT,210.12,297.57,59.986,1485859503,"274151322000088","219011344069620",0.00,-5.00,0,294.86,300.27,0.0,0.0,0.000,831895.5,831895.5,23027,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485859555,1561463.00
01/31/2017 05:45,2,0.000,ALERT,211.25,297.26,59.933,1485859503,"274151322000068","219011344069620",0.00,-4.00,0,294.56,299.67,0.0,0.0,0.000,721936.0,721936.0,23519,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485859557,1561464.00
01/31/2017 05:45,2,0.000,ALERT,210.57,297.26,59.928,1485859503,"201051344001135","219011344069620",0.00,-5.50,0,295.46,300.27,0.0,0.0,0.000,603542.0,603542.0,23439,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485859558,1561465.00
01/31/2017 05:45,2,0.000,ALERT,210.80,298.47,59.944,1485859503,"201051344000594","219011344069620",0.00,-5.50,0,296.36,301.77,0.0,0.0,0.000,619683.9,619683.9,23327,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485859560,1561466.00
01/31/2017 05:45,2,0.000,ALERT,211.03,297.26,59.970,1485859503,"201051344001203","219011344069620",0.00,-6.00,0,295.46,301.47,0.0,0.0,0.000,611915.4,611915.4,23428,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485859562,1561467.00
01/31/2017 05:45,2,0.000,ALERT,210.35,297.87,59.959,1485859503,"274151322000054","219011344069620",0.00,-4.00,0,295.16,300.87,0.0,0.0,0.000,848161.2,848161.2,23102,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485859564,1561468.00
01/31/2017 05:45,2,0.000,ALERT,211.25,297.26,59.959,1485859503,"201051344000867","219011344069620",0.00,-5.00,0,295.76,301.47,0.0,0.0,0.000,606045.5,606045.5,23415,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485859566,1561469.00
01/31/2017 05:45,2,0.000,ALERT,210.35,296.66,59.959,1485859503,"201051344001093","219011344069620",0.00,-4.00,0,295.16,299.67,0.0,0.0,0.000,609007.5,609007.5,23342,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485859567,1561470.00
01/31/2017 05:45,2,0.000,ALERT,210.80,297.87,59.981,1485859503,"201051344000900","219011344069620",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,625029.8,625029.8,22969,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485859569,1561471.00
01/31/2017 05:45,2,0.000,ALERT,211.03,296.96,59.959,1485859503,"201051344000648","219011344069620",0.00,-6.50,0,296.06,301.17,0.0,0.0,0.000,614714.0,614714.0,22979,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485859571,1561472.00
01/31/2017 05:45,2,0.000,ALERT,211.25,298.47,59.959,1485859503,"201051344000569","219011344069620",0.00,-5.50,0,296.96,302.07,0.0,0.0,0.000,625497.5,625497.5,22975,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485859573,1561473.00
01/31/2017 05:45,2,0.000,ALERT,211.25,298.17,59.996,1485859503,"201051344000983","219011344069620",0.00,-5.00,0,296.66,301.77,0.0,0.0,0.000,618216.3,618216.3,23116,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485859574,1561474.00
01/31/2017 05:45,2,0.000,ALERT,211.25,297.57,59.907,1485859503,"201051344001158","219011344069620",0.00,-6.00,0,296.06,301.17,0.0,0.0,0.000,606677.1,606677.1,23335,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485859576,1561475.00
01/31/2017 05:45,2,0.000,ALERT,211.48,298.47,59.965,1485859503,"201051344000576","219011344069620",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,617410.6,617410.6,23010,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485859578,1561476.00
01/31/2017 05:45,2,0.000,ALERT,210.35,296.36,59.944,1485859503,"274151322000087","219011344069620",0.00,-4.00,0,293.96,299.97,0.0,0.0,0.000,820184.5,820184.5,23315,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485859580,1561477.00
01/31/2017 06:00,2,0.000,ALERT,211.48,297.87,60.018,1485860403,"201051344000645","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,616664.6,616664.6,22998,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485860405,1561478.00
01/31/2017 06:00,2,0.000,ALERT,210.12,296.36,60.018,1485860403,"274151322000085","219011344069620",0.00,-5.00,0,293.96,299.07,0.0,0.0,0.000,846786.4,846786.4,23112,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485860407,1561479.00
01/31/2017 06:00,2,0.000,ALERT,211.70,297.87,60.034,1485860403,"201051344000633","219011344069620",0.00,-5.50,0,294.26,299.97,0.0,0.0,0.000,605869.9,605869.9,23395,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485860409,1561480.00
01/31/2017 06:00,2,0.000,ALERT,211.03,297.87,59.996,1485860403,"201051344000469","219011344069620",0.00,-6.00,0,294.86,299.97,0.0,0.0,0.000,608732.5,608732.5,23367,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485860411,1561481.00
01/31/2017 06:00,2,0.000,ALERT,210.57,297.26,59.996,1485860403,"201051344000646","219011344069620",0.00,-6.00,0,294.26,298.77,0.0,0.0,0.000,604599.6,604599.6,23343,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485860413,1561482.00
01/31/2017 06:00,2,0.000,ALERT,209.67,296.96,60.002,1485860403,"274151322000052","219011344069620",0.00,-5.50,0,293.96,299.37,0.0,0.0,0.000,875133.7,875133.7,22873,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485860414,1561483.00
01/31/2017 06:00,2,0.000,ALERT,211.03,297.57,60.018,1485860403,"201051344000585","219011344069620",0.00,-5.00,0,294.26,299.07,0.0,0.0,0.000,615167.0,615167.0,23419,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485860416,1561484.00
