ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2017 06:00,2,0.000,ALERT,210.80,297.57,59.981,1485860403,"201051344001230","219011344069620",0.00,-5.50,0,295.16,299.37,0.0,0.0,0.000,607951.6,607951.6,23247,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485860418,1561485.00
01/31/2017 06:00,2,0.000,ALERT,211.03,297.87,60.012,1485860403,"201051344000582","219011344069620",0.00,-6.00,0,295.46,299.67,0.0,0.0,0.000,599885.4,599885.4,23379,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485860420,1561486.00
01/31/2017 06:00,2,0.000,ALERT,210.35,296.96,59.986,1485860403,"201051344000955","219011344069620",0.00,-5.50,0,294.86,298.77,0.0,0.0,0.000,615173.7,615173.7,23329,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485860422,1561487.00
01/31/2017 06:00,2,0.000,ALERT,210.12,296.06,60.002,1485860403,"274151322000094","219011344069620",0.00,-6.00,0,293.66,298.47,0.0,0.0,0.000,720833.3,720833.3,23630,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485860423,1561488.00
01/31/2017 06:00,2,0.000,ALERT,211.03,298.77,60.002,1485860403,"201051344000579","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,624198.4,624198.4,23285,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485860425,1561489.00
01/31/2017 06:00,2,0.000,ALERT,210.35,297.26,60.002,1485860403,"201051344000890","219011344069620",0.00,-5.00,0,295.46,300.27,0.0,0.0,0.000,612158.4,612158.4,23396,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485860427,1561490.00
01/31/2017 06:00,2,0.000,ALERT,210.80,296.96,60.007,1485860403,"201051344000438","219011344069620",0.00,-6.00,0,295.16,299.37,0.0,0.0,0.000,613206.6,613206.6,23403,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485860429,1561491.00
01/31/2017 06:00,2,0.000,ALERT,210.80,296.66,60.028,1485860403,"201051344000417","219011344069620",0.00,-5.50,0,294.26,298.47,0.0,0.0,0.000,596459.6,596459.6,23533,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485860430,1561492.00
01/31/2017 06:00,2,0.000,ALERT,210.12,297.26,60.007,1485860403,"274151322000083","219011344069620",0.00,-5.00,0,294.56,299.37,0.0,0.0,0.000,866654.0,866654.0,22909,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485860432,1561493.00
01/31/2017 06:00,2,0.000,ALERT,210.57,296.36,60.002,1485860403,"274151322000076","219011344069620",0.00,-5.50,0,294.26,299.37,0.0,0.0,0.000,924088.7,924088.7,23021,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485860434,1561494.00
01/31/2017 06:00,2,0.000,ALERT,210.80,298.77,59.996,1485860403,"201051344000868","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,607202.1,607202.1,23382,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485860436,1561495.00
01/31/2017 06:00,2,0.000,ALERT,210.12,297.87,60.002,1485860403,"274151322000095","219011344069620",0.00,-6.00,0,295.16,299.97,0.0,0.0,0.000,915057.0,915057.0,23090,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485860438,1561496.00
01/31/2017 06:00,2,0.000,ALERT,210.80,297.87,60.012,1485860403,"201051344000988","219011344069620",0.00,-5.00,0,293.36,299.97,0.0,0.0,0.000,568906.2,568906.2,23408,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485860440,1561497.00
01/31/2017 06:00,2,0.000,ALERT,210.35,296.06,59.991,1485860403,"201051344001025","219011344069620",0.00,-6.00,0,294.26,299.37,0.0,0.0,0.000,613328.7,613328.7,23444,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485860441,1561498.00
01/31/2017 06:00,2,0.000,ALERT,210.80,297.87,60.007,1485860403,"201051344000458","219011344069620",0.00,-3.50,0,296.06,301.17,0.0,0.0,0.000,617316.8,617316.8,23145,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485860443,1561499.00
01/31/2017 06:00,2,0.000,ALERT,211.70,298.17,60.012,1485860403,"201051344000853","219011344069620",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,615976.5,615976.5,23058,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485860445,1561500.00
01/31/2017 06:00,2,0.000,ALERT,210.80,296.96,60.018,1485860403,"201051344000685","219011344069620",0.00,-5.50,0,294.56,299.07,0.0,0.0,0.000,612457.5,612457.5,23317,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485860447,1561501.00
01/31/2017 06:00,2,0.000,ALERT,210.57,296.36,60.002,1485860403,"201051344000917","219011344069620",0.00,-4.00,0,293.66,298.47,0.0,0.0,0.000,609405.6,609405.6,23328,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485860448,1561502.00
01/31/2017 06:00,2,0.000,ALERT,210.80,297.26,60.007,1485860403,"201051344001145","219011344069620",0.00,-5.50,0,295.16,299.37,0.0,0.0,0.000,615437.3,615437.3,23185,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485860450,1561503.00
01/31/2017 06:00,2,0.000,ALERT,210.57,296.66,60.012,1485860403,"201051344000651","219011344069620",0.00,-6.50,0,294.26,298.47,0.0,0.0,0.000,607980.1,607980.1,23383,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485860452,1561504.00
01/31/2017 06:00,2,0.000,ALERT,209.44,296.66,60.002,1485860403,"274151322000088","219011344069620",0.00,-4.00,0,293.66,298.77,0.0,0.0,0.000,831895.5,831895.5,23029,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485860454,1561505.00
01/31/2017 06:00,2,0.000,ALERT,210.57,295.76,59.996,1485860403,"274151322000068","219011344069620",0.00,-4.00,0,293.36,298.17,0.0,0.0,0.000,721936.0,721936.0,23521,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485860456,1561506.00
01/31/2017 06:00,2,0.000,ALERT,210.35,297.26,59.986,1485860403,"201051344001135","219011344069620",0.00,-5.50,0,294.86,299.37,0.0,0.0,0.000,603542.0,603542.0,23441,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485860457,1561507.00
01/31/2017 06:00,2,0.000,ALERT,210.57,298.47,60.039,1485860403,"201051344000594","219011344069620",0.00,-5.50,0,295.76,300.57,0.0,0.0,0.000,619683.9,619683.9,23329,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485860459,1561508.00
01/31/2017 06:00,2,0.000,ALERT,210.80,296.96,60.002,1485860403,"201051344001203","219011344069620",0.00,-6.00,0,294.86,300.57,0.0,0.0,0.000,611915.4,611915.4,23430,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485860461,1561509.00
01/31/2017 06:00,2,0.000,ALERT,209.67,296.96,59.996,1485860403,"274151322000054","219011344069620",0.00,-4.00,0,294.26,299.37,0.0,0.0,0.000,848161.2,848161.2,23104,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485860463,1561510.00
01/31/2017 06:00,2,0.000,ALERT,211.25,297.57,60.007,1485860403,"201051344000867","219011344069620",0.00,-5.00,0,295.16,300.57,0.0,0.0,0.000,606045.5,606045.5,23417,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485860464,1561511.00
01/31/2017 06:00,2,0.000,ALERT,210.57,296.96,60.007,1485860403,"201051344001093","219011344069620",0.00,-4.00,0,294.56,298.77,0.0,0.0,0.000,609007.5,609007.5,23344,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485860466,1561512.00
01/31/2017 06:00,2,0.000,ALERT,210.80,297.87,59.996,1485860403,"201051344000900","219011344069620",0.00,-6.00,0,295.46,300.27,0.0,0.0,0.000,625029.8,625029.8,22971,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485860468,1561513.00
01/31/2017 06:00,2,0.000,ALERT,211.03,297.26,60.002,1485860403,"201051344000648","219011344069620",0.00,-6.50,0,295.16,300.27,0.0,0.0,0.000,614714.0,614714.0,22981,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485860470,1561514.00
01/31/2017 06:00,2,0.000,ALERT,211.03,298.47,59.975,1485860403,"201051344000569","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,625497.5,625497.5,22977,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485860472,1561515.00
01/31/2017 06:00,2,0.000,ALERT,211.03,298.47,59.991,1485860403,"201051344000983","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,618216.3,618216.3,23118,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485860474,1561516.00
01/31/2017 06:00,2,0.000,ALERT,211.25,298.17,60.012,1485860403,"201051344001158","219011344069620",0.00,-6.00,0,295.16,299.97,0.0,0.0,0.000,606677.1,606677.1,23337,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485860476,1561517.00
01/31/2017 06:00,2,0.000,ALERT,211.48,298.77,59.991,1485860403,"201051344000576","219011344069620",0.00,-5.50,0,295.76,300.57,0.0,0.0,0.000,617410.6,617410.6,23012,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485860478,1561518.00
01/31/2017 06:00,2,0.000,ALERT,210.12,295.76,59.991,1485860403,"274151322000087","219011344069620",0.00,-4.00,0,293.06,297.87,0.0,0.0,0.000,820184.5,820184.5,23317,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485860479,1561519.00
01/31/2017 06:15,2,0.000,ALERT,211.48,298.17,59.991,1485861304,"201051344000645","219011344069620",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,616664.6,616664.6,23000,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485861306,1561520.00
01/31/2017 06:15,2,0.000,ALERT,210.12,296.66,59.991,1485861304,"274151322000085","219011344069620",0.00,-5.00,0,294.26,298.77,0.0,0.0,0.000,846786.4,846786.4,23114,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485861307,1561521.00
01/31/2017 06:15,2,0.000,ALERT,211.70,298.47,60.007,1485861304,"201051344000633","219011344069620",0.00,-5.50,0,293.96,299.67,0.0,0.0,0.000,605869.9,605869.9,23397,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485861309,1561522.00
01/31/2017 06:15,2,0.000,ALERT,211.03,298.47,59.996,1485861304,"201051344000469","219011344069620",0.00,-6.00,0,294.86,299.97,0.0,0.0,0.000,608732.5,608732.5,23369,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485861311,1561523.00
01/31/2017 06:15,2,0.000,ALERT,210.57,297.87,59.991,1485861304,"201051344000646","219011344069620",0.00,-5.50,0,294.86,300.57,0.0,0.0,0.000,604599.6,604599.6,23345,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485861313,1561524.00
01/31/2017 06:15,2,0.000,ALERT,209.90,297.87,59.981,1485861304,"274151322000052","219011344069620",0.00,-5.50,0,294.26,299.07,0.0,0.0,0.000,875133.7,875133.7,22875,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485861315,1561525.00
01/31/2017 06:15,2,0.000,ALERT,211.03,298.47,59.954,1485861304,"201051344000585","219011344069620",0.00,-5.00,0,294.86,300.57,0.0,0.0,0.000,615167.0,615167.0,23421,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485861316,1561526.00
01/31/2017 06:15,2,0.000,ALERT,210.80,298.47,60.034,1485861304,"201051344001230","219011344069620",0.00,-5.50,0,295.16,300.87,0.0,0.0,0.000,607951.6,607951.6,23249,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485861318,1561527.00
01/31/2017 06:15,2,0.000,ALERT,211.48,299.07,60.023,1485861304,"201051344000582","219011344069620",0.00,-6.00,0,296.06,301.47,0.0,0.0,0.000,599885.4,599885.4,23381,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485861320,1561528.00
01/31/2017 06:15,2,0.000,ALERT,210.35,297.87,59.986,1485861304,"201051344000955","219011344069620",0.00,-5.50,0,295.16,300.27,0.0,0.0,0.000,615173.7,615173.7,23331,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485861322,1561529.00
01/31/2017 06:15,2,0.000,ALERT,209.90,296.36,59.991,1485861304,"274151322000094","219011344069620",0.00,-6.00,0,293.96,298.17,0.0,0.0,0.000,720833.3,720833.3,23632,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485861323,1561530.00
01/31/2017 06:15,2,0.000,ALERT,211.03,299.07,59.996,1485861304,"201051344000579","219011344069620",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,624198.4,624198.4,23287,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485861325,1561531.00
01/31/2017 06:15,2,0.000,ALERT,210.80,298.47,60.012,1485861304,"201051344000890","219011344069620",0.00,-5.00,0,295.46,300.87,0.0,0.0,0.000,612158.4,612158.4,23398,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485861327,1561532.00
01/31/2017 06:15,2,0.000,ALERT,210.80,297.87,60.028,1485861304,"201051344000438","219011344069620",0.00,-6.00,0,295.16,300.57,0.0,0.0,0.000,613206.6,613206.6,23405,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485861329,1561533.00
01/31/2017 06:15,2,0.000,ALERT,211.25,297.87,59.981,1485861304,"201051344000417","219011344069620",0.00,-5.50,0,294.56,299.97,0.0,0.0,0.000,596459.6,596459.6,23535,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485861331,1561534.00
01/31/2017 06:15,2,0.000,ALERT,210.12,297.57,59.991,1485861304,"274151322000083","219011344069620",0.00,-5.00,0,294.86,299.07,0.0,0.0,0.000,866654.0,866654.0,22911,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485861333,1561535.00
01/31/2017 06:15,2,0.000,ALERT,210.80,297.57,59.970,1485861304,"274151322000076","219011344069620",0.00,-5.00,0,294.26,299.37,0.0,0.0,0.000,924088.7,924088.7,23023,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485861335,1561536.00
01/31/2017 06:15,2,0.000,ALERT,211.03,299.37,59.991,1485861304,"201051344000868","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,607202.1,607202.1,23384,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485861336,1561537.00
01/31/2017 06:15,2,0.000,ALERT,210.35,298.77,59.996,1485861304,"274151322000095","219011344069620",0.00,-6.00,0,295.46,299.37,0.0,0.0,0.000,915057.0,915057.0,23092,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485861338,1561538.00
01/31/2017 06:15,2,0.000,ALERT,210.80,298.47,59.965,1485861304,"201051344000988","219011344069620",0.00,-5.00,0,293.36,299.97,0.0,0.0,0.000,568906.2,568906.2,23410,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485861340,1561539.00
01/31/2017 06:15,2,0.000,ALERT,210.57,297.26,60.018,1485861304,"201051344001025","219011344069620",0.00,-6.00,0,294.56,300.27,0.0,0.0,0.000,613328.7,613328.7,23446,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485861342,1561540.00
01/31/2017 06:15,2,0.000,ALERT,210.80,298.47,60.002,1485861304,"201051344000458","219011344069620",0.00,-3.50,0,296.06,301.17,0.0,0.0,0.000,617316.8,617316.8,23147,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485861344,1561541.00
01/31/2017 06:15,2,0.000,ALERT,211.48,298.77,59.996,1485861304,"201051344000853","219011344069620",0.00,-5.50,0,295.76,300.57,0.0,0.0,0.000,615976.5,615976.5,23060,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485861346,1561542.00
01/31/2017 06:15,2,0.000,ALERT,211.03,297.87,59.996,1485861304,"201051344000685","219011344069620",0.00,-5.50,0,294.86,300.57,0.0,0.0,0.000,612457.5,612457.5,23319,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485861347,1561543.00
01/31/2017 06:15,2,0.000,ALERT,211.03,297.87,60.028,1485861304,"201051344000917","219011344069620",0.00,-3.50,0,293.96,300.27,0.0,0.0,0.000,609405.6,609405.6,23330,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485861349,1561544.00
01/31/2017 06:15,2,0.000,ALERT,211.25,298.17,59.949,1485861304,"201051344001145","219011344069620",0.00,-5.50,0,295.16,300.57,0.0,0.0,0.000,615437.3,615437.3,23187,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485861351,1561545.00
01/31/2017 06:15,2,0.000,ALERT,210.80,297.26,59.996,1485861304,"201051344000651","219011344069620",0.00,-6.50,0,294.86,299.97,0.0,0.0,0.000,607980.1,607980.1,23385,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485861353,1561546.00
01/31/2017 06:15,2,0.000,ALERT,209.90,296.96,60.002,1485861304,"274151322000088","219011344069620",0.00,-4.00,0,293.96,298.47,0.0,0.0,0.000,831895.5,831895.5,23031,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485861355,1561547.00
01/31/2017 06:15,2,0.000,ALERT,211.03,296.36,59.959,1485861304,"274151322000068","219011344069620",0.00,-4.00,0,293.66,300.27,0.0,0.0,0.000,721936.0,721936.0,23523,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485861356,1561548.00
01/31/2017 06:15,2,0.000,ALERT,210.80,298.17,59.996,1485861304,"201051344001135","219011344069620",0.00,-5.50,0,295.46,300.27,0.0,0.0,0.000,603542.0,603542.0,23443,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485861358,1561549.00
01/31/2017 06:15,2,0.000,ALERT,210.57,299.07,59.996,1485861304,"201051344000594","219011344069620",0.00,-5.50,0,295.76,300.57,0.0,0.0,0.000,619683.9,619683.9,23331,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485861360,1561550.00
01/31/2017 06:15,2,0.000,ALERT,211.03,297.87,59.996,1485861304,"201051344001203","219011344069620",0.00,-6.00,0,295.16,301.47,0.0,0.0,0.000,611915.4,611915.4,23432,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485861362,1561551.00
01/31/2017 06:15,2,0.000,ALERT,209.90,297.26,59.991,1485861304,"274151322000054","219011344069620",0.00,-5.00,0,294.26,301.17,0.0,0.0,0.000,848161.2,848161.2,23106,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485861363,1561552.00
01/31/2017 06:15,2,0.000,ALERT,211.25,298.17,59.981,1485861304,"201051344000867","219011344069620",0.00,-4.00,0,294.86,300.87,0.0,0.0,0.000,606045.5,606045.5,23419,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485861365,1561553.00
01/31/2017 06:15,2,0.000,ALERT,211.03,298.17,59.970,1485861304,"201051344001093","219011344069620",0.00,-4.00,0,295.16,300.27,0.0,0.0,0.000,609007.5,609007.5,23346,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485861367,1561554.00
01/31/2017 06:15,2,0.000,ALERT,210.80,298.17,60.002,1485861304,"201051344000900","219011344069620",0.00,-5.50,0,295.46,299.97,0.0,0.0,0.000,625029.8,625029.8,22973,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485861369,1561555.00
01/31/2017 06:15,2,0.000,ALERT,211.03,297.87,59.959,1485861304,"201051344000648","219011344069620",0.00,-6.00,0,295.16,300.27,0.0,0.0,0.000,614714.0,614714.0,22983,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485861371,1561556.00
01/31/2017 06:15,2,0.000,ALERT,210.80,299.07,59.991,1485861304,"201051344000569","219011344069620",0.00,-5.50,0,296.66,301.47,0.0,0.0,0.000,625497.5,625497.5,22979,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485861373,1561557.00
01/31/2017 06:15,2,0.000,ALERT,210.80,298.47,59.996,1485861304,"201051344000983","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,618216.3,618216.3,23120,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485861374,1561558.00
01/31/2017 06:15,2,0.000,ALERT,211.03,298.47,60.007,1485861304,"201051344001158","219011344069620",0.00,-6.00,0,295.76,299.97,0.0,0.0,0.000,606677.1,606677.1,23339,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485861376,1561559.00
01/31/2017 06:15,2,0.000,ALERT,211.48,299.07,60.002,1485861304,"201051344000576","219011344069620",0.00,-5.50,0,295.76,300.57,0.0,0.0,0.000,617410.6,617410.6,23014,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485861378,1561560.00
01/31/2017 06:15,2,0.000,ALERT,210.12,296.36,60.002,1485861304,"274151322000087","219011344069620",0.00,-4.00,0,293.36,299.97,0.0,0.0,0.000,820184.5,820184.5,23319,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485861380,1561561.00
01/31/2017 06:30,2,0.000,ALERT,211.48,299.07,59.959,1485862203,"201051344000645","219011344069620",0.00,-5.00,0,296.36,303.88,0.0,0.0,0.000,616664.6,616664.6,23002,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485862205,1561562.00
01/31/2017 06:30,2,0.000,ALERT,210.35,297.26,59.949,1485862203,"274151322000085","219011344069620",0.00,-5.00,0,294.56,301.47,0.0,0.0,0.000,846786.4,846786.4,23116,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485862207,1561563.00
01/31/2017 06:30,2,0.000,ALERT,211.48,298.77,59.954,1485862203,"201051344000633","219011344069620",0.00,-5.50,0,294.86,303.58,0.0,0.0,0.000,605869.9,605869.9,23399,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485862209,1561564.00
01/31/2017 06:30,2,0.000,ALERT,211.25,298.77,59.959,1485862203,"201051344000469","219011344069620",0.00,-6.00,0,295.46,303.88,0.0,0.0,0.000,608732.5,608732.5,23371,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485862211,1561565.00
01/31/2017 06:30,2,0.000,ALERT,210.57,297.57,59.954,1485862203,"201051344000646","219011344069620",0.00,-6.00,0,295.16,302.98,0.0,0.0,0.000,604599.6,604599.6,23347,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485862213,1561566.00
01/31/2017 06:30,2,0.000,ALERT,210.12,297.87,59.954,1485862203,"274151322000052","219011344069620",0.00,-5.00,0,294.56,301.47,0.0,0.0,0.000,875133.7,875133.7,22877,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485862214,1561567.00
01/31/2017 06:30,2,0.000,ALERT,211.03,298.17,59.959,1485862203,"201051344000585","219011344069620",0.00,-4.00,0,294.86,302.98,0.0,0.0,0.000,615167.0,615167.0,23423,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485862216,1561568.00
01/31/2017 06:30,2,0.000,ALERT,210.80,298.47,59.959,1485862203,"201051344001230","219011344069620",0.00,-5.00,0,295.76,303.58,0.0,0.0,0.000,607951.6,607951.6,23251,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485862218,1561569.00
01/31/2017 06:30,2,0.000,ALERT,211.48,298.77,59.928,1485862203,"201051344000582","219011344069620",0.00,-6.00,0,296.36,303.88,0.0,0.0,0.000,599885.4,599885.4,23383,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485862220,1561570.00
01/31/2017 06:30,2,0.000,ALERT,210.57,297.87,59.959,1485862203,"201051344000955","219011344069620",0.00,-5.00,0,295.46,302.98,0.0,0.0,0.000,615173.7,615173.7,23333,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485862222,1561571.00
01/31/2017 06:30,2,0.000,ALERT,210.35,296.36,59.938,1485862203,"274151322000094","219011344069620",0.00,-6.00,0,294.26,300.57,0.0,0.0,0.000,720833.3,720833.3,23634,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485862223,1561572.00
01/31/2017 06:30,2,0.000,ALERT,211.03,298.77,59.949,1485862203,"201051344000579","219011344069620",0.00,-5.00,0,296.96,304.48,0.0,0.0,0.000,624198.4,624198.4,23289,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485862225,1561573.00
01/31/2017 06:30,2,0.000,ALERT,210.80,298.47,59.991,1485862203,"201051344000890","219011344069620",0.00,-5.00,0,296.36,303.58,0.0,0.0,0.000,612158.4,612158.4,23400,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485862227,1561574.00
01/31/2017 06:30,2,0.000,ALERT,211.25,297.87,59.959,1485862203,"201051344000438","219011344069620",0.00,-6.00,0,295.76,302.98,0.0,0.0,0.000,613206.6,613206.6,23407,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485862229,1561575.00
01/31/2017 06:30,2,0.000,ALERT,211.25,297.26,59.954,1485862203,"201051344000417","219011344069620",0.00,-5.50,0,295.16,302.68,0.0,0.0,0.000,596459.6,596459.6,23537,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485862231,1561576.00
01/31/2017 06:30,2,0.000,ALERT,210.80,297.26,59.965,1485862203,"274151322000083","219011344069620",0.00,-5.00,0,295.16,301.47,0.0,0.0,0.000,866654.0,866654.0,22913,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485862232,1561577.00
01/31/2017 06:30,2,0.000,ALERT,211.03,297.26,59.928,1485862203,"274151322000076","219011344069620",0.00,-5.50,0,294.56,301.77,0.0,0.0,0.000,924088.7,924088.7,23025,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485862234,1561578.00
01/31/2017 06:30,2,0.000,ALERT,211.03,299.37,59.981,1485862203,"201051344000868","219011344069620",0.00,-5.50,0,297.26,304.48,0.0,0.0,0.000,607202.1,607202.1,23386,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485862236,1561579.00
01/31/2017 06:30,2,0.000,ALERT,210.57,298.17,59.954,1485862203,"274151322000095","219011344069620",0.00,-6.00,0,295.76,302.37,0.0,0.0,0.000,915057.0,915057.0,23094,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485862238,1561580.00
01/31/2017 06:30,2,0.000,ALERT,211.03,298.47,59.907,1485862203,"201051344000988","219011344069620",0.00,-5.00,0,293.96,303.58,0.0,0.0,0.000,568906.2,568906.2,23412,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485862240,1561581.00
01/31/2017 06:30,2,0.000,ALERT,210.80,297.26,59.996,1485862203,"201051344001025","219011344069620",0.00,-6.00,0,294.86,302.68,0.0,0.0,0.000,613328.7,613328.7,23448,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485862242,1561582.00
01/31/2017 06:30,2,0.000,ALERT,211.25,298.77,59.949,1485862203,"201051344000458","219011344069620",0.00,-3.00,0,296.36,304.18,0.0,0.0,0.000,617316.8,617316.8,23149,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485862243,1561583.00
01/31/2017 06:30,2,0.000,ALERT,211.70,298.47,59.922,1485862203,"201051344000853","219011344069620",0.00,-5.50,0,296.36,303.88,0.0,0.0,0.000,615976.5,615976.5,23062,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485862245,1561584.00
01/31/2017 06:30,2,0.000,ALERT,211.25,298.17,59.954,1485862203,"201051344000685","219011344069620",0.00,-5.00,0,295.46,303.58,0.0,0.0,0.000,612457.5,612457.5,23321,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485862247,1561585.00
01/31/2017 06:30,2,0.000,ALERT,211.25,297.57,59.938,1485862203,"201051344000917","219011344069620",0.00,-3.50,0,294.26,302.68,0.0,0.0,0.000,609405.6,609405.6,23332,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485862249,1561586.00
01/31/2017 06:30,2,0.000,ALERT,211.25,298.17,59.954,1485862203,"201051344001145","219011344069620",0.00,-5.50,0,296.06,303.58,0.0,0.0,0.000,615437.3,615437.3,23189,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485862251,1561587.00
01/31/2017 06:30,2,0.000,ALERT,211.03,297.26,59.922,1485862203,"201051344000651","219011344069620",0.00,-6.50,0,294.86,302.07,0.0,0.0,0.000,607980.1,607980.1,23387,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485862253,1561588.00
01/31/2017 06:30,2,0.000,ALERT,210.12,297.57,59.954,1485862203,"274151322000088","219011344069620",0.00,-4.00,0,293.96,300.57,0.0,0.0,0.000,831895.5,831895.5,23033,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485862255,1561589.00
01/31/2017 06:30,2,0.000,ALERT,211.25,296.36,59.954,1485862203,"274151322000068","219011344069620",0.00,-4.00,0,293.96,298.47,0.0,0.0,0.000,721936.0,721936.0,23525,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485862256,1561590.00
01/31/2017 06:30,2,0.000,ALERT,210.80,297.87,59.970,1485862203,"201051344001135","219011344069620",0.00,-5.50,0,295.76,302.68,0.0,0.0,0.000,603542.0,603542.0,23445,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485862258,1561591.00
01/31/2017 06:30,2,0.000,ALERT,210.80,299.07,59.959,1485862203,"201051344000594","219011344069620",0.00,-5.50,0,296.06,304.18,0.0,0.0,0.000,619683.9,619683.9,23333,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485862260,1561592.00
01/31/2017 06:30,2,0.000,ALERT,211.25,297.57,59.965,1485862203,"201051344001203","219011344069620",0.00,-5.50,0,295.46,303.88,0.0,0.0,0.000,611915.4,611915.4,23434,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485862262,1561593.00
01/31/2017 06:30,2,0.000,ALERT,210.12,297.57,59.975,1485862203,"274151322000054","219011344069620",0.00,-4.00,0,294.56,299.07,0.0,0.0,0.000,848161.2,848161.2,23108,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485862264,1561594.00
01/31/2017 06:30,2,0.000,ALERT,211.48,298.17,59.959,1485862203,"201051344000867","219011344069620",0.00,-4.00,0,295.76,303.58,0.0,0.0,0.000,606045.5,606045.5,23421,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485862266,1561595.00
01/31/2017 06:30,2,0.000,ALERT,211.03,297.57,59.938,1485862203,"201051344001093","219011344069620",0.00,-3.50,0,295.16,302.68,0.0,0.0,0.000,609007.5,609007.5,23348,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485862267,1561596.00
01/31/2017 06:30,2,0.000,ALERT,211.03,298.77,59.954,1485862203,"201051344000900","219011344069620",0.00,-5.50,0,296.06,303.88,0.0,0.0,0.000,625029.8,625029.8,22975,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485862269,1561597.00
01/31/2017 06:30,2,0.000,ALERT,211.48,298.17,59.959,1485862203,"201051344000648","219011344069620",0.00,-6.00,0,295.46,303.28,0.0,0.0,0.000,614714.0,614714.0,22985,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485862271,1561598.00
01/31/2017 06:30,2,0.000,ALERT,211.25,299.07,59.959,1485862203,"201051344000569","219011344069620",0.00,-5.00,0,296.96,304.48,0.0,0.0,0.000,625497.5,625497.5,22981,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485862273,1561599.00
01/31/2017 06:30,2,0.000,ALERT,211.25,298.77,59.959,1485862203,"201051344000983","219011344069620",0.00,-5.00,0,296.66,303.88,0.0,0.0,0.000,618216.3,618216.3,23122,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485862275,1561600.00
01/31/2017 06:30,2,0.000,ALERT,211.48,298.77,59.954,1485862203,"201051344001158","219011344069620",0.00,-6.00,0,296.06,303.88,0.0,0.0,0.000,606677.1,606677.1,23341,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485862276,1561601.00
01/31/2017 06:30,2,0.000,ALERT,211.70,299.37,59.959,1485862203,"201051344000576","219011344069620",0.00,-5.50,0,296.66,304.18,0.0,0.0,0.000,617410.6,617410.6,23016,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485862278,1561602.00
01/31/2017 06:30,2,0.000,ALERT,210.57,296.36,59.959,1485862203,"274151322000087","219011344069620",0.00,-4.00,0,293.66,298.17,0.0,0.0,0.000,820184.5,820184.5,23321,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485862280,1561603.00
01/31/2017 06:45,2,0.000,ALERT,211.03,297.57,59.965,1485863103,"201051344000645","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,616664.6,616664.6,23004,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485863105,1561604.00
01/31/2017 06:45,2,0.000,ALERT,209.67,296.06,59.970,1485863103,"274151322000085","219011344069620",0.00,-5.00,0,294.26,298.77,0.0,0.0,0.000,846786.4,846786.4,23118,0,0,0,L,1151911521,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485863107,1561605.00
01/31/2017 06:45,2,0.000,ALERT,211.48,297.57,59.965,1485863103,"201051344000633","219011344069620",0.00,-5.50,0,294.56,299.97,0.0,0.0,0.000,605869.9,605869.9,23401,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485863109,1561606.00
01/31/2017 06:45,2,0.000,ALERT,210.80,297.57,59.975,1485863103,"201051344000469","219011344069620",0.00,-6.00,0,295.46,299.97,0.0,0.0,0.000,608732.5,608732.5,23373,0,0,0,L,1122011218,0,119.52,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485863111,1561607.00
01/31/2017 06:45,2,0.000,ALERT,210.57,297.57,59.965,1485863103,"201051344000646","219011344069620",0.00,-5.50,0,294.56,299.07,0.0,0.0,0.000,604599.6,604599.6,23349,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485863113,1561608.00
01/31/2017 06:45,2,0.000,ALERT,209.44,296.96,59.965,1485863103,"274151322000052","219011344069620",0.00,-5.00,0,293.96,299.07,0.0,0.0,0.000,875133.7,875133.7,22879,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485863114,1561609.00
01/31/2017 06:45,2,0.000,ALERT,210.80,297.57,59.970,1485863103,"201051344000585","219011344069620",0.00,-5.00,0,294.56,299.37,0.0,0.0,0.000,615167.0,615167.0,23425,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485863116,1561610.00
01/31/2017 06:45,2,0.000,ALERT,210.80,297.87,59.959,1485863103,"201051344001230","219011344069620",0.00,-5.00,0,295.46,299.67,0.0,0.0,0.000,607951.6,607951.6,23253,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485863118,1561611.00
01/31/2017 06:45,2,0.000,ALERT,211.25,298.17,59.959,1485863103,"201051344000582","219011344069620",0.00,-6.00,0,295.76,299.97,0.0,0.0,0.000,599885.4,599885.4,23385,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485863120,1561612.00
01/31/2017 06:45,2,0.000,ALERT,210.57,297.57,59.996,1485863103,"201051344000955","219011344069620",0.00,-5.00,0,294.86,299.37,0.0,0.0,0.000,615173.7,615173.7,23335,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485863122,1561613.00
01/31/2017 06:45,2,0.000,ALERT,209.44,295.46,60.002,1485863103,"274151322000094","219011344069620",0.00,-6.00,0,293.66,298.17,0.0,0.0,0.000,720833.3,720833.3,23636,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485863123,1561614.00
01/31/2017 06:45,2,0.000,ALERT,210.80,298.17,59.996,1485863103,"201051344000579","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,624198.4,624198.4,23291,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485863125,1561615.00
01/31/2017 06:45,2,0.000,ALERT,210.57,297.87,59.965,1485863103,"201051344000890","219011344069620",0.00,-5.00,0,295.76,300.87,0.0,0.0,0.000,612158.4,612158.4,23402,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485863127,1561616.00
01/31/2017 06:45,2,0.000,ALERT,210.80,297.57,59.965,1485863103,"201051344000438","219011344069620",0.00,-5.50,0,295.46,299.97,0.0,0.0,0.000,613206.6,613206.6,23409,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485863129,1561617.00
01/31/2017 06:45,2,0.000,ALERT,210.80,296.66,59.959,1485863103,"201051344000417","219011344069620",0.00,-5.50,0,294.56,299.07,0.0,0.0,0.000,596459.6,596459.6,23539,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485863131,1561618.00
01/31/2017 06:45,2,0.000,ALERT,209.67,296.96,59.965,1485863103,"274151322000083","219011344069620",0.00,-4.00,0,294.56,299.37,0.0,0.0,0.000,866654.0,866654.0,22915,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485863133,1561619.00
01/31/2017 06:45,2,0.000,ALERT,210.12,295.76,59.970,1485863103,"274151322000076","219011344069620",0.00,-5.00,0,294.26,299.07,0.0,0.0,0.000,924088.7,924088.7,23027,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485863134,1561620.00
01/31/2017 06:45,2,0.000,ALERT,210.35,298.17,59.970,1485863103,"201051344000868","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,607202.1,607202.1,23388,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485863136,1561621.00
01/31/2017 06:45,2,0.000,ALERT,209.44,297.26,59.970,1485863103,"274151322000095","219011344069620",0.00,-5.50,0,295.16,299.67,0.0,0.0,0.000,915057.0,915057.0,23096,0,0,0,L,1151911521,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485863138,1561622.00
01/31/2017 06:45,2,0.000,ALERT,210.35,297.26,60.002,1485863103,"201051344000988","219011344069620",0.00,-5.00,0,293.66,299.97,0.0,0.0,0.000,568906.2,568906.2,23414,0,0,0,L,1122011218,0,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485863140,1561623.00
01/31/2017 06:45,2,0.000,ALERT,210.35,296.36,59.959,1485863103,"201051344001025","219011344069620",0.00,-6.00,0,294.56,299.97,0.0,0.0,0.000,613328.7,613328.7,23450,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485863142,1561624.00
01/31/2017 06:45,2,0.000,ALERT,210.57,297.57,60.007,1485863103,"201051344000458","219011344069620",0.00,-3.00,0,296.06,301.17,0.0,0.0,0.000,617316.8,617316.8,23151,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485863143,1561625.00
01/31/2017 06:45,2,0.000,ALERT,211.25,297.57,59.959,1485863103,"201051344000853","219011344069620",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,615976.5,615976.5,23064,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485863145,1561626.00
01/31/2017 06:45,2,0.000,ALERT,211.03,297.26,59.970,1485863103,"201051344000685","219011344069620",0.00,-5.50,0,294.86,299.67,0.0,0.0,0.000,612457.5,612457.5,23323,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485863147,1561627.00
01/31/2017 06:45,2,0.000,ALERT,211.03,296.96,60.007,1485863103,"201051344000917","219011344069620",0.00,-3.50,0,293.66,299.07,0.0,0.0,0.000,609405.6,609405.6,23334,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485863149,1561628.00
01/31/2017 06:45,2,0.000,ALERT,210.80,297.26,59.965,1485863103,"201051344001145","219011344069620",0.00,-5.50,0,295.46,299.97,0.0,0.0,0.000,615437.3,615437.3,23191,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485863151,1561629.00
