ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2017 06:45,2,0.000,ALERT,210.57,296.36,59.970,1485863103,"201051344000651","219011344069620",0.00,-6.50,0,294.56,298.77,0.0,0.0,0.000,607980.1,607980.1,23389,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485863152,1561630.00
01/31/2017 06:45,2,0.000,ALERT,208.99,295.46,59.965,1485863103,"274151322000088","219011344069620",0.00,-3.50,0,293.66,298.17,0.0,0.0,0.000,831895.5,831895.5,23035,0,0,0,L,1151911521,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485863154,1561631.00
01/31/2017 06:45,2,0.000,ALERT,210.35,295.16,59.959,1485863103,"274151322000068","219011344069620",0.00,-3.50,0,293.36,297.87,0.0,0.0,0.000,721936.0,721936.0,23527,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485863156,1561632.00
01/31/2017 06:45,2,0.000,ALERT,210.35,297.26,59.986,1485863103,"201051344001135","219011344069620",0.00,-5.00,0,295.16,299.97,0.0,0.0,0.000,603542.0,603542.0,23447,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485863158,1561633.00
01/31/2017 06:45,2,0.000,ALERT,210.12,297.57,59.975,1485863103,"201051344000594","219011344069620",0.00,-5.50,0,295.76,300.57,0.0,0.0,0.000,619683.9,619683.9,23335,0,0,0,L,1122011218,0,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485863159,1561634.00
01/31/2017 06:45,2,0.000,ALERT,210.80,296.96,59.975,1485863103,"201051344001203","219011344069620",0.00,-5.50,0,295.16,300.87,0.0,0.0,0.000,611915.4,611915.4,23436,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485863161,1561635.00
01/31/2017 06:45,2,0.000,ALERT,209.44,296.36,59.970,1485863103,"274151322000054","219011344069620",0.00,-3.50,0,293.96,299.07,0.0,0.0,0.000,848161.2,848161.2,23110,0,0,0,L,1151911521,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485863163,1561636.00
01/31/2017 06:45,2,0.000,ALERT,211.03,297.26,59.975,1485863103,"201051344000867","219011344069620",0.00,-4.00,0,295.16,300.57,0.0,0.0,0.000,606045.5,606045.5,23423,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485863165,1561637.00
01/31/2017 06:45,2,0.000,ALERT,210.57,297.26,60.002,1485863103,"201051344001093","219011344069620",0.00,-3.50,0,294.86,299.07,0.0,0.0,0.000,609007.5,609007.5,23350,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485863167,1561638.00
01/31/2017 06:45,2,0.000,ALERT,210.57,297.57,59.986,1485863103,"201051344000900","219011344069620",0.00,-5.50,0,295.76,300.27,0.0,0.0,0.000,625029.8,625029.8,22977,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485863169,1561639.00
01/31/2017 06:45,2,0.000,ALERT,210.80,296.96,59.981,1485863103,"201051344000648","219011344069620",0.00,-6.00,0,295.16,300.27,0.0,0.0,0.000,614714.0,614714.0,22987,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485863170,1561640.00
01/31/2017 06:45,2,0.000,ALERT,210.57,297.87,59.986,1485863103,"201051344000569","219011344069620",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,625497.5,625497.5,22983,0,0,0,L,1122011218,0,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485863172,1561641.00
01/31/2017 06:45,2,0.000,ALERT,210.57,297.57,59.965,1485863103,"201051344000983","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,618216.3,618216.3,23124,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485863174,1561642.00
01/31/2017 06:45,2,0.000,ALERT,210.80,297.57,59.986,1485863103,"201051344001158","219011344069620",0.00,-6.00,0,295.46,299.97,0.0,0.0,0.000,606677.1,606677.1,23343,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485863176,1561643.00
01/31/2017 06:45,2,0.000,ALERT,211.03,298.17,59.981,1485863103,"201051344000576","219011344069620",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,617410.6,617410.6,23018,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485863178,1561644.00
01/31/2017 06:45,2,0.000,ALERT,209.44,295.16,59.986,1485863103,"274151322000087","219011344069620",0.00,-3.50,0,293.06,297.87,0.0,0.0,0.000,820184.5,820184.5,23323,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485863179,1561645.00
01/31/2017 07:00,2,0.000,ALERT,210.80,297.57,59.928,1485864004,"201051344000645","219011344069620",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,616664.6,616664.6,23006,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864006,1561646.00
01/31/2017 07:00,2,0.000,ALERT,209.90,296.96,59.928,1485864004,"274151322000085","219011344069620",0.00,-5.00,0,293.96,301.77,0.0,0.0,0.000,846786.4,846786.4,23120,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864007,1561647.00
01/31/2017 07:00,2,0.000,ALERT,211.25,297.87,59.938,1485864004,"201051344000633","219011344069620",0.00,-5.50,0,293.96,299.67,0.0,0.0,0.000,605869.9,605869.9,23403,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485864009,1561648.00
01/31/2017 07:00,2,0.000,ALERT,210.35,297.87,59.965,1485864004,"201051344000469","219011344069620",0.00,-6.00,0,294.56,299.67,0.0,0.0,0.000,608732.5,608732.5,23375,0,0,0,L,1122011218,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864011,1561649.00
01/31/2017 07:00,2,0.000,ALERT,209.67,296.06,59.965,1485864004,"201051344000646","219011344069620",0.00,-5.50,0,294.56,299.07,0.0,0.0,0.000,604599.6,604599.6,23351,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864013,1561650.00
01/31/2017 07:00,2,0.000,ALERT,209.67,297.26,59.965,1485864004,"274151322000052","219011344069620",0.00,-5.00,0,293.66,302.68,0.0,0.0,0.000,875133.7,875133.7,22881,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864015,1561651.00
01/31/2017 07:00,2,0.000,ALERT,210.12,296.36,59.954,1485864004,"201051344000585","219011344069620",0.00,-4.00,0,294.56,298.77,0.0,0.0,0.000,615167.0,615167.0,23427,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864016,1561652.00
01/31/2017 07:00,2,0.000,ALERT,209.90,296.66,59.949,1485864004,"201051344001230","219011344069620",0.00,-5.00,0,295.16,299.37,0.0,0.0,0.000,607951.6,607951.6,23255,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864018,1561653.00
01/31/2017 07:00,2,0.000,ALERT,210.35,296.96,59.970,1485864004,"201051344000582","219011344069620",0.00,-6.00,0,295.76,299.67,0.0,0.0,0.000,599885.4,599885.4,23387,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864020,1561654.00
01/31/2017 07:00,2,0.000,ALERT,209.44,296.06,59.965,1485864004,"201051344000955","219011344069620",0.00,-5.00,0,294.86,299.07,0.0,0.0,0.000,615173.7,615173.7,23337,0,0,0,L,1122011218,0,119.75,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864022,1561655.00
01/31/2017 07:00,2,0.000,ALERT,209.90,296.36,59.959,1485864004,"274151322000094","219011344069620",0.00,-6.00,0,293.66,301.47,0.0,0.0,0.000,720833.3,720833.3,23638,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864024,1561656.00
01/31/2017 07:00,2,0.000,ALERT,210.57,298.77,59.981,1485864004,"201051344000579","219011344069620",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,624198.4,624198.4,23293,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485864025,1561657.00
01/31/2017 07:00,2,0.000,ALERT,209.90,296.66,59.970,1485864004,"201051344000890","219011344069620",0.00,-5.00,0,295.76,300.27,0.0,0.0,0.000,612158.4,612158.4,23404,0,0,0,L,1122011218,0,120.42,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864027,1561658.00
01/31/2017 07:00,2,0.000,ALERT,210.12,296.36,59.981,1485864004,"201051344000438","219011344069620",0.00,-6.00,0,295.46,299.37,0.0,0.0,0.000,613206.6,613206.6,23411,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864029,1561659.00
01/31/2017 07:00,2,0.000,ALERT,210.80,296.66,59.933,1485864004,"201051344000417","219011344069620",0.00,-5.00,0,294.56,298.47,0.0,0.0,0.000,596459.6,596459.6,23541,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864031,1561660.00
01/31/2017 07:00,2,0.000,ALERT,210.57,298.17,59.981,1485864004,"274151322000083","219011344069620",0.00,-4.00,0,294.26,302.98,0.0,0.0,0.000,866654.0,866654.0,22917,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864032,1561661.00
01/31/2017 07:00,2,0.000,ALERT,211.25,298.77,59.970,1485864004,"274151322000076","219011344069620",0.00,-5.00,0,294.26,302.07,0.0,0.0,0.000,924088.7,924088.7,23029,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864035,1561662.00
01/31/2017 07:00,2,0.000,ALERT,210.80,299.67,59.975,1485864004,"201051344000868","219011344069620",0.00,-5.50,0,295.76,300.87,0.0,0.0,0.000,607202.1,607202.1,23390,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864037,1561663.00
01/31/2017 07:00,2,0.000,ALERT,210.80,299.37,59.975,1485864004,"274151322000095","219011344069620",0.00,-5.50,0,295.16,302.98,0.0,0.0,0.000,915057.0,915057.0,23098,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485864039,1561664.00
01/31/2017 07:00,2,0.000,ALERT,210.80,298.77,59.970,1485864004,"201051344000988","219011344069620",0.00,-5.00,0,292.76,299.97,0.0,0.0,0.000,568906.2,568906.2,23416,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864040,1561665.00
01/31/2017 07:00,2,0.000,ALERT,210.35,296.36,59.975,1485864004,"201051344001025","219011344069620",0.00,-6.00,0,294.26,299.37,0.0,0.0,0.000,613328.7,613328.7,23452,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864042,1561666.00
01/31/2017 07:00,2,0.000,ALERT,211.03,299.07,59.938,1485864004,"201051344000458","219011344069620",0.00,-3.00,0,295.46,300.87,0.0,0.0,0.000,617316.8,617316.8,23153,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485864044,1561667.00
01/31/2017 07:00,2,0.000,ALERT,211.48,298.77,59.975,1485864004,"201051344000853","219011344069620",0.00,-5.50,0,295.46,300.57,0.0,0.0,0.000,615976.5,615976.5,23066,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485864046,1561668.00
01/31/2017 07:00,2,0.000,ALERT,210.80,297.26,59.965,1485864004,"201051344000685","219011344069620",0.00,-5.00,0,294.86,298.77,0.0,0.0,0.000,612457.5,612457.5,23325,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485864048,1561669.00
01/31/2017 07:00,2,0.000,ALERT,210.80,296.96,59.970,1485864004,"201051344000917","219011344069620",0.00,-3.50,0,293.96,298.47,0.0,0.0,0.000,609405.6,609405.6,23336,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864049,1561670.00
01/31/2017 07:00,2,0.000,ALERT,210.80,297.57,59.991,1485864004,"201051344001145","219011344069620",0.00,-5.50,0,295.46,299.37,0.0,0.0,0.000,615437.3,615437.3,23193,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864051,1561671.00
01/31/2017 07:00,2,0.000,ALERT,210.80,296.96,60.002,1485864004,"201051344000651","219011344069620",0.00,-6.50,0,294.56,298.17,0.0,0.0,0.000,607980.1,607980.1,23391,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864053,1561672.00
01/31/2017 07:00,2,0.000,ALERT,210.12,297.87,59.965,1485864004,"274151322000088","219011344069620",0.00,-4.00,0,293.66,301.77,0.0,0.0,0.000,831895.5,831895.5,23037,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485864055,1561673.00
01/31/2017 07:00,2,0.000,ALERT,211.25,296.96,59.959,1485864004,"274151322000068","219011344069620",0.00,-3.50,0,293.36,301.17,0.0,0.0,0.000,721936.0,721936.0,23529,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864056,1561674.00
01/31/2017 07:00,2,0.000,ALERT,210.12,297.26,59.965,1485864004,"201051344001135","219011344069620",0.00,-5.50,0,295.16,299.37,0.0,0.0,0.000,603542.0,603542.0,23449,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485864058,1561675.00
01/31/2017 07:00,2,0.000,ALERT,210.80,300.27,59.954,1485864004,"201051344000594","219011344069620",0.00,-5.50,0,295.16,301.17,0.0,0.0,0.000,619683.9,619683.9,23337,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864060,1561676.00
01/31/2017 07:00,2,0.000,ALERT,210.80,296.96,59.975,1485864004,"201051344001203","219011344069620",0.00,-5.50,0,294.86,300.27,0.0,0.0,0.000,611915.4,611915.4,23438,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864062,1561677.00
01/31/2017 07:00,2,0.000,ALERT,210.35,297.87,59.949,1485864004,"274151322000054","219011344069620",0.00,-4.00,0,293.96,302.37,0.0,0.0,0.000,848161.2,848161.2,23112,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485864064,1561678.00
01/31/2017 07:00,2,0.000,ALERT,211.03,298.47,59.944,1485864004,"201051344000867","219011344069620",0.00,-4.00,0,294.56,300.87,0.0,0.0,0.000,606045.5,606045.5,23425,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864065,1561679.00
01/31/2017 07:00,2,0.000,ALERT,210.35,296.96,59.981,1485864004,"201051344001093","219011344069620",0.00,-3.50,0,294.86,298.47,0.0,0.0,0.000,609007.5,609007.5,23352,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864067,1561680.00
01/31/2017 07:00,2,0.000,ALERT,211.03,299.67,59.965,1485864004,"201051344000900","219011344069620",0.00,-5.50,0,295.16,300.57,0.0,0.0,0.000,625029.8,625029.8,22979,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864069,1561681.00
01/31/2017 07:00,2,0.000,ALERT,211.25,298.77,59.959,1485864004,"201051344000648","219011344069620",0.00,-6.00,0,294.56,300.87,0.0,0.0,0.000,614714.0,614714.0,22989,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864071,1561682.00
01/31/2017 07:00,2,0.000,ALERT,211.03,299.67,59.949,1485864004,"201051344000569","219011344069620",0.00,-5.00,0,296.06,301.77,0.0,0.0,0.000,625497.5,625497.5,22985,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485864073,1561683.00
01/31/2017 07:00,2,0.000,ALERT,211.03,299.37,59.944,1485864004,"201051344000983","219011344069620",0.00,-5.00,0,295.76,301.17,0.0,0.0,0.000,618216.3,618216.3,23126,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864074,1561684.00
01/31/2017 07:00,2,0.000,ALERT,211.25,299.37,59.975,1485864004,"201051344001158","219011344069620",0.00,-6.00,0,295.16,300.57,0.0,0.0,0.000,606677.1,606677.1,23345,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864076,1561685.00
01/31/2017 07:00,2,0.000,ALERT,211.70,299.97,59.944,1485864004,"201051344000576","219011344069620",0.00,-5.50,0,295.76,301.17,0.0,0.0,0.000,617410.6,617410.6,23020,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864078,1561686.00
01/31/2017 07:00,2,0.000,ALERT,210.57,296.96,59.944,1485864004,"274151322000087","219011344069620",0.00,-3.50,0,293.06,301.17,0.0,0.0,0.000,820184.5,820184.5,23325,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864080,1561687.00
01/31/2017 07:15,2,0.000,ALERT,211.48,299.07,59.975,1485864903,"201051344000645","219011344069620",0.00,-5.00,0,295.46,302.68,0.0,0.0,0.000,616664.6,616664.6,23008,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864905,1561688.00
01/31/2017 07:15,2,0.000,ALERT,210.12,296.96,59.933,1485864903,"274151322000085","219011344069620",0.00,-5.00,0,295.46,299.67,0.0,0.0,0.000,846786.4,846786.4,23122,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864907,1561689.00
01/31/2017 07:15,2,0.000,ALERT,211.48,298.47,59.938,1485864903,"201051344000633","219011344069620",0.00,-5.50,0,293.96,302.68,0.0,0.0,0.000,605869.9,605869.9,23405,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864909,1561690.00
01/31/2017 07:15,2,0.000,ALERT,211.03,298.77,59.970,1485864903,"201051344000469","219011344069620",0.00,-6.00,0,294.86,302.37,0.0,0.0,0.000,608732.5,608732.5,23377,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485864911,1561691.00
01/31/2017 07:15,2,0.000,ALERT,210.12,296.96,59.975,1485864903,"201051344000646","219011344069620",0.00,-5.50,0,293.66,299.37,0.0,0.0,0.000,604599.6,604599.6,23353,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485864912,1561692.00
01/31/2017 07:15,2,0.000,ALERT,210.12,297.87,59.970,1485864903,"274151322000052","219011344069620",0.00,-5.00,0,295.16,300.57,0.0,0.0,0.000,875133.7,875133.7,22883,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864914,1561693.00
01/31/2017 07:15,2,0.000,ALERT,210.57,296.96,59.975,1485864903,"201051344000585","219011344069620",0.00,-5.00,0,293.66,299.67,0.0,0.0,0.000,615167.0,615167.0,23429,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864916,1561694.00
01/31/2017 07:15,2,0.000,ALERT,210.35,296.96,60.002,1485864903,"201051344001230","219011344069620",0.00,-5.00,0,294.56,300.27,0.0,0.0,0.000,607951.6,607951.6,23257,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485864918,1561695.00
01/31/2017 07:15,2,0.000,ALERT,210.80,297.57,59.981,1485864903,"201051344000582","219011344069620",0.00,-6.00,0,295.16,300.57,0.0,0.0,0.000,599885.4,599885.4,23389,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864920,1561696.00
01/31/2017 07:15,2,0.000,ALERT,210.12,296.96,60.007,1485864903,"201051344000955","219011344069620",0.00,-5.00,0,294.56,299.97,0.0,0.0,0.000,615173.7,615173.7,23339,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864921,1561697.00
01/31/2017 07:15,2,0.000,ALERT,210.35,296.66,59.959,1485864903,"274151322000094","219011344069620",0.00,-6.00,0,294.86,299.07,0.0,0.0,0.000,720833.3,720833.3,23640,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864923,1561698.00
01/31/2017 07:15,2,0.000,ALERT,210.80,299.07,59.975,1485864903,"201051344000579","219011344069620",0.00,-5.00,0,296.96,302.98,0.0,0.0,0.000,624198.4,624198.4,23295,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485864925,1561699.00
01/31/2017 07:15,2,0.000,ALERT,210.12,297.26,59.970,1485864903,"201051344000890","219011344069620",0.00,-4.00,0,294.86,301.17,0.0,0.0,0.000,612158.4,612158.4,23406,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864927,1561700.00
01/31/2017 07:15,2,0.000,ALERT,210.35,296.66,59.970,1485864903,"201051344000438","219011344069620",0.00,-6.00,0,294.86,300.27,0.0,0.0,0.000,613206.6,613206.6,23413,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864929,1561701.00
01/31/2017 07:15,2,0.000,ALERT,210.35,296.36,59.981,1485864903,"201051344000417","219011344069620",0.00,-5.50,0,294.56,299.37,0.0,0.0,0.000,596459.6,596459.6,23543,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864930,1561702.00
01/31/2017 07:15,2,0.000,ALERT,210.80,298.17,60.002,1485864903,"274151322000083","219011344069620",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,866654.0,866654.0,22919,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864932,1561703.00
01/31/2017 07:15,2,0.000,ALERT,211.03,298.17,59.938,1485864903,"274151322000076","219011344069620",0.00,-5.00,0,295.46,300.27,0.0,0.0,0.000,924088.7,924088.7,23031,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864934,1561704.00
01/31/2017 07:15,2,0.000,ALERT,210.80,299.07,59.970,1485864903,"201051344000868","219011344069620",0.00,-5.00,0,297.26,303.58,0.0,0.0,0.000,607202.1,607202.1,23392,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864936,1561705.00
01/31/2017 07:15,2,0.000,ALERT,210.35,298.47,59.965,1485864903,"274151322000095","219011344069620",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,915057.0,915057.0,23100,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864938,1561706.00
01/31/2017 07:15,2,0.000,ALERT,210.80,298.77,59.965,1485864903,"201051344000988","219011344069620",0.00,-5.00,0,293.66,302.07,0.0,0.0,0.000,568906.2,568906.2,23418,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864940,1561707.00
01/31/2017 07:15,2,0.000,ALERT,210.35,296.06,59.981,1485864903,"201051344001025","219011344069620",0.00,-6.00,0,294.26,300.27,0.0,0.0,0.000,613328.7,613328.7,23454,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864942,1561708.00
01/31/2017 07:15,2,0.000,ALERT,210.80,298.47,59.975,1485864903,"201051344000458","219011344069620",0.00,-3.00,0,296.36,302.68,0.0,0.0,0.000,617316.8,617316.8,23155,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485864943,1561709.00
01/31/2017 07:15,2,0.000,ALERT,211.48,298.77,59.970,1485864903,"201051344000853","219011344069620",0.00,-5.50,0,296.36,302.37,0.0,0.0,0.000,615976.5,615976.5,23068,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864945,1561710.00
01/31/2017 07:15,2,0.000,ALERT,210.57,296.66,59.975,1485864903,"201051344000685","219011344069620",0.00,-5.00,0,294.86,299.97,0.0,0.0,0.000,612457.5,612457.5,23327,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864947,1561711.00
01/31/2017 07:15,2,0.000,ALERT,210.57,296.36,60.012,1485864903,"201051344000917","219011344069620",0.00,-3.50,0,293.96,299.07,0.0,0.0,0.000,609405.6,609405.6,23338,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485864949,1561712.00
01/31/2017 07:15,2,0.000,ALERT,210.57,296.96,59.970,1485864903,"201051344001145","219011344069620",0.00,-5.50,0,295.46,300.87,0.0,0.0,0.000,615437.3,615437.3,23195,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864950,1561713.00
01/31/2017 07:15,2,0.000,ALERT,210.57,296.06,59.986,1485864903,"201051344000651","219011344069620",0.00,-6.50,0,294.56,299.37,0.0,0.0,0.000,607980.1,607980.1,23393,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485864952,1561714.00
01/31/2017 07:15,2,0.000,ALERT,209.90,296.66,59.965,1485864903,"274151322000088","219011344069620",0.00,-4.00,0,295.16,299.67,0.0,0.0,0.000,831895.5,831895.5,23039,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864954,1561715.00
01/31/2017 07:15,2,0.000,ALERT,210.80,296.36,59.970,1485864903,"274151322000068","219011344069620",0.00,-4.00,0,294.86,299.07,0.0,0.0,0.000,721936.0,721936.0,23531,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864956,1561716.00
01/31/2017 07:15,2,0.000,ALERT,210.12,296.66,59.981,1485864903,"201051344001135","219011344069620",0.00,-5.50,0,295.16,300.27,0.0,0.0,0.000,603542.0,603542.0,23451,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485864958,1561717.00
01/31/2017 07:15,2,0.000,ALERT,210.57,299.07,59.981,1485864903,"201051344000594","219011344069620",0.00,-5.50,0,296.06,303.58,0.0,0.0,0.000,619683.9,619683.9,23339,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864960,1561718.00
01/31/2017 07:15,2,0.000,ALERT,210.35,296.36,59.981,1485864903,"201051344001203","219011344069620",0.00,-5.50,0,295.16,301.47,0.0,0.0,0.000,611915.4,611915.4,23440,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864962,1561719.00
01/31/2017 07:15,2,0.000,ALERT,210.12,297.57,59.959,1485864903,"274151322000054","219011344069620",0.00,-4.00,0,295.46,300.27,0.0,0.0,0.000,848161.2,848161.2,23114,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864964,1561720.00
01/31/2017 07:15,2,0.000,ALERT,211.03,298.17,59.970,1485864903,"201051344000867","219011344069620",0.00,-4.00,0,295.76,302.68,0.0,0.0,0.000,606045.5,606045.5,23427,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864965,1561721.00
01/31/2017 07:15,2,0.000,ALERT,210.35,296.66,59.970,1485864903,"201051344001093","219011344069620",0.00,-4.00,0,294.86,299.37,0.0,0.0,0.000,609007.5,609007.5,23354,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864967,1561722.00
01/31/2017 07:15,2,0.000,ALERT,210.57,298.47,59.959,1485864903,"201051344000900","219011344069620",0.00,-5.50,0,296.06,302.68,0.0,0.0,0.000,625029.8,625029.8,22981,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864969,1561723.00
01/31/2017 07:15,2,0.000,ALERT,211.03,297.87,59.959,1485864903,"201051344000648","219011344069620",0.00,-6.50,0,295.76,302.07,0.0,0.0,0.000,614714.0,614714.0,22991,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864971,1561724.00
01/31/2017 07:15,2,0.000,ALERT,211.03,299.37,59.922,1485864903,"201051344000569","219011344069620",0.00,-5.50,0,296.96,302.98,0.0,0.0,0.000,625497.5,625497.5,22987,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485864973,1561725.00
01/31/2017 07:15,2,0.000,ALERT,210.80,298.77,59.959,1485864903,"201051344000983","219011344069620",0.00,-5.00,0,296.66,302.68,0.0,0.0,0.000,618216.3,618216.3,23128,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864974,1561726.00
01/31/2017 07:15,2,0.000,ALERT,211.03,298.47,59.965,1485864903,"201051344001158","219011344069620",0.00,-6.00,0,295.76,302.37,0.0,0.0,0.000,606677.1,606677.1,23347,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864976,1561727.00
01/31/2017 07:15,2,0.000,ALERT,211.48,299.07,59.922,1485864903,"201051344000576","219011344069620",0.00,-5.50,0,296.66,302.98,0.0,0.0,0.000,617410.6,617410.6,23022,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485864978,1561728.00
01/31/2017 07:15,2,0.000,ALERT,210.35,296.36,59.922,1485864903,"274151322000087","219011344069620",0.00,-3.50,0,294.56,299.07,0.0,0.0,0.000,820184.5,820184.5,23327,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485864980,1561729.00
01/31/2017 07:30,2,0.000,ALERT,211.93,299.37,59.981,1485865804,"201051344000645","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,616664.6,616664.6,23010,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485865806,1561730.00
01/31/2017 07:30,2,0.000,ALERT,211.25,298.17,59.981,1485865804,"274151322000085","219011344069620",0.00,-5.00,0,295.16,299.97,0.0,0.0,0.000,846786.4,846786.4,23124,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485865808,1561731.00
01/31/2017 07:30,2,0.000,ALERT,212.38,299.37,59.975,1485865804,"201051344000633","219011344069620",0.00,-5.50,0,295.16,301.17,0.0,0.0,0.000,605869.9,605869.9,23407,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485865810,1561732.00
01/31/2017 07:30,2,0.000,ALERT,211.70,299.67,59.944,1485865804,"201051344000469","219011344069620",0.00,-6.00,0,295.76,301.17,0.0,0.0,0.000,608732.5,608732.5,23379,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485865811,1561733.00
01/31/2017 07:30,2,0.000,ALERT,210.80,296.96,59.981,1485865804,"201051344000646","219011344069620",0.00,-5.50,0,294.56,299.67,0.0,0.0,0.000,604599.6,604599.6,23355,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485865813,1561734.00
01/31/2017 07:30,2,0.000,ALERT,211.03,297.57,59.981,1485865804,"274151322000052","219011344069620",0.00,-5.50,0,295.16,300.27,0.0,0.0,0.000,875133.7,875133.7,22885,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485865815,1561735.00
01/31/2017 07:30,2,0.000,ALERT,211.03,297.26,59.959,1485865804,"201051344000585","219011344069620",0.00,-5.00,0,294.56,299.67,0.0,0.0,0.000,615167.0,615167.0,23431,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485865817,1561736.00
01/31/2017 07:30,2,0.000,ALERT,211.03,297.87,60.002,1485865804,"201051344001230","219011344069620",0.00,-5.00,0,294.86,299.97,0.0,0.0,0.000,607951.6,607951.6,23259,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485865819,1561737.00
01/31/2017 07:30,2,0.000,ALERT,211.48,298.17,59.965,1485865804,"201051344000582","219011344069620",0.00,-6.00,0,295.76,300.57,0.0,0.0,0.000,599885.4,599885.4,23391,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485865821,1561738.00
01/31/2017 07:30,2,0.000,ALERT,210.57,297.26,59.981,1485865804,"201051344000955","219011344069620",0.00,-5.50,0,294.86,299.67,0.0,0.0,0.000,615173.7,615173.7,23341,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485865823,1561739.00
01/31/2017 07:30,2,0.000,ALERT,211.25,297.57,59.922,1485865804,"274151322000094","219011344069620",0.00,-6.00,0,294.56,299.37,0.0,0.0,0.000,720833.3,720833.3,23642,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485865824,1561740.00
01/31/2017 07:30,2,0.000,ALERT,211.48,299.97,59.986,1485865804,"201051344000579","219011344069620",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,624198.4,624198.4,23297,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485865826,1561741.00
01/31/2017 07:30,2,0.000,ALERT,211.03,297.57,59.965,1485865804,"201051344000890","219011344069620",0.00,-5.00,0,295.46,300.27,0.0,0.0,0.000,612158.4,612158.4,23408,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485865828,1561742.00
01/31/2017 07:30,2,0.000,ALERT,211.25,297.26,59.965,1485865804,"201051344000438","219011344069620",0.00,-6.00,0,295.16,299.67,0.0,0.0,0.000,613206.6,613206.6,23415,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485865830,1561743.00
01/31/2017 07:30,2,0.000,ALERT,211.25,296.96,59.970,1485865804,"201051344000417","219011344069620",0.00,-5.50,0,294.26,299.37,0.0,0.0,0.000,596459.6,596459.6,23545,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485865832,1561744.00
01/31/2017 07:30,2,0.000,ALERT,211.48,298.47,59.975,1485865804,"274151322000083","219011344069620",0.00,-5.00,0,295.46,300.27,0.0,0.0,0.000,866654.0,866654.0,22921,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485865834,1561745.00
01/31/2017 07:30,2,0.000,ALERT,212.16,298.47,59.954,1485865804,"274151322000076","219011344069620",0.00,-5.00,0,295.16,300.27,0.0,0.0,0.000,924088.7,924088.7,23033,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485865835,1561746.00
01/31/2017 07:30,2,0.000,ALERT,211.48,300.27,59.970,1485865804,"201051344000868","219011344069620",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,607202.1,607202.1,23394,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485865837,1561747.00
01/31/2017 07:30,2,0.000,ALERT,211.48,299.37,59.965,1485865804,"274151322000095","219011344069620",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,915057.0,915057.0,23102,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485865839,1561748.00
01/31/2017 07:30,2,0.000,ALERT,211.48,299.37,59.938,1485865804,"201051344000988","219011344069620",0.00,-5.50,0,294.26,301.17,0.0,0.0,0.000,568906.2,568906.2,23420,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485865841,1561749.00
01/31/2017 07:30,2,0.000,ALERT,210.80,296.36,59.954,1485865804,"201051344001025","219011344069620",0.00,-6.00,0,294.56,299.67,0.0,0.0,0.000,613328.7,613328.7,23456,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485865843,1561750.00
01/31/2017 07:30,2,0.000,ALERT,211.25,299.07,59.959,1485865804,"201051344000458","219011344069620",0.00,-3.50,0,296.66,302.07,0.0,0.0,0.000,617316.8,617316.8,23157,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485865845,1561751.00
01/31/2017 07:30,2,0.000,ALERT,212.16,299.37,59.970,1485865804,"201051344000853","219011344069620",0.00,-6.00,0,296.36,301.47,0.0,0.0,0.000,615976.5,615976.5,23070,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485865847,1561752.00
01/31/2017 07:30,2,0.000,ALERT,211.48,297.57,59.970,1485865804,"201051344000685","219011344069620",0.00,-5.00,0,294.86,299.97,0.0,0.0,0.000,612457.5,612457.5,23329,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485865848,1561753.00
01/31/2017 07:30,2,0.000,ALERT,211.25,296.66,59.970,1485865804,"201051344000917","219011344069620",0.00,-4.00,0,293.36,299.07,0.0,0.0,0.000,609405.6,609405.6,23340,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485865850,1561754.00
01/31/2017 07:30,2,0.000,ALERT,211.25,297.57,59.981,1485865804,"201051344001145","219011344069620",0.00,-5.50,0,295.16,299.97,0.0,0.0,0.000,615437.3,615437.3,23197,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485865852,1561755.00
01/31/2017 07:30,2,0.000,ALERT,211.25,296.96,59.933,1485865804,"201051344000651","219011344069620",0.00,-6.50,0,294.26,298.77,0.0,0.0,0.000,607980.1,607980.1,23395,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485865854,1561756.00
01/31/2017 07:30,2,0.000,ALERT,210.80,298.47,59.981,1485865804,"274151322000088","219011344069620",0.00,-4.00,0,294.86,299.67,0.0,0.0,0.000,831895.5,831895.5,23041,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485865855,1561757.00
01/31/2017 07:30,2,0.000,ALERT,211.93,297.57,59.970,1485865804,"274151322000068","219011344069620",0.00,-4.00,0,294.56,298.77,0.0,0.0,0.000,721936.0,721936.0,23533,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485865857,1561758.00
01/31/2017 07:30,2,0.000,ALERT,210.57,297.26,59.986,1485865804,"201051344001135","219011344069620",0.00,-5.50,0,295.16,299.67,0.0,0.0,0.000,603542.0,603542.0,23453,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485865859,1561759.00
01/31/2017 07:30,2,0.000,ALERT,211.03,299.97,59.928,1485865804,"201051344000594","219011344069620",0.00,-5.50,0,296.06,301.77,0.0,0.0,0.000,619683.9,619683.9,23341,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485865861,1561760.00
01/31/2017 07:30,2,0.000,ALERT,211.03,296.96,59.981,1485865804,"201051344001203","219011344069620",0.00,-5.50,0,294.56,300.87,0.0,0.0,0.000,611915.4,611915.4,23442,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485865863,1561761.00
01/31/2017 07:30,2,0.000,ALERT,210.80,298.17,59.949,1485865804,"274151322000054","219011344069620",0.00,-5.00,0,295.16,300.27,0.0,0.0,0.000,848161.2,848161.2,23116,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485865865,1561762.00
01/31/2017 07:30,2,0.000,ALERT,211.93,299.07,59.991,1485865804,"201051344000867","219011344069620",0.00,-4.00,0,295.46,301.47,0.0,0.0,0.000,606045.5,606045.5,23429,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485865866,1561763.00
01/31/2017 07:30,2,0.000,ALERT,211.03,297.26,60.018,1485865804,"201051344001093","219011344069620",0.00,-4.00,0,294.86,299.37,0.0,0.0,0.000,609007.5,609007.5,23356,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485865868,1561764.00
01/31/2017 07:30,2,0.000,ALERT,211.70,299.67,59.986,1485865804,"201051344000900","219011344069620",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,625029.8,625029.8,22983,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485865870,1561765.00
01/31/2017 07:30,2,0.000,ALERT,211.70,298.77,59.981,1485865804,"201051344000648","219011344069620",0.00,-6.50,0,295.76,301.17,0.0,0.0,0.000,614714.0,614714.0,22993,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485865872,1561766.00
01/31/2017 07:30,2,0.000,ALERT,211.70,299.97,59.986,1485865804,"201051344000569","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,625497.5,625497.5,22989,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485865873,1561767.00
01/31/2017 07:30,2,0.000,ALERT,211.70,299.97,59.986,1485865804,"201051344000983","219011344069620",0.00,-5.00,0,296.66,301.77,0.0,0.0,0.000,618216.3,618216.3,23130,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485865875,1561768.00
01/31/2017 07:30,2,0.000,ALERT,211.70,299.37,59.986,1485865804,"201051344001158","219011344069620",0.00,-6.00,0,296.06,301.17,0.0,0.0,0.000,606677.1,606677.1,23349,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485865877,1561769.00
01/31/2017 07:30,2,0.000,ALERT,211.93,299.67,60.034,1485865804,"201051344000576","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,617410.6,617410.6,23024,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485865879,1561770.00
01/31/2017 07:30,2,0.000,ALERT,211.03,296.66,60.018,1485865804,"274151322000087","219011344069620",0.00,-4.00,0,294.26,299.07,0.0,0.0,0.000,820184.5,820184.5,23329,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485865881,1561771.00
01/31/2017 07:45,2,0.000,ALERT,211.48,298.47,60.007,1485866703,"201051344000645","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,616664.6,616664.6,23012,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485866706,1561772.00
01/31/2017 07:45,2,0.000,ALERT,210.80,297.87,59.970,1485866703,"274151322000085","219011344069620",0.00,-5.00,0,295.16,299.97,0.0,0.0,0.000,846786.4,846786.4,23126,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485866707,1561773.00
01/31/2017 07:45,2,0.000,ALERT,211.70,298.47,59.981,1485866703,"201051344000633","219011344069620",0.00,-5.50,0,294.86,300.87,0.0,0.0,0.000,605869.9,605869.9,23409,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485866709,1561774.00
