ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2017 07:45,2,0.000,ALERT,211.03,298.47,59.981,1485866703,"201051344000469","219011344069620",0.00,-6.50,0,295.46,300.87,0.0,0.0,0.000,608732.5,608732.5,23381,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485866711,1561775.00
01/31/2017 07:45,2,0.000,ALERT,210.35,296.96,59.975,1485866703,"201051344000646","219011344069620",0.00,-5.50,0,293.96,298.77,0.0,0.0,0.000,604599.6,604599.6,23357,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485866713,1561776.00
01/31/2017 07:45,2,0.000,ALERT,210.35,297.57,59.970,1485866703,"274151322000052","219011344069620",0.00,-5.50,0,295.46,300.27,0.0,0.0,0.000,875133.7,875133.7,22887,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485866715,1561777.00
01/31/2017 07:45,2,0.000,ALERT,210.80,297.26,59.965,1485866703,"201051344000585","219011344069620",0.00,-5.00,0,293.96,298.77,0.0,0.0,0.000,615167.0,615167.0,23433,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485866716,1561778.00
01/31/2017 07:45,2,0.000,ALERT,210.57,297.26,59.970,1485866703,"201051344001230","219011344069620",0.00,-5.50,0,294.86,299.07,0.0,0.0,0.000,607951.6,607951.6,23261,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485866718,1561779.00
01/31/2017 07:45,2,0.000,ALERT,211.03,297.57,59.981,1485866703,"201051344000582","219011344069620",0.00,-6.00,0,295.16,299.37,0.0,0.0,0.000,599885.4,599885.4,23393,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485866720,1561780.00
01/31/2017 07:45,2,0.000,ALERT,210.12,296.96,59.981,1485866703,"201051344000955","219011344069620",0.00,-5.50,0,294.56,298.77,0.0,0.0,0.000,615173.7,615173.7,23343,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485866722,1561781.00
01/31/2017 07:45,2,0.000,ALERT,210.57,296.96,59.965,1485866703,"274151322000094","219011344069620",0.00,-6.00,0,294.86,299.07,0.0,0.0,0.000,720833.3,720833.3,23644,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485866724,1561782.00
01/31/2017 07:45,2,0.000,ALERT,210.80,299.07,59.970,1485866703,"201051344000579","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,624198.4,624198.4,23299,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485866725,1561783.00
01/31/2017 07:45,2,0.000,ALERT,210.35,297.26,59.970,1485866703,"201051344000890","219011344069620",0.00,-5.00,0,295.16,299.97,0.0,0.0,0.000,612158.4,612158.4,23410,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485866727,1561784.00
01/31/2017 07:45,2,0.000,ALERT,210.57,296.96,59.933,1485866703,"201051344000438","219011344069620",0.00,-5.50,0,294.86,299.37,0.0,0.0,0.000,613206.6,613206.6,23417,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485866729,1561785.00
01/31/2017 07:45,2,0.000,ALERT,210.80,296.36,59.959,1485866703,"201051344000417","219011344069620",0.00,-5.50,0,293.96,298.47,0.0,0.0,0.000,596459.6,596459.6,23547,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485866731,1561786.00
01/31/2017 07:45,2,0.000,ALERT,210.80,298.17,59.970,1485866703,"274151322000083","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,866654.0,866654.0,22923,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485866732,1561787.00
01/31/2017 07:45,2,0.000,ALERT,211.25,297.57,59.965,1485866703,"274151322000076","219011344069620",0.00,-5.50,0,295.46,300.27,0.0,0.0,0.000,924088.7,924088.7,23035,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485866734,1561788.00
01/31/2017 07:45,2,0.000,ALERT,210.80,299.07,59.965,1485866703,"201051344000868","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,607202.1,607202.1,23396,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485866736,1561789.00
01/31/2017 07:45,2,0.000,ALERT,210.57,298.47,59.970,1485866703,"274151322000095","219011344069620",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,915057.0,915057.0,23104,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485866738,1561790.00
01/31/2017 07:45,2,0.000,ALERT,210.57,298.17,59.975,1485866703,"201051344000988","219011344069620",0.00,-5.50,0,293.96,300.87,0.0,0.0,0.000,568906.2,568906.2,23422,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485866740,1561791.00
01/31/2017 07:45,2,0.000,ALERT,210.35,296.06,60.018,1485866703,"201051344001025","219011344069620",0.00,-6.00,0,293.96,299.37,0.0,0.0,0.000,613328.7,613328.7,23458,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485866742,1561792.00
01/31/2017 07:45,2,0.000,ALERT,210.80,298.47,59.991,1485866703,"201051344000458","219011344069620",0.00,-3.50,0,296.66,301.77,0.0,0.0,0.000,617316.8,617316.8,23159,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485866744,1561793.00
01/31/2017 07:45,2,0.000,ALERT,211.25,298.17,59.959,1485866703,"201051344000853","219011344069620",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,615976.5,615976.5,23072,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485866746,1561794.00
01/31/2017 07:45,2,0.000,ALERT,210.80,296.66,59.970,1485866703,"201051344000685","219011344069620",0.00,-5.00,0,294.26,299.07,0.0,0.0,0.000,612457.5,612457.5,23331,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485866747,1561795.00
01/31/2017 07:45,2,0.000,ALERT,210.57,296.06,59.970,1485866703,"201051344000917","219011344069620",0.00,-3.50,0,293.06,298.47,0.0,0.0,0.000,609405.6,609405.6,23342,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485866749,1561796.00
01/31/2017 07:45,2,0.000,ALERT,210.57,296.66,59.975,1485866703,"201051344001145","219011344069620",0.00,-5.50,0,295.16,299.67,0.0,0.0,0.000,615437.3,615437.3,23199,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485866751,1561797.00
01/31/2017 07:45,2,0.000,ALERT,210.57,296.06,59.970,1485866703,"201051344000651","219011344069620",0.00,-6.50,0,293.96,298.47,0.0,0.0,0.000,607980.1,607980.1,23397,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485866753,1561798.00
01/31/2017 07:45,2,0.000,ALERT,210.12,296.66,59.975,1485866703,"274151322000088","219011344069620",0.00,-5.00,0,295.16,299.37,0.0,0.0,0.000,831895.5,831895.5,23043,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485866755,1561799.00
01/31/2017 07:45,2,0.000,ALERT,211.03,296.66,59.975,1485866703,"274151322000068","219011344069620",0.00,-4.00,0,294.86,298.77,0.0,0.0,0.000,721936.0,721936.0,23535,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485866757,1561800.00
01/31/2017 07:45,2,0.000,ALERT,210.12,296.66,59.938,1485866703,"201051344001135","219011344069620",0.00,-5.50,0,294.86,299.37,0.0,0.0,0.000,603542.0,603542.0,23455,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485866758,1561801.00
01/31/2017 07:45,2,0.000,ALERT,210.35,299.07,59.975,1485866703,"201051344000594","219011344069620",0.00,-6.00,0,296.36,301.47,0.0,0.0,0.000,619683.9,619683.9,23343,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485866760,1561802.00
01/31/2017 07:45,2,0.000,ALERT,210.57,296.36,59.970,1485866703,"201051344001203","219011344069620",0.00,-6.00,0,294.56,300.57,0.0,0.0,0.000,611915.4,611915.4,23444,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485866762,1561803.00
01/31/2017 07:45,2,0.000,ALERT,210.12,297.57,59.959,1485866703,"274151322000054","219011344069620",0.00,-4.00,0,295.16,299.97,0.0,0.0,0.000,848161.2,848161.2,23118,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485866764,1561804.00
01/31/2017 07:45,2,0.000,ALERT,211.03,298.47,59.981,1485866703,"201051344000867","219011344069620",0.00,-4.00,0,296.06,301.47,0.0,0.0,0.000,606045.5,606045.5,23431,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485866765,1561805.00
01/31/2017 07:45,2,0.000,ALERT,210.35,296.66,59.981,1485866703,"201051344001093","219011344069620",0.00,-4.00,0,294.26,298.77,0.0,0.0,0.000,609007.5,609007.5,23358,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485866767,1561806.00
01/31/2017 07:45,2,0.000,ALERT,210.80,298.77,59.986,1485866703,"201051344000900","219011344069620",0.00,-6.00,0,296.06,301.17,0.0,0.0,0.000,625029.8,625029.8,22985,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485866769,1561807.00
01/31/2017 07:45,2,0.000,ALERT,210.80,297.26,60.018,1485866703,"201051344000648","219011344069620",0.00,-6.50,0,296.06,301.17,0.0,0.0,0.000,614714.0,614714.0,22995,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485866771,1561808.00
01/31/2017 07:45,2,0.000,ALERT,210.80,298.47,59.975,1485866703,"201051344000569","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,625497.5,625497.5,22991,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485866773,1561809.00
01/31/2017 07:45,2,0.000,ALERT,210.80,298.17,59.986,1485866703,"201051344000983","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,618216.3,618216.3,23132,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485866774,1561810.00
01/31/2017 07:45,2,0.000,ALERT,211.03,298.17,59.954,1485866703,"201051344001158","219011344069620",0.00,-6.50,0,296.06,300.87,0.0,0.0,0.000,606677.1,606677.1,23351,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485866776,1561811.00
01/31/2017 07:45,2,0.000,ALERT,211.25,298.77,59.986,1485866703,"201051344000576","219011344069620",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,617410.6,617410.6,23026,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485866778,1561812.00
01/31/2017 07:45,2,0.000,ALERT,210.35,296.36,59.996,1485866703,"274151322000087","219011344069620",0.00,-4.00,0,294.26,299.07,0.0,0.0,0.000,820184.5,820184.5,23331,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485866780,1561813.00
01/31/2017 08:00,2,0.000,ALERT,211.03,297.57,60.002,1485867603,"201051344000645","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,616664.6,616664.6,23014,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485867605,1561814.00
01/31/2017 08:00,2,0.000,ALERT,210.57,297.26,59.991,1485867603,"274151322000085","219011344069620",0.00,-5.00,0,294.56,299.37,0.0,0.0,0.000,846786.4,846786.4,23128,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485867607,1561815.00
01/31/2017 08:00,2,0.000,ALERT,211.25,297.57,60.002,1485867603,"201051344000633","219011344069620",0.00,-5.50,0,294.26,299.67,0.0,0.0,0.000,605869.9,605869.9,23411,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485867609,1561816.00
01/31/2017 08:00,2,0.000,ALERT,210.80,297.26,59.975,1485867603,"201051344000469","219011344069620",0.00,-6.00,0,295.16,299.97,0.0,0.0,0.000,608732.5,608732.5,23383,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485867611,1561817.00
01/31/2017 08:00,2,0.000,ALERT,210.12,296.06,60.002,1485867603,"201051344000646","219011344069620",0.00,-5.50,0,293.36,298.47,0.0,0.0,0.000,604599.6,604599.6,23359,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485867613,1561818.00
01/31/2017 08:00,2,0.000,ALERT,210.35,296.96,59.986,1485867603,"274151322000052","219011344069620",0.00,-5.50,0,294.56,300.27,0.0,0.0,0.000,875133.7,875133.7,22889,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485867614,1561819.00
01/31/2017 08:00,2,0.000,ALERT,210.57,296.36,60.002,1485867603,"201051344000585","219011344069620",0.00,-5.00,0,293.66,298.47,0.0,0.0,0.000,615167.0,615167.0,23435,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485867616,1561820.00
01/31/2017 08:00,2,0.000,ALERT,210.35,296.36,59.991,1485867603,"201051344001230","219011344069620",0.00,-5.50,0,294.26,298.77,0.0,0.0,0.000,607951.6,607951.6,23263,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485867618,1561821.00
01/31/2017 08:00,2,0.000,ALERT,210.57,296.66,59.991,1485867603,"201051344000582","219011344069620",0.00,-6.00,0,294.56,299.37,0.0,0.0,0.000,599885.4,599885.4,23395,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485867620,1561822.00
01/31/2017 08:00,2,0.000,ALERT,209.90,295.76,60.039,1485867603,"201051344000955","219011344069620",0.00,-5.50,0,293.66,298.47,0.0,0.0,0.000,615173.7,615173.7,23345,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485867622,1561823.00
01/31/2017 08:00,2,0.000,ALERT,210.35,296.66,59.991,1485867603,"274151322000094","219011344069620",0.00,-6.00,0,294.26,298.77,0.0,0.0,0.000,720833.3,720833.3,23646,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485867623,1561824.00
01/31/2017 08:00,2,0.000,ALERT,210.57,297.87,59.954,1485867603,"201051344000579","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,624198.4,624198.4,23301,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485867625,1561825.00
01/31/2017 08:00,2,0.000,ALERT,209.67,295.76,59.954,1485867603,"201051344000890","219011344069620",0.00,-5.00,0,294.26,299.67,0.0,0.0,0.000,612158.4,612158.4,23412,0,0,0,L,1122011218,0,120.20,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485867627,1561826.00
01/31/2017 08:00,2,0.000,ALERT,210.12,295.46,60.002,1485867603,"201051344000438","219011344069620",0.00,-6.00,0,293.66,298.77,0.0,0.0,0.000,613206.6,613206.6,23419,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485867629,1561827.00
01/31/2017 08:00,2,0.000,ALERT,210.35,295.16,59.996,1485867603,"201051344000417","219011344069620",0.00,-5.50,0,293.36,298.17,0.0,0.0,0.000,596459.6,596459.6,23549,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485867631,1561828.00
01/31/2017 08:00,2,0.000,ALERT,210.57,297.57,59.981,1485867603,"274151322000083","219011344069620",0.00,-5.00,0,295.16,300.27,0.0,0.0,0.000,866654.0,866654.0,22925,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485867632,1561829.00
01/31/2017 08:00,2,0.000,ALERT,211.03,297.57,59.991,1485867603,"274151322000076","219011344069620",0.00,-5.50,0,294.86,299.97,0.0,0.0,0.000,924088.7,924088.7,23037,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485867634,1561830.00
01/31/2017 08:00,2,0.000,ALERT,210.35,297.87,59.986,1485867603,"201051344000868","219011344069620",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,607202.1,607202.1,23398,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485867636,1561831.00
01/31/2017 08:00,2,0.000,ALERT,210.35,298.17,59.954,1485867603,"274151322000095","219011344069620",0.00,-6.00,0,295.76,300.57,0.0,0.0,0.000,915057.0,915057.0,23106,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485867638,1561832.00
01/31/2017 08:00,2,0.000,ALERT,210.35,297.26,60.007,1485867603,"201051344000988","219011344069620",0.00,-5.50,0,293.36,299.97,0.0,0.0,0.000,568906.2,568906.2,23424,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485867640,1561833.00
01/31/2017 08:00,2,0.000,ALERT,209.90,295.16,59.986,1485867603,"201051344001025","219011344069620",0.00,-6.00,0,293.06,299.07,0.0,0.0,0.000,613328.7,613328.7,23460,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485867641,1561834.00
01/31/2017 08:00,2,0.000,ALERT,210.35,297.26,59.986,1485867603,"201051344000458","219011344069620",0.00,-3.50,0,296.06,300.87,0.0,0.0,0.000,617316.8,617316.8,23161,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485867643,1561835.00
01/31/2017 08:00,2,0.000,ALERT,211.03,297.26,59.991,1485867603,"201051344000853","219011344069620",0.00,-6.00,0,295.76,300.27,0.0,0.0,0.000,615976.5,615976.5,23074,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485867645,1561836.00
01/31/2017 08:00,2,0.000,ALERT,210.35,296.06,59.996,1485867603,"201051344000685","219011344069620",0.00,-5.00,0,293.66,298.47,0.0,0.0,0.000,612457.5,612457.5,23333,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485867647,1561837.00
01/31/2017 08:00,2,0.000,ALERT,210.12,295.46,59.986,1485867603,"201051344000917","219011344069620",0.00,-3.50,0,292.76,297.87,0.0,0.0,0.000,609405.6,609405.6,23344,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485867649,1561838.00
01/31/2017 08:00,2,0.000,ALERT,210.35,296.06,59.991,1485867603,"201051344001145","219011344069620",0.00,-5.50,0,293.96,298.77,0.0,0.0,0.000,615437.3,615437.3,23201,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485867650,1561839.00
01/31/2017 08:00,2,0.000,ALERT,210.12,295.16,60.012,1485867603,"201051344000651","219011344069620",0.00,-6.50,0,293.06,297.87,0.0,0.0,0.000,607980.1,607980.1,23399,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485867652,1561840.00
01/31/2017 08:00,2,0.000,ALERT,210.12,296.66,59.986,1485867603,"274151322000088","219011344069620",0.00,-4.00,0,294.26,299.37,0.0,0.0,0.000,831895.5,831895.5,23045,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485867654,1561841.00
01/31/2017 08:00,2,0.000,ALERT,211.03,296.36,59.981,1485867603,"274151322000068","219011344069620",0.00,-4.00,0,294.26,298.77,0.0,0.0,0.000,721936.0,721936.0,23537,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485867656,1561842.00
01/31/2017 08:00,2,0.000,ALERT,209.67,296.06,59.965,1485867603,"201051344001135","219011344069620",0.00,-5.50,0,293.66,298.77,0.0,0.0,0.000,603542.0,603542.0,23457,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485867658,1561843.00
01/31/2017 08:00,2,0.000,ALERT,210.35,298.47,59.959,1485867603,"201051344000594","219011344069620",0.00,-5.50,0,295.46,300.57,0.0,0.0,0.000,619683.9,619683.9,23345,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485867660,1561844.00
01/31/2017 08:00,2,0.000,ALERT,210.12,295.76,59.996,1485867603,"201051344001203","219011344069620",0.00,-6.00,0,293.36,299.97,0.0,0.0,0.000,611915.4,611915.4,23446,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485867662,1561845.00
01/31/2017 08:00,2,0.000,ALERT,210.12,297.26,59.970,1485867603,"274151322000054","219011344069620",0.00,-4.00,0,294.86,299.97,0.0,0.0,0.000,848161.2,848161.2,23120,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485867663,1561846.00
01/31/2017 08:00,2,0.000,ALERT,210.80,296.96,60.023,1485867603,"201051344000867","219011344069620",0.00,-4.00,0,295.16,300.57,0.0,0.0,0.000,606045.5,606045.5,23433,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485867665,1561847.00
01/31/2017 08:00,2,0.000,ALERT,209.90,295.76,59.944,1485867603,"201051344001093","219011344069620",0.00,-4.00,0,293.66,298.47,0.0,0.0,0.000,609007.5,609007.5,23360,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485867667,1561848.00
01/31/2017 08:00,2,0.000,ALERT,210.35,297.57,59.965,1485867603,"201051344000900","219011344069620",0.00,-5.50,0,295.46,299.97,0.0,0.0,0.000,625029.8,625029.8,22987,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485867669,1561849.00
01/31/2017 08:00,2,0.000,ALERT,210.80,296.96,59.986,1485867603,"201051344000648","219011344069620",0.00,-6.50,0,295.16,299.97,0.0,0.0,0.000,614714.0,614714.0,22997,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485867671,1561850.00
01/31/2017 08:00,2,0.000,ALERT,210.80,298.17,59.991,1485867603,"201051344000569","219011344069620",0.00,-5.50,0,296.06,300.87,0.0,0.0,0.000,625497.5,625497.5,22993,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485867672,1561851.00
01/31/2017 08:00,2,0.000,ALERT,210.57,297.57,60.018,1485867603,"201051344000983","219011344069620",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,618216.3,618216.3,23134,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485867674,1561852.00
01/31/2017 08:00,2,0.000,ALERT,210.80,297.57,59.986,1485867603,"201051344001158","219011344069620",0.00,-6.50,0,295.16,299.67,0.0,0.0,0.000,606677.1,606677.1,23353,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485867676,1561853.00
01/31/2017 08:00,2,0.000,ALERT,211.03,297.87,59.944,1485867603,"201051344000576","219011344069620",0.00,-5.50,0,295.76,300.27,0.0,0.0,0.000,617410.6,617410.6,23028,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485867678,1561854.00
01/31/2017 08:00,2,0.000,ALERT,210.35,295.76,59.975,1485867603,"274151322000087","219011344069620",0.00,-4.00,0,293.66,298.77,0.0,0.0,0.000,820184.5,820184.5,23333,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485867680,1561855.00
01/31/2017 08:15,2,0.000,ALERT,211.48,298.17,59.965,1485868504,"201051344000645","219011344069620",0.00,-5.00,0,284.64,318.61,0.0,0.0,0.000,616664.6,616664.6,23016,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485868506,1561856.00
01/31/2017 08:15,2,0.000,ALERT,210.57,297.26,59.959,1485868504,"274151322000085","219011344069620",0.00,-5.00,0,283.74,310.19,0.0,0.0,0.000,846786.4,846786.4,23130,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485868507,1561857.00
01/31/2017 08:15,2,0.000,ALERT,211.48,298.17,59.954,1485868504,"201051344000633","219011344069620",0.00,-5.50,0,283.14,319.51,0.0,0.0,0.000,605869.9,605869.9,23413,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485868509,1561858.00
01/31/2017 08:15,2,0.000,ALERT,211.03,298.47,59.975,1485868504,"201051344000469","219011344069620",0.00,-6.00,0,283.74,317.70,0.0,0.0,0.000,608732.5,608732.5,23385,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485868511,1561859.00
01/31/2017 08:15,2,0.000,ALERT,210.12,296.36,59.959,1485868504,"201051344000646","219011344069620",0.00,-6.00,0,282.24,311.09,0.0,0.0,0.000,604599.6,604599.6,23361,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485868513,1561860.00
01/31/2017 08:15,2,0.000,ALERT,210.35,297.87,59.959,1485868504,"274151322000052","219011344069620",0.00,-5.50,0,283.74,310.19,0.0,0.0,0.000,875133.7,875133.7,22891,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485868514,1561861.00
01/31/2017 08:15,2,0.000,ALERT,210.35,296.66,59.944,1485868504,"201051344000585","219011344069620",0.00,-5.00,0,282.24,310.49,0.0,0.0,0.000,615167.0,615167.0,23437,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485868516,1561862.00
01/31/2017 08:15,2,0.000,ALERT,210.12,296.36,59.922,1485868504,"201051344001230","219011344069620",0.00,-5.50,0,282.84,312.29,0.0,0.0,0.000,607951.6,607951.6,23265,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485868518,1561863.00
01/31/2017 08:15,2,0.000,ALERT,210.80,296.96,59.965,1485868504,"201051344000582","219011344069620",0.00,-6.00,0,283.44,311.99,0.0,0.0,0.000,599885.4,599885.4,23397,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485868520,1561864.00
01/31/2017 08:15,2,0.000,ALERT,209.90,296.06,59.922,1485868504,"201051344000955","219011344069620",0.00,-5.50,0,282.84,311.39,0.0,0.0,0.000,615173.7,615173.7,23347,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485868522,1561865.00
01/31/2017 08:15,2,0.000,ALERT,210.57,296.36,59.959,1485868504,"274151322000094","219011344069620",0.00,-6.00,0,283.44,309.89,0.0,0.0,0.000,720833.3,720833.3,23648,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485868523,1561866.00
01/31/2017 08:15,2,0.000,ALERT,210.80,298.77,59.959,1485868504,"201051344000579","219011344069620",0.00,-5.50,0,285.24,318.30,0.0,0.0,0.000,624198.4,624198.4,23303,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485868525,1561867.00
01/31/2017 08:15,2,0.000,ALERT,209.90,296.36,59.938,1485868504,"201051344000890","219011344069620",0.00,-5.00,0,283.74,312.89,0.0,0.0,0.000,612158.4,612158.4,23414,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485868527,1561868.00
01/31/2017 08:15,2,0.000,ALERT,210.35,296.36,59.996,1485868504,"201051344000438","219011344069620",0.00,-6.00,0,283.14,311.69,0.0,0.0,0.000,613206.6,613206.6,23421,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485868529,1561869.00
01/31/2017 08:15,2,0.000,ALERT,210.57,295.76,59.970,1485868504,"201051344000417","219011344069620",0.00,-5.50,0,282.24,311.09,0.0,0.0,0.000,596459.6,596459.6,23551,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485868531,1561870.00
01/31/2017 08:15,2,0.000,ALERT,210.80,297.57,59.970,1485868504,"274151322000083","219011344069620",0.00,-5.00,0,284.34,310.79,0.0,0.0,0.000,866654.0,866654.0,22927,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485868533,1561871.00
01/31/2017 08:15,2,0.000,ALERT,211.25,297.57,59.933,1485868504,"274151322000076","219011344069620",0.00,-5.50,0,284.04,310.49,0.0,0.0,0.000,924088.7,924088.7,23039,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485868534,1561872.00
01/31/2017 08:15,2,0.000,ALERT,210.80,299.07,60.007,1485868504,"201051344000868","219011344069620",0.00,-5.50,0,285.54,320.11,0.0,0.0,0.000,607202.1,607202.1,23400,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485868536,1561873.00
01/31/2017 08:15,2,0.000,ALERT,210.57,297.87,59.949,1485868504,"274151322000095","219011344069620",0.00,-6.00,0,284.94,311.39,0.0,0.0,0.000,915057.0,915057.0,23108,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485868538,1561874.00
01/31/2017 08:15,2,0.000,ALERT,210.80,298.17,59.959,1485868504,"201051344000988","219011344069620",0.00,-5.50,0,282.24,317.70,0.0,0.0,0.000,568906.2,568906.2,23426,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485868540,1561875.00
01/31/2017 08:15,2,0.000,ALERT,210.12,295.16,59.959,1485868504,"201051344001025","219011344069620",0.00,-6.00,0,282.54,311.39,0.0,0.0,0.000,613328.7,613328.7,23462,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485868542,1561876.00
01/31/2017 08:15,2,0.000,ALERT,210.80,298.77,59.965,1485868504,"201051344000458","219011344069620",0.00,-3.50,0,284.94,318.00,0.0,0.0,0.000,617316.8,617316.8,23163,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485868544,1561877.00
01/31/2017 08:15,2,0.000,ALERT,211.48,298.77,59.986,1485868504,"201051344000853","219011344069620",0.00,-6.00,0,284.64,318.00,0.0,0.0,0.000,615976.5,615976.5,23076,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485868545,1561878.00
01/31/2017 08:15,2,0.000,ALERT,210.80,296.66,59.954,1485868504,"201051344000685","219011344069620",0.00,-5.00,0,282.84,312.29,0.0,0.0,0.000,612457.5,612457.5,23335,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485868547,1561879.00
01/31/2017 08:15,2,0.000,ALERT,210.57,296.06,59.970,1485868504,"201051344000917","219011344069620",0.00,-3.50,0,281.64,310.19,0.0,0.0,0.000,609405.6,609405.6,23346,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485868549,1561880.00
01/31/2017 08:15,2,0.000,ALERT,210.57,296.36,59.954,1485868504,"201051344001145","219011344069620",0.00,-5.50,0,283.14,312.89,0.0,0.0,0.000,615437.3,615437.3,23203,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485868551,1561881.00
01/31/2017 08:15,2,0.000,ALERT,210.35,295.46,60.002,1485868504,"201051344000651","219011344069620",0.00,-6.50,0,282.54,310.19,0.0,0.0,0.000,607980.1,607980.1,23401,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485868552,1561882.00
01/31/2017 08:15,2,0.000,ALERT,210.35,297.26,59.954,1485868504,"274151322000088","219011344069620",0.00,-4.00,0,283.44,309.89,0.0,0.0,0.000,831895.5,831895.5,23047,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485868554,1561883.00
01/31/2017 08:15,2,0.000,ALERT,211.48,296.36,59.959,1485868504,"274151322000068","219011344069620",0.00,-4.00,0,283.44,308.99,0.0,0.0,0.000,721936.0,721936.0,23539,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485868556,1561884.00
01/31/2017 08:15,2,0.000,ALERT,209.90,296.36,59.970,1485868504,"201051344001135","219011344069620",0.00,-5.50,0,283.14,311.09,0.0,0.0,0.000,603542.0,603542.0,23459,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485868558,1561885.00
01/31/2017 08:15,2,0.000,ALERT,210.80,299.37,59.965,1485868504,"201051344000594","219011344069620",0.00,-6.00,0,284.34,320.41,0.0,0.0,0.000,619683.9,619683.9,23347,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485868560,1561886.00
01/31/2017 08:15,2,0.000,ALERT,210.35,296.06,60.012,1485868504,"201051344001203","219011344069620",0.00,-5.50,0,282.84,312.29,0.0,0.0,0.000,611915.4,611915.4,23448,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485868561,1561887.00
01/31/2017 08:15,2,0.000,ALERT,210.57,296.96,59.954,1485868504,"274151322000054","219011344069620",0.00,-4.00,0,283.44,309.89,0.0,0.0,0.000,848161.2,848161.2,23122,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485868563,1561888.00
01/31/2017 08:15,2,0.000,ALERT,211.25,298.17,59.959,1485868504,"201051344000867","219011344069620",0.00,-4.00,0,284.04,319.21,0.0,0.0,0.000,606045.5,606045.5,23435,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485868565,1561889.00
01/31/2017 08:15,2,0.000,ALERT,210.12,296.06,59.981,1485868504,"201051344001093","219011344069620",0.00,-4.00,0,282.84,310.49,0.0,0.0,0.000,609007.5,609007.5,23362,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485868567,1561890.00
01/31/2017 08:15,2,0.000,ALERT,211.03,298.77,59.944,1485868504,"201051344000900","219011344069620",0.00,-5.50,0,284.04,318.30,0.0,0.0,0.000,625029.8,625029.8,22989,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485868569,1561891.00
01/31/2017 08:15,2,0.000,ALERT,211.03,297.87,59.959,1485868504,"201051344000648","219011344069620",0.00,-6.50,0,284.34,318.00,0.0,0.0,0.000,614714.0,614714.0,22999,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485868570,1561892.00
01/31/2017 08:15,2,0.000,ALERT,211.03,298.77,59.954,1485868504,"201051344000569","219011344069620",0.00,-5.50,0,285.24,318.30,0.0,0.0,0.000,625497.5,625497.5,22995,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485868572,1561893.00
01/31/2017 08:15,2,0.000,ALERT,211.03,298.47,59.959,1485868504,"201051344000983","219011344069620",0.00,-5.00,0,284.94,318.00,0.0,0.0,0.000,618216.3,618216.3,23136,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485868574,1561894.00
01/31/2017 08:15,2,0.000,ALERT,211.25,298.47,59.959,1485868504,"201051344001158","219011344069620",0.00,-6.50,0,284.04,317.70,0.0,0.0,0.000,606677.1,606677.1,23355,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485868576,1561895.00
01/31/2017 08:15,2,0.000,ALERT,211.70,299.07,59.933,1485868504,"201051344000576","219011344069620",0.00,-5.50,0,284.94,318.91,0.0,0.0,0.000,617410.6,617410.6,23030,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485868578,1561896.00
01/31/2017 08:15,2,0.000,ALERT,210.57,295.76,59.959,1485868504,"274151322000087","219011344069620",0.00,-4.00,0,282.54,309.29,0.0,0.0,0.000,820184.5,820184.5,23335,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485868579,1561897.00
01/31/2017 08:30,2,0.000,ALERT,212.38,300.57,59.996,1485869403,"201051344000645","219011344069620",0.00,-5.00,0,296.06,301.77,0.0,0.0,0.000,616664.6,616664.6,23018,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485869405,1561898.00
01/31/2017 08:30,2,0.000,ALERT,211.48,298.77,59.986,1485869403,"274151322000085","219011344069620",0.00,-5.00,0,295.16,303.28,0.0,0.0,0.000,846786.4,846786.4,23132,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485869407,1561899.00
01/31/2017 08:30,2,0.000,ALERT,212.61,300.27,59.991,1485869403,"201051344000633","219011344069620",0.00,-6.00,0,294.56,301.47,0.0,0.0,0.000,605869.9,605869.9,23415,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485869409,1561900.00
01/31/2017 08:30,2,0.000,ALERT,212.16,300.57,59.991,1485869403,"201051344000469","219011344069620",0.00,-6.00,0,295.76,301.77,0.0,0.0,0.000,608732.5,608732.5,23387,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485869411,1561901.00
01/31/2017 08:30,2,0.000,ALERT,211.25,298.17,59.991,1485869403,"201051344000646","219011344069620",0.00,-5.50,0,293.96,301.47,0.0,0.0,0.000,604599.6,604599.6,23363,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485869413,1561902.00
01/31/2017 08:30,2,0.000,ALERT,211.03,298.77,59.991,1485869403,"274151322000052","219011344069620",0.00,-5.00,0,295.16,303.88,0.0,0.0,0.000,875133.7,875133.7,22893,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485869414,1561903.00
01/31/2017 08:30,2,0.000,ALERT,211.48,298.17,59.996,1485869403,"201051344000585","219011344069620",0.00,-5.00,0,293.96,301.47,0.0,0.0,0.000,615167.0,615167.0,23439,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485869416,1561904.00
01/31/2017 08:30,2,0.000,ALERT,211.48,298.17,59.996,1485869403,"201051344001230","219011344069620",0.00,-5.50,0,294.56,302.37,0.0,0.0,0.000,607951.6,607951.6,23267,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485869418,1561905.00
01/31/2017 08:30,2,0.000,ALERT,211.93,298.77,59.996,1485869403,"201051344000582","219011344069620",0.00,-6.00,0,295.16,302.37,0.0,0.0,0.000,599885.4,599885.4,23399,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485869420,1561906.00
01/31/2017 08:30,2,0.000,ALERT,211.03,298.17,60.007,1485869403,"201051344000955","219011344069620",0.00,-5.50,0,293.96,301.77,0.0,0.0,0.000,615173.7,615173.7,23349,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485869421,1561907.00
01/31/2017 08:30,2,0.000,ALERT,211.25,298.47,59.975,1485869403,"274151322000094","219011344069620",0.00,-6.00,0,294.86,302.98,0.0,0.0,0.000,720833.3,720833.3,23650,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485869423,1561908.00
01/31/2017 08:30,2,0.000,ALERT,211.93,300.57,59.996,1485869403,"201051344000579","219011344069620",0.00,-5.00,0,296.96,302.68,0.0,0.0,0.000,624198.4,624198.4,23305,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485869425,1561909.00
01/31/2017 08:30,2,0.000,ALERT,211.25,298.17,59.954,1485869403,"201051344000890","219011344069620",0.00,-5.00,0,294.56,303.28,0.0,0.0,0.000,612158.4,612158.4,23416,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485869427,1561910.00
01/31/2017 08:30,2,0.000,ALERT,211.48,297.57,59.996,1485869403,"201051344000438","219011344069620",0.00,-6.00,0,294.56,302.07,0.0,0.0,0.000,613206.6,613206.6,23423,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485869429,1561911.00
01/31/2017 08:30,2,0.000,ALERT,211.70,297.57,59.991,1485869403,"201051344000417","219011344069620",0.00,-5.50,0,293.96,301.47,0.0,0.0,0.000,596459.6,596459.6,23553,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485869430,1561912.00
01/31/2017 08:30,2,0.000,ALERT,211.48,299.37,59.991,1485869403,"274151322000083","219011344069620",0.00,-5.00,0,295.76,304.48,0.0,0.0,0.000,866654.0,866654.0,22929,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485869432,1561913.00
01/31/2017 08:30,2,0.000,ALERT,211.93,298.47,59.991,1485869403,"274151322000076","219011344069620",0.00,-5.00,0,295.46,303.58,0.0,0.0,0.000,924088.7,924088.7,23041,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485869434,1561914.00
01/31/2017 08:30,2,0.000,ALERT,211.70,300.57,59.970,1485869403,"201051344000868","219011344069620",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,607202.1,607202.1,23402,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485869436,1561915.00
01/31/2017 08:30,2,0.000,ALERT,211.25,299.67,59.986,1485869403,"274151322000095","219011344069620",0.00,-6.00,0,296.36,304.48,0.0,0.0,0.000,915057.0,915057.0,23110,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485869438,1561916.00
01/31/2017 08:30,2,0.000,ALERT,211.25,299.07,59.986,1485869403,"201051344000988","219011344069620",0.00,-5.00,0,293.96,301.47,0.0,0.0,0.000,568906.2,568906.2,23428,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485869440,1561917.00
01/31/2017 08:30,2,0.000,ALERT,211.03,296.96,59.981,1485869403,"201051344001025","219011344069620",0.00,-6.00,0,293.36,301.77,0.0,0.0,0.000,613328.7,613328.7,23464,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485869442,1561918.00
01/31/2017 08:30,2,0.000,ALERT,211.70,299.97,59.986,1485869403,"201051344000458","219011344069620",0.00,-3.50,0,296.66,302.68,0.0,0.0,0.000,617316.8,617316.8,23165,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485869444,1561919.00
