ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2017 08:30,2,0.000,ALERT,212.38,299.97,59.986,1485869403,"201051344000853","219011344069620",0.00,-5.50,0,296.36,302.07,0.0,0.0,0.000,615976.5,615976.5,23078,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485869446,1561920.00
01/31/2017 08:30,2,0.000,ALERT,211.70,297.57,59.981,1485869403,"201051344000685","219011344069620",0.00,-5.00,0,294.26,302.07,0.0,0.0,0.000,612457.5,612457.5,23337,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485869447,1561921.00
01/31/2017 08:30,2,0.000,ALERT,211.48,297.26,60.007,1485869403,"201051344000917","219011344069620",0.00,-3.50,0,293.06,300.87,0.0,0.0,0.000,609405.6,609405.6,23348,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485869449,1561922.00
01/31/2017 08:30,2,0.000,ALERT,211.70,297.87,59.996,1485869403,"201051344001145","219011344069620",0.00,-5.50,0,294.56,302.98,0.0,0.0,0.000,615437.3,615437.3,23205,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485869451,1561923.00
01/31/2017 08:30,2,0.000,ALERT,211.48,296.96,59.959,1485869403,"201051344000651","219011344069620",0.00,-6.50,0,293.96,301.17,0.0,0.0,0.000,607980.1,607980.1,23403,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485869453,1561924.00
01/31/2017 08:30,2,0.000,ALERT,211.03,297.87,59.986,1485869403,"274151322000088","219011344069620",0.00,-4.00,0,294.86,303.28,0.0,0.0,0.000,831895.5,831895.5,23049,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485869454,1561925.00
01/31/2017 08:30,2,0.000,ALERT,211.93,297.87,59.981,1485869403,"274151322000068","219011344069620",0.00,-4.00,0,294.86,302.68,0.0,0.0,0.000,721936.0,721936.0,23541,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485869456,1561926.00
01/31/2017 08:30,2,0.000,ALERT,211.03,297.57,59.986,1485869403,"201051344001135","219011344069620",0.00,-5.00,0,294.26,302.07,0.0,0.0,0.000,603542.0,603542.0,23461,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485869458,1561927.00
01/31/2017 08:30,2,0.000,ALERT,211.25,300.57,59.996,1485869403,"201051344000594","219011344069620",0.00,-5.50,0,296.36,302.37,0.0,0.0,0.000,619683.9,619683.9,23349,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485869460,1561928.00
01/31/2017 08:30,2,0.000,ALERT,211.48,296.96,59.975,1485869403,"201051344001203","219011344069620",0.00,-5.50,0,294.26,302.98,0.0,0.0,0.000,611915.4,611915.4,23450,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485869462,1561929.00
01/31/2017 08:30,2,0.000,ALERT,211.25,299.07,59.981,1485869403,"274151322000054","219011344069620",0.00,-3.50,0,295.46,303.88,0.0,0.0,0.000,848161.2,848161.2,23124,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485869463,1561930.00
01/31/2017 08:30,2,0.000,ALERT,211.93,299.67,59.965,1485869403,"201051344000867","219011344069620",0.00,-4.00,0,295.76,302.07,0.0,0.0,0.000,606045.5,606045.5,23437,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485869465,1561931.00
01/31/2017 08:30,2,0.000,ALERT,211.48,297.57,59.970,1485869403,"201051344001093","219011344069620",0.00,-3.50,0,293.96,301.47,0.0,0.0,0.000,609007.5,609007.5,23364,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485869467,1561932.00
01/31/2017 08:30,2,0.000,ALERT,211.70,300.27,59.981,1485869403,"201051344000900","219011344069620",0.00,-5.50,0,296.06,301.77,0.0,0.0,0.000,625029.8,625029.8,22991,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485869469,1561933.00
01/31/2017 08:30,2,0.000,ALERT,211.93,299.37,59.975,1485869403,"201051344000648","219011344069620",0.00,-6.50,0,295.76,301.77,0.0,0.0,0.000,614714.0,614714.0,23001,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485869471,1561934.00
01/31/2017 08:30,2,0.000,ALERT,211.70,300.57,59.981,1485869403,"201051344000569","219011344069620",0.00,-5.50,0,296.96,302.68,0.0,0.0,0.000,625497.5,625497.5,22997,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485869473,1561935.00
01/31/2017 08:30,2,0.000,ALERT,211.70,300.27,59.991,1485869403,"201051344000983","219011344069620",0.00,-5.00,0,296.36,302.07,0.0,0.0,0.000,618216.3,618216.3,23138,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485869474,1561936.00
01/31/2017 08:30,2,0.000,ALERT,211.93,299.97,59.944,1485869403,"201051344001158","219011344069620",0.00,-6.00,0,295.76,301.77,0.0,0.0,0.000,606677.1,606677.1,23357,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485869476,1561937.00
01/31/2017 08:30,2,0.000,ALERT,212.38,300.57,59.981,1485869403,"201051344000576","219011344069620",0.00,-5.50,0,296.66,302.07,0.0,0.0,0.000,617410.6,617410.6,23032,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485869478,1561938.00
01/31/2017 08:30,2,0.000,ALERT,211.25,297.26,59.991,1485869403,"274151322000087","219011344069620",0.00,-4.00,0,294.26,302.98,0.0,0.0,0.000,820184.5,820184.5,23337,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485869480,1561939.00
01/31/2017 08:45,2,0.000,ALERT,212.16,299.37,59.991,1485870303,"201051344000645","219011344069620",0.00,-5.00,0,296.96,302.37,0.0,0.0,0.000,616664.6,616664.6,23020,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485870305,1561940.00
01/31/2017 08:45,2,0.000,ALERT,211.25,297.87,59.996,1485870303,"274151322000085","219011344069620",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,846786.4,846786.4,23134,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485870307,1561941.00
01/31/2017 08:45,2,0.000,ALERT,212.16,299.37,60.002,1485870303,"201051344000633","219011344069620",0.00,-5.50,0,295.46,301.47,0.0,0.0,0.000,605869.9,605869.9,23417,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485870309,1561942.00
01/31/2017 08:45,2,0.000,ALERT,211.93,299.97,59.996,1485870303,"201051344000469","219011344069620",0.00,-6.00,0,296.06,302.07,0.0,0.0,0.000,608732.5,608732.5,23389,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485870310,1561943.00
01/31/2017 08:45,2,0.000,ALERT,211.03,297.87,59.991,1485870303,"201051344000646","219011344069620",0.00,-5.50,0,295.16,299.67,0.0,0.0,0.000,604599.6,604599.6,23365,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485870312,1561944.00
01/31/2017 08:45,2,0.000,ALERT,211.25,298.17,59.996,1485870303,"274151322000052","219011344069620",0.00,-5.00,0,295.46,300.87,0.0,0.0,0.000,875133.7,875133.7,22895,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485870314,1561945.00
01/31/2017 08:45,2,0.000,ALERT,211.03,297.87,59.986,1485870303,"201051344000585","219011344069620",0.00,-5.00,0,295.16,299.67,0.0,0.0,0.000,615167.0,615167.0,23441,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485870316,1561946.00
01/31/2017 08:45,2,0.000,ALERT,210.57,298.17,59.991,1485870303,"201051344001230","219011344069620",0.00,-5.00,0,296.36,299.67,0.0,0.0,0.000,607951.6,607951.6,23269,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485870318,1561947.00
01/31/2017 08:45,2,0.000,ALERT,211.03,298.47,60.039,1485870303,"201051344000582","219011344069620",0.00,-6.00,0,296.96,300.27,0.0,0.0,0.000,599885.4,599885.4,23401,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485870319,1561948.00
01/31/2017 08:45,2,0.000,ALERT,210.35,297.57,59.986,1485870303,"201051344000955","219011344069620",0.00,-5.00,0,296.06,299.67,0.0,0.0,0.000,615173.7,615173.7,23351,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485870321,1561949.00
01/31/2017 08:45,2,0.000,ALERT,211.25,296.96,59.986,1485870303,"274151322000094","219011344069620",0.00,-5.50,0,295.16,299.67,0.0,0.0,0.000,720833.3,720833.3,23652,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485870323,1561950.00
01/31/2017 08:45,2,0.000,ALERT,211.70,299.97,59.996,1485870303,"201051344000579","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,624198.4,624198.4,23307,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485870325,1561951.00
01/31/2017 08:45,2,0.000,ALERT,210.35,297.57,60.002,1485870303,"201051344000890","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,612158.4,612158.4,23418,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485870327,1561952.00
01/31/2017 08:45,2,0.000,ALERT,210.57,297.26,59.996,1485870303,"201051344000438","219011344069620",0.00,-5.50,0,296.06,299.97,0.0,0.0,0.000,613206.6,613206.6,23425,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485870328,1561953.00
01/31/2017 08:45,2,0.000,ALERT,210.57,296.96,60.002,1485870303,"201051344000417","219011344069620",0.00,-5.50,0,295.16,299.07,0.0,0.0,0.000,596459.6,596459.6,23555,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485870330,1561954.00
01/31/2017 08:45,2,0.000,ALERT,211.25,297.87,60.007,1485870303,"274151322000083","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,866654.0,866654.0,22931,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485870332,1561955.00
01/31/2017 08:45,2,0.000,ALERT,211.70,297.87,59.986,1485870303,"274151322000076","219011344069620",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,924088.7,924088.7,23043,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485870334,1561956.00
01/31/2017 08:45,2,0.000,ALERT,211.48,299.97,60.007,1485870303,"201051344000868","219011344069620",0.00,-5.50,0,297.57,302.68,0.0,0.0,0.000,607202.1,607202.1,23404,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485870336,1561957.00
01/31/2017 08:45,2,0.000,ALERT,211.03,298.47,59.996,1485870303,"274151322000095","219011344069620",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,915057.0,915057.0,23112,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485870338,1561958.00
01/31/2017 08:45,2,0.000,ALERT,211.48,299.07,60.002,1485870303,"201051344000988","219011344069620",0.00,-5.00,0,294.26,301.47,0.0,0.0,0.000,568906.2,568906.2,23430,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485870340,1561959.00
01/31/2017 08:45,2,0.000,ALERT,210.12,296.36,59.959,1485870303,"201051344001025","219011344069620",0.00,-6.00,0,294.86,299.97,0.0,0.0,0.000,613328.7,613328.7,23466,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485870341,1561960.00
01/31/2017 08:45,2,0.000,ALERT,211.48,299.07,60.002,1485870303,"201051344000458","219011344069620",0.00,-3.50,0,296.96,302.68,0.0,0.0,0.000,617316.8,617316.8,23167,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485870343,1561961.00
01/31/2017 08:45,2,0.000,ALERT,212.16,299.07,60.007,1485870303,"201051344000853","219011344069620",0.00,-5.50,0,296.96,302.07,0.0,0.0,0.000,615976.5,615976.5,23080,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485870345,1561962.00
01/31/2017 08:45,2,0.000,ALERT,210.80,297.57,60.002,1485870303,"201051344000685","219011344069620",0.00,-5.00,0,295.16,299.37,0.0,0.0,0.000,612457.5,612457.5,23339,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485870347,1561963.00
01/31/2017 08:45,2,0.000,ALERT,210.57,296.96,59.996,1485870303,"201051344000917","219011344069620",0.00,-3.50,0,294.56,299.07,0.0,0.0,0.000,609405.6,609405.6,23350,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485870348,1561964.00
01/31/2017 08:45,2,0.000,ALERT,210.57,296.96,59.986,1485870303,"201051344001145","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,615437.3,615437.3,23207,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485870350,1561965.00
01/31/2017 08:45,2,0.000,ALERT,210.35,296.36,59.996,1485870303,"201051344000651","219011344069620",0.00,-6.50,0,295.16,299.07,0.0,0.0,0.000,607980.1,607980.1,23405,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485870352,1561966.00
01/31/2017 08:45,2,0.000,ALERT,210.57,296.96,59.991,1485870303,"274151322000088","219011344069620",0.00,-4.00,0,295.16,299.97,0.0,0.0,0.000,831895.5,831895.5,23051,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485870354,1561967.00
01/31/2017 08:45,2,0.000,ALERT,211.70,296.96,59.986,1485870303,"274151322000068","219011344069620",0.00,-4.00,0,294.86,299.37,0.0,0.0,0.000,721936.0,721936.0,23543,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485870356,1561968.00
01/31/2017 08:45,2,0.000,ALERT,210.12,296.96,59.986,1485870303,"201051344001135","219011344069620",0.00,-5.00,0,295.46,299.97,0.0,0.0,0.000,603542.0,603542.0,23463,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485870357,1561969.00
01/31/2017 08:45,2,0.000,ALERT,211.25,299.67,59.996,1485870303,"201051344000594","219011344069620",0.00,-5.50,0,296.66,302.07,0.0,0.0,0.000,619683.9,619683.9,23351,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485870359,1561970.00
01/31/2017 08:45,2,0.000,ALERT,210.57,296.96,60.023,1485870303,"201051344001203","219011344069620",0.00,-5.50,0,295.16,301.17,0.0,0.0,0.000,611915.4,611915.4,23452,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485870361,1561971.00
01/31/2017 08:45,2,0.000,ALERT,211.03,298.17,60.028,1485870303,"274151322000054","219011344069620",0.00,-3.50,0,295.76,300.57,0.0,0.0,0.000,848161.2,848161.2,23126,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485870363,1561972.00
01/31/2017 08:45,2,0.000,ALERT,211.70,298.47,60.023,1485870303,"201051344000867","219011344069620",0.00,-4.00,0,296.36,302.07,0.0,0.0,0.000,606045.5,606045.5,23439,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485870365,1561973.00
01/31/2017 08:45,2,0.000,ALERT,210.12,296.96,59.991,1485870303,"201051344001093","219011344069620",0.00,-3.50,0,295.46,299.37,0.0,0.0,0.000,609007.5,609007.5,23366,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485870367,1561974.00
01/31/2017 08:45,2,0.000,ALERT,211.25,298.77,60.002,1485870303,"201051344000900","219011344069620",0.00,-5.50,0,296.36,301.47,0.0,0.0,0.000,625029.8,625029.8,22993,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485870369,1561975.00
01/31/2017 08:45,2,0.000,ALERT,211.48,297.87,60.002,1485870303,"201051344000648","219011344069620",0.00,-6.50,0,296.36,301.77,0.0,0.0,0.000,614714.0,614714.0,23003,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485870370,1561976.00
01/31/2017 08:45,2,0.000,ALERT,211.48,299.37,59.996,1485870303,"201051344000569","219011344069620",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,625497.5,625497.5,22999,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485870372,1561977.00
01/31/2017 08:45,2,0.000,ALERT,211.25,299.07,59.991,1485870303,"201051344000983","219011344069620",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,618216.3,618216.3,23140,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485870374,1561978.00
01/31/2017 08:45,2,0.000,ALERT,211.48,298.77,60.012,1485870303,"201051344001158","219011344069620",0.00,-6.00,0,296.36,301.47,0.0,0.0,0.000,606677.1,606677.1,23359,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485870376,1561979.00
01/31/2017 08:45,2,0.000,ALERT,212.16,299.97,59.996,1485870303,"201051344000576","219011344069620",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,617410.6,617410.6,23034,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485870378,1561980.00
01/31/2017 08:45,2,0.000,ALERT,211.48,296.66,59.991,1485870303,"274151322000087","219011344069620",0.00,-4.00,0,294.86,299.37,0.0,0.0,0.000,820184.5,820184.5,23339,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485870379,1561981.00
01/31/2017 09:00,2,0.000,ALERT,212.38,299.37,59.970,1485871204,"201051344000645","219011344069620",0.00,-5.00,0,296.66,302.07,0.0,0.0,0.000,616664.6,616664.6,23022,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485871206,1561982.00
01/31/2017 09:00,2,0.018,ALERT,211.70,297.26,59.959,1485871204,"274151322000085","219011344069620",29.24,-4.00,0,295.16,299.67,0.0,0.0,0.000,846786.4,846786.4,23136,0,0,0,L,1151911521,0,121.78,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1485871208,1561983.00
01/31/2017 09:00,2,0.000,ALERT,212.38,299.07,59.954,1485871204,"201051344000633","219011344069620",0.00,-5.50,0,295.46,301.17,0.0,0.0,0.000,605869.9,605869.9,23419,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485871209,1561984.00
01/31/2017 09:00,2,0.000,ALERT,211.93,299.37,59.959,1485871204,"201051344000469","219011344069620",0.00,-6.00,0,296.06,301.47,0.0,0.0,0.000,608732.5,608732.5,23391,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485871211,1561985.00
01/31/2017 09:00,2,0.000,ALERT,211.03,298.17,59.954,1485871204,"201051344000646","219011344069620",0.00,-5.50,0,295.16,299.37,0.0,0.0,0.000,604599.6,604599.6,23367,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485871213,1561986.00
01/31/2017 09:00,2,0.000,ALERT,211.03,298.17,59.944,1485871204,"274151322000052","219011344069620",0.00,-5.00,0,294.86,300.27,0.0,0.0,0.000,875133.7,875133.7,22897,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485871215,1561987.00
01/31/2017 09:00,2,0.000,ALERT,211.25,297.87,59.949,1485871204,"201051344000585","219011344069620",0.00,-5.00,0,294.56,299.37,0.0,0.0,0.000,615167.0,615167.0,23443,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485871217,1561988.00
01/31/2017 09:00,2,0.000,ALERT,211.25,298.47,59.954,1485871204,"201051344001230","219011344069620",0.00,-5.00,0,295.76,299.37,0.0,0.0,0.000,607951.6,607951.6,23271,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485871219,1561989.00
01/31/2017 09:00,2,0.000,ALERT,211.48,298.77,59.954,1485871204,"201051344000582","219011344069620",0.00,-6.00,0,296.06,299.97,0.0,0.0,0.000,599885.4,599885.4,23403,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485871221,1561990.00
01/31/2017 09:00,2,0.000,ALERT,210.80,297.87,59.954,1485871204,"201051344000955","219011344069620",0.00,-5.00,0,295.46,299.37,0.0,0.0,0.000,615173.7,615173.7,23353,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485871222,1561991.00
01/31/2017 09:00,2,0.000,ALERT,211.25,297.26,59.949,1485871204,"274151322000094","219011344069620",0.00,-6.00,0,294.56,298.77,0.0,0.0,0.000,720833.3,720833.3,23654,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485871224,1561992.00
01/31/2017 09:00,2,0.000,ALERT,211.70,299.67,59.981,1485871204,"201051344000579","219011344069620",0.00,-5.00,0,297.26,302.68,0.0,0.0,0.000,624198.4,624198.4,23309,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485871226,1561993.00
01/31/2017 09:00,2,0.000,ALERT,210.80,298.17,59.981,1485871204,"201051344000890","219011344069620",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,612158.4,612158.4,23420,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485871228,1561994.00
01/31/2017 09:00,2,0.000,ALERT,211.03,297.57,59.944,1485871204,"201051344000438","219011344069620",0.00,-5.50,0,295.46,299.37,0.0,0.0,0.000,613206.6,613206.6,23427,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485871230,1561995.00
01/31/2017 09:00,2,0.000,ALERT,211.25,297.26,59.949,1485871204,"201051344000417","219011344069620",0.00,-5.50,0,294.86,298.47,0.0,0.0,0.000,596459.6,596459.6,23557,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485871231,1561996.00
01/31/2017 09:00,2,0.000,ALERT,211.25,297.57,59.949,1485871204,"274151322000083","219011344069620",0.00,-5.00,0,295.16,299.67,0.0,0.0,0.000,866654.0,866654.0,22933,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485871233,1561997.00
01/31/2017 09:00,2,0.000,ALERT,211.93,297.87,59.949,1485871204,"274151322000076","219011344069620",0.00,-5.00,0,294.86,299.97,0.0,0.0,0.000,924088.7,924088.7,23045,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485871235,1561998.00
01/31/2017 09:00,2,0.000,ALERT,211.70,299.97,59.954,1485871204,"201051344000868","219011344069620",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,607202.1,607202.1,23406,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485871237,1561999.00
01/31/2017 09:00,2,0.000,ALERT,211.25,298.77,59.959,1485871204,"274151322000095","219011344069620",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,915057.0,915057.0,23114,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485871239,1562000.00
01/31/2017 09:00,2,0.000,ALERT,211.48,298.77,59.917,1485871204,"201051344000988","219011344069620",0.00,-5.00,0,294.56,301.17,0.0,0.0,0.000,568906.2,568906.2,23432,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485871241,1562001.00
01/31/2017 09:00,2,0.000,ALERT,211.03,296.96,59.944,1485871204,"201051344001025","219011344069620",0.00,-6.00,0,294.56,299.67,0.0,0.0,0.000,613328.7,613328.7,23468,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485871242,1562002.00
01/31/2017 09:00,2,0.000,ALERT,211.48,299.07,59.981,1485871204,"201051344000458","219011344069620",0.00,-3.00,0,296.96,302.37,0.0,0.0,0.000,617316.8,617316.8,23169,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485871244,1562003.00
01/31/2017 09:00,2,0.000,ALERT,212.16,298.77,59.954,1485871204,"201051344000853","219011344069620",0.00,-5.50,0,296.66,302.07,0.0,0.0,0.000,615976.5,615976.5,23082,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485871246,1562004.00
01/31/2017 09:00,2,0.000,ALERT,211.48,297.87,59.970,1485871204,"201051344000685","219011344069620",0.00,-5.00,0,295.16,299.07,0.0,0.0,0.000,612457.5,612457.5,23341,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485871248,1562005.00
01/31/2017 09:00,2,0.000,ALERT,211.25,297.26,59.917,1485871204,"201051344000917","219011344069620",0.00,-3.50,0,293.96,298.77,0.0,0.0,0.000,609405.6,609405.6,23352,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485871250,1562006.00
01/31/2017 09:00,2,0.000,ALERT,211.48,297.87,59.996,1485871204,"201051344001145","219011344069620",0.00,-5.00,0,295.46,299.67,0.0,0.0,0.000,615437.3,615437.3,23209,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485871251,1562007.00
01/31/2017 09:00,2,0.000,ALERT,211.03,296.96,59.981,1485871204,"201051344000651","219011344069620",0.00,-6.50,0,294.56,298.77,0.0,0.0,0.000,607980.1,607980.1,23407,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485871253,1562008.00
01/31/2017 09:00,2,0.000,ALERT,211.03,297.57,59.986,1485871204,"274151322000088","219011344069620",0.00,-3.50,0,294.56,299.07,0.0,0.0,0.000,831895.5,831895.5,23053,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485871255,1562009.00
01/31/2017 09:00,2,0.000,ALERT,212.16,296.66,59.965,1485871204,"274151322000068","219011344069620",0.00,-3.50,0,294.26,298.47,0.0,0.0,0.000,721936.0,721936.0,23545,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485871257,1562010.00
01/31/2017 09:00,2,0.000,ALERT,210.80,297.57,59.917,1485871204,"201051344001135","219011344069620",0.00,-5.00,0,295.46,299.67,0.0,0.0,0.000,603542.0,603542.0,23465,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485871258,1562011.00
01/31/2017 09:00,2,0.000,ALERT,211.25,299.67,59.959,1485871204,"201051344000594","219011344069620",0.00,-5.50,0,296.66,302.07,0.0,0.0,0.000,619683.9,619683.9,23353,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485871260,1562012.00
01/31/2017 09:00,2,0.000,ALERT,211.03,297.26,59.949,1485871204,"201051344001203","219011344069620",0.00,-5.50,0,295.16,300.57,0.0,0.0,0.000,611915.4,611915.4,23454,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485871262,1562013.00
01/31/2017 09:00,2,0.016,ALERT,211.25,297.57,59.949,1485871204,"274151322000054","219011344069620",29.08,-3.50,0,295.16,299.67,0.0,0.0,0.000,848161.2,848161.2,23128,0,0,0,L,1151911521,0,121.10,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1485871264,1562014.00
01/31/2017 09:00,2,0.000,ALERT,212.16,298.77,59.970,1485871204,"201051344000867","219011344069620",0.00,-4.00,0,296.06,302.07,0.0,0.0,0.000,606045.5,606045.5,23441,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485871266,1562015.00
01/31/2017 09:00,2,0.000,ALERT,210.80,297.26,59.959,1485871204,"201051344001093","219011344069620",0.00,-3.50,0,294.86,299.07,0.0,0.0,0.000,609007.5,609007.5,23368,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485871268,1562016.00
01/31/2017 09:00,2,0.000,ALERT,211.48,298.77,59.954,1485871204,"201051344000900","219011344069620",0.00,-5.50,0,296.66,301.47,0.0,0.0,0.000,625029.8,625029.8,22995,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485871269,1562017.00
01/31/2017 09:00,2,0.000,ALERT,211.70,298.17,59.954,1485871204,"201051344000648","219011344069620",0.00,-6.50,0,296.06,301.77,0.0,0.0,0.000,614714.0,614714.0,23005,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485871271,1562018.00
01/31/2017 09:00,2,0.000,ALERT,211.70,299.37,59.949,1485871204,"201051344000569","219011344069620",0.00,-5.00,0,297.26,302.98,0.0,0.0,0.000,625497.5,625497.5,23001,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485871273,1562019.00
01/31/2017 09:00,2,0.000,ALERT,211.70,299.07,59.944,1485871204,"201051344000983","219011344069620",0.00,-5.00,0,296.96,302.37,0.0,0.0,0.000,618216.3,618216.3,23142,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485871275,1562020.00
01/31/2017 09:00,2,0.000,ALERT,211.70,299.07,59.981,1485871204,"201051344001158","219011344069620",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,606677.1,606677.1,23361,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485871277,1562021.00
01/31/2017 09:00,2,0.000,ALERT,212.16,299.67,59.949,1485871204,"201051344000576","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,617410.6,617410.6,23036,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485871278,1562022.00
01/31/2017 09:00,2,0.000,ALERT,211.48,296.36,59.938,1485871204,"274151322000087","219011344069620",0.00,-3.50,0,293.96,298.47,0.0,0.0,0.000,820184.5,820184.5,23341,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485871280,1562023.00
01/31/2017 09:15,2,0.000,ALERT,212.38,299.67,59.959,1485872104,"201051344000645","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,616664.6,616664.6,23024,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485872106,1562024.00
01/31/2017 09:15,2,0.018,ALERT,211.70,298.47,59.959,1485872104,"274151322000085","219011344069620",31.11,-4.00,0,295.76,299.97,0.0,0.0,0.000,846786.4,846786.4,23138,0,0,0,L,1151911521,0,121.55,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485872107,1562025.00
01/31/2017 09:15,2,0.000,ALERT,212.38,299.67,59.965,1485872104,"201051344000633","219011344069620",0.00,-5.50,0,295.46,301.17,0.0,0.0,0.000,605869.9,605869.9,23421,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485872109,1562026.00
01/31/2017 09:15,2,0.000,ALERT,211.70,299.37,59.965,1485872104,"201051344000469","219011344069620",0.00,-6.00,0,296.36,301.47,0.0,0.0,0.000,608732.5,608732.5,23393,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485872111,1562027.00
01/31/2017 09:15,2,0.000,ALERT,210.80,297.26,59.986,1485872104,"201051344000646","219011344069620",0.00,-5.00,0,294.86,299.37,0.0,0.0,0.000,604599.6,604599.6,23369,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485872113,1562028.00
01/31/2017 09:15,2,0.000,ALERT,211.25,298.77,59.970,1485872104,"274151322000052","219011344069620",0.00,-5.00,0,295.46,300.27,0.0,0.0,0.000,875133.7,875133.7,22899,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485872114,1562029.00
01/31/2017 09:15,2,0.000,ALERT,211.25,297.87,59.970,1485872104,"201051344000585","219011344069620",0.00,-4.00,0,295.46,299.37,0.0,0.0,0.000,615167.0,615167.0,23445,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485872116,1562030.00
01/31/2017 09:15,2,0.000,ALERT,211.03,297.87,59.970,1485872104,"201051344001230","219011344069620",0.00,-5.00,0,296.06,299.67,0.0,0.0,0.000,607951.6,607951.6,23273,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485872118,1562031.00
01/31/2017 09:15,2,0.000,ALERT,211.48,298.47,59.959,1485872104,"201051344000582","219011344069620",0.00,-5.50,0,296.66,300.27,0.0,0.0,0.000,599885.4,599885.4,23405,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485872120,1562032.00
01/31/2017 09:15,2,0.000,ALERT,210.80,297.87,59.975,1485872104,"201051344000955","219011344069620",0.00,-5.00,0,295.76,299.37,0.0,0.0,0.000,615173.7,615173.7,23355,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485872122,1562033.00
01/31/2017 09:15,2,0.000,ALERT,211.25,297.26,59.970,1485872104,"274151322000094","219011344069620",0.00,-5.50,0,295.16,384.73,0.0,0.0,0.000,720833.3,720833.3,23656,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485872123,1562034.00
01/31/2017 09:15,2,0.000,ALERT,211.70,299.97,59.981,1485872104,"201051344000579","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,624198.4,624198.4,23311,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485872125,1562035.00
01/31/2017 09:15,2,0.000,ALERT,210.80,297.57,59.986,1485872104,"201051344000890","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,612158.4,612158.4,23422,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485872127,1562036.00
01/31/2017 09:15,2,0.000,ALERT,211.03,297.57,59.981,1485872104,"201051344000438","219011344069620",0.00,-5.50,0,295.76,299.67,0.0,0.0,0.000,613206.6,613206.6,23429,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485872129,1562037.00
01/31/2017 09:15,2,0.000,ALERT,211.03,296.66,59.986,1485872104,"201051344000417","219011344069620",0.00,-5.00,0,295.16,298.77,0.0,0.0,0.000,596459.6,596459.6,23559,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485872130,1562038.00
01/31/2017 09:15,2,0.020,ALERT,211.48,298.47,59.981,1485872104,"274151322000083","219011344069620",30.04,-4.00,0,295.76,300.57,0.0,0.0,0.000,866654.0,866654.0,22935,0,0,0,L,1151911521,0,120.88,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1485872132,1562039.00
01/31/2017 09:15,2,0.018,ALERT,211.93,297.87,59.986,1485872104,"274151322000076","219011344069620",30.45,-4.00,0,295.76,300.27,0.0,0.0,0.000,924088.7,924088.7,23047,0,0,0,L,1151911521,0,121.10,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1485872134,1562040.00
01/31/2017 09:15,2,0.000,ALERT,211.48,300.27,59.981,1485872104,"201051344000868","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,607202.1,607202.1,23408,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485872136,1562041.00
01/31/2017 09:15,2,0.000,ALERT,211.48,299.07,59.975,1485872104,"274151322000095","219011344069620",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,915057.0,915057.0,23116,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1485872138,1562042.00
01/31/2017 09:15,2,0.000,ALERT,211.70,299.37,60.002,1485872104,"201051344000988","219011344069620",0.00,-5.00,0,294.56,301.17,0.0,0.0,0.000,568906.2,568906.2,23434,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485872140,1562043.00
01/31/2017 09:15,2,0.000,ALERT,210.57,296.06,59.986,1485872104,"201051344001025","219011344069620",0.00,-5.50,0,295.16,299.97,0.0,0.0,0.000,613328.7,613328.7,23470,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485872142,1562044.00
01/31/2017 09:15,2,0.000,ALERT,211.70,299.67,59.944,1485872104,"201051344000458","219011344069620",0.00,-3.00,0,296.66,302.37,0.0,0.0,0.000,617316.8,617316.8,23171,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485872144,1562045.00
01/31/2017 09:15,2,0.000,ALERT,212.16,299.37,59.981,1485872104,"201051344000853","219011344069620",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,615976.5,615976.5,23084,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485872145,1562046.00
01/31/2017 09:15,2,0.000,ALERT,211.03,297.26,59.975,1485872104,"201051344000685","219011344069620",0.00,-4.00,0,295.46,299.37,0.0,0.0,0.000,612457.5,612457.5,23343,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485872147,1562047.00
01/31/2017 09:15,2,0.000,ALERT,211.03,296.66,59.986,1485872104,"201051344000917","219011344069620",0.00,-3.50,0,294.56,298.77,0.0,0.0,0.000,609405.6,609405.6,23354,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485872149,1562048.00
01/31/2017 09:15,2,0.000,ALERT,211.03,297.26,59.981,1485872104,"201051344001145","219011344069620",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,615437.3,615437.3,23211,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485872151,1562049.00
01/31/2017 09:15,2,0.000,ALERT,211.03,296.66,59.970,1485872104,"201051344000651","219011344069620",0.00,-6.00,0,294.86,298.77,0.0,0.0,0.000,607980.1,607980.1,23409,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485872152,1562050.00
01/31/2017 09:15,2,0.000,ALERT,210.80,297.26,59.975,1485872104,"274151322000088","219011344069620",0.00,-3.50,0,295.16,299.37,0.0,0.0,0.000,831895.5,831895.5,23055,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485872154,1562051.00
01/31/2017 09:15,2,0.008,ALERT,211.48,337.84,59.970,1485872104,"274151322000068","219011344069620",41.61,-3.50,0,295.16,395.85,0.0,0.0,0.000,721936.0,721936.0,23547,0,0,0,L,1151911521,0,121.10,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1485872156,1562052.00
01/31/2017 09:15,2,0.000,ALERT,210.35,296.96,59.981,1485872104,"201051344001135","219011344069620",0.00,-5.00,0,295.76,299.67,0.0,0.0,0.000,603542.0,603542.0,23467,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485872158,1562053.00
01/31/2017 09:15,2,0.000,ALERT,211.25,300.57,59.933,1485872104,"201051344000594","219011344069620",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,619683.9,619683.9,23355,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485872160,1562054.00
01/31/2017 09:15,2,0.000,ALERT,210.80,296.66,59.917,1485872104,"201051344001203","219011344069620",0.00,-5.50,0,295.46,300.87,0.0,0.0,0.000,611915.4,611915.4,23456,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485872161,1562055.00
01/31/2017 09:15,2,0.049,ALERT,210.80,297.26,59.970,1485872104,"274151322000054","219011344069620",16.94,-3.00,0,295.46,300.27,0.8,0.0,0.000,848161.2,848161.2,23130,0,0,0,L,1151911521,0,120.88,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485872163,1562056.00
01/31/2017 09:15,2,0.000,ALERT,211.70,298.77,59.938,1485872104,"201051344000867","219011344069620",0.00,-4.00,0,296.66,302.07,0.0,0.0,0.000,606045.5,606045.5,23443,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485872165,1562057.00
01/31/2017 09:15,2,0.000,ALERT,210.80,296.96,59.975,1485872104,"201051344001093","219011344069620",0.00,-3.50,0,295.46,299.07,0.0,0.0,0.000,609007.5,609007.5,23370,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485872167,1562058.00
01/31/2017 09:15,2,0.000,ALERT,211.48,299.37,59.975,1485872104,"201051344000900","219011344069620",0.00,-5.00,0,296.06,301.47,0.0,0.0,0.000,625029.8,625029.8,22997,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485872169,1562059.00
01/31/2017 09:15,2,0.000,ALERT,211.48,298.17,60.012,1485872104,"201051344000648","219011344069620",0.00,-6.00,0,296.36,301.77,0.0,0.0,0.000,614714.0,614714.0,23007,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485872170,1562060.00
01/31/2017 09:15,2,0.090,ALERT,211.70,299.67,59.981,1485872104,"201051344000569","219011344069620",32.07,-5.00,0,297.57,309.59,3.0,0.9,0.000,625497.5,625497.5,23003,0,0,0,L,1122011218,0,120.65,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1485872172,1562061.00
01/31/2017 09:15,2,0.000,ALERT,211.48,298.77,59.959,1485872104,"201051344000983","219011344069620",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,618216.3,618216.3,23144,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485872174,1562062.00
01/31/2017 09:15,2,0.000,ALERT,211.70,299.07,59.959,1485872104,"201051344001158","219011344069620",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,606677.1,606677.1,23363,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485872176,1562063.00
