ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2017 09:15,2,0.000,ALERT,212.16,299.37,59.986,1485872104,"201051344000576","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,617410.6,617410.6,23038,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485872178,1562064.00
01/31/2017 09:15,2,0.031,ALERT,211.03,296.96,59.986,1485872104,"274151322000087","219011344069620",28.43,-3.50,0,294.86,299.37,0.0,0.0,0.000,820184.5,820184.5,23343,0,0,0,L,1151911521,0,121.10,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1485872179,1562065.00
01/31/2017 09:30,2,0.000,ALERT,212.38,298.17,60.002,1485873004,"201051344000645","219011344069620",0.00,-4.00,0,296.06,301.47,0.0,0.0,0.000,616664.6,616664.6,23026,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485873006,1562066.00
01/31/2017 09:30,2,0.068,ALERT,211.25,297.57,59.986,1485873004,"274151322000085","219011344069620",19.50,-3.00,0,295.16,299.97,1.4,0.0,0.000,846786.4,846786.4,23140,0,0,0,L,1151911521,0,121.78,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1485873007,1562067.00
01/31/2017 09:30,2,0.000,ALERT,212.38,298.17,59.986,1485873004,"201051344000633","219011344069620",0.00,-5.50,0,294.56,300.87,0.0,0.0,0.000,605869.9,605869.9,23423,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485873009,1562068.00
01/31/2017 09:30,2,0.000,ALERT,211.93,298.47,59.981,1485873004,"201051344000469","219011344069620",0.00,-5.50,0,295.46,301.17,0.0,0.0,0.000,608732.5,608732.5,23395,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485873011,1562069.00
01/31/2017 09:30,2,0.000,ALERT,211.25,298.17,59.970,1485873004,"201051344000646","219011344069620",0.00,-5.00,0,294.86,299.07,0.0,0.0,0.000,604599.6,604599.6,23371,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485873013,1562070.00
01/31/2017 09:30,2,0.043,ALERT,211.25,297.87,60.012,1485873004,"274151322000052","219011344069620",31.73,-4.00,0,295.16,299.97,0.0,0.0,0.000,875133.7,875133.7,22901,0,0,0,L,1151911521,0,120.65,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485873015,1562071.00
01/31/2017 09:30,2,0.000,ALERT,211.48,297.87,59.944,1485873004,"201051344000585","219011344069620",0.00,-4.00,0,295.16,299.07,0.0,0.0,0.000,615167.0,615167.0,23447,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485873016,1562072.00
01/31/2017 09:30,2,0.000,ALERT,211.48,298.47,59.991,1485873004,"201051344001230","219011344069620",0.00,-4.00,0,295.76,299.37,0.0,0.0,0.000,607951.6,607951.6,23275,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485873018,1562073.00
01/31/2017 09:30,2,0.000,ALERT,211.93,298.77,59.938,1485873004,"201051344000582","219011344069620",0.00,-5.50,0,296.06,299.97,0.0,0.0,0.000,599885.4,599885.4,23407,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485873020,1562074.00
01/31/2017 09:30,2,0.000,ALERT,211.03,297.87,59.986,1485873004,"201051344000955","219011344069620",0.00,-4.00,0,295.16,299.07,0.0,0.0,0.000,615173.7,615173.7,23357,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485873022,1562075.00
01/31/2017 09:30,2,0.000,ALERT,211.25,338.74,59.975,1485873004,"274151322000094","219011344069620",42.58,-5.00,0,294.86,407.57,0.0,0.0,0.000,720833.3,720833.3,23658,0,0,0,L,1151911521,0,121.10,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485873023,1562076.00
01/31/2017 09:30,2,0.000,ALERT,211.93,299.37,59.986,1485873004,"201051344000579","219011344069620",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,624198.4,624198.4,23313,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485873025,1562077.00
01/31/2017 09:30,2,0.000,ALERT,211.25,298.17,59.970,1485873004,"201051344000890","219011344069620",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,612158.4,612158.4,23424,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485873027,1562078.00
01/31/2017 09:30,2,0.000,ALERT,211.48,297.87,59.981,1485873004,"201051344000438","219011344069620",0.00,-5.00,0,295.16,299.37,0.0,0.0,0.000,613206.6,613206.6,23431,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485873029,1562079.00
01/31/2017 09:30,2,0.000,ALERT,211.70,297.57,59.986,1485873004,"201051344000417","219011344069620",0.00,-5.00,0,294.86,298.47,0.0,0.0,0.000,596459.6,596459.6,23561,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485873031,1562080.00
01/31/2017 09:30,2,0.053,ALERT,211.48,298.17,59.986,1485873004,"274151322000083","219011344069620",14.41,-4.00,0,295.46,300.27,0.8,0.0,0.000,866654.0,866654.0,22937,0,0,0,L,1151911521,0,121.10,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485873032,1562081.00
01/31/2017 09:30,2,0.059,ALERT,212.38,297.87,59.981,1485873004,"274151322000076","219011344069620",19.16,-4.00,0,295.16,308.09,1.2,0.0,0.000,924088.7,924088.7,23049,0,0,0,L,1151911521,0,121.33,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485873034,1562082.00
01/31/2017 09:30,2,0.000,ALERT,211.93,299.67,59.996,1485873004,"201051344000868","219011344069620",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,607202.1,607202.1,23410,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485873036,1562083.00
01/31/2017 09:30,2,0.012,ALERT,211.25,299.37,59.981,1485873004,"274151322000095","219011344069620",30.61,-5.50,0,296.36,300.57,0.0,0.0,0.000,915057.0,915057.0,23118,0,0,0,L,1151911521,0,121.55,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485873038,1562084.00
01/31/2017 09:30,2,0.000,ALERT,211.70,298.77,59.991,1485873004,"201051344000988","219011344069620",0.00,-4.00,0,293.66,300.87,0.0,0.0,0.000,568906.2,568906.2,23436,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485873040,1562085.00
01/31/2017 09:30,2,0.000,ALERT,211.25,296.96,59.991,1485873004,"201051344001025","219011344069620",0.00,-5.50,0,294.26,299.67,0.0,0.0,0.000,613328.7,613328.7,23472,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485873042,1562086.00
01/31/2017 09:30,2,0.000,ALERT,211.70,298.77,59.991,1485873004,"201051344000458","219011344069620",0.00,-3.00,0,296.66,302.07,0.0,0.0,0.000,617316.8,617316.8,23173,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485873044,1562087.00
01/31/2017 09:30,2,0.068,ALERT,212.61,298.77,59.996,1485873004,"201051344000853","219011344069620",31.97,-5.00,0,296.36,308.99,2.3,0.3,0.000,615976.5,615976.5,23086,0,0,0,L,1122011218,0,121.55,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1485873045,1562088.00
01/31/2017 09:30,2,0.000,ALERT,211.70,297.87,59.965,1485873004,"201051344000685","219011344069620",0.00,-4.00,0,295.16,299.07,0.0,0.0,0.000,612457.5,612457.5,23345,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485873047,1562089.00
01/31/2017 09:30,2,0.000,ALERT,211.70,297.57,59.991,1485873004,"201051344000917","219011344069620",0.00,-3.00,0,293.96,298.47,0.0,0.0,0.000,609405.6,609405.6,23356,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485873049,1562090.00
01/31/2017 09:30,2,0.000,ALERT,211.70,298.17,59.981,1485873004,"201051344001145","219011344069620",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,615437.3,615437.3,23213,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485873051,1562091.00
01/31/2017 09:30,2,0.000,ALERT,211.48,297.26,59.986,1485873004,"201051344000651","219011344069620",0.00,-6.00,0,294.56,298.47,0.0,0.0,0.000,607980.1,607980.1,23411,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485873053,1562092.00
01/31/2017 09:30,2,0.008,ALERT,211.03,297.87,59.981,1485873004,"274151322000088","219011344069620",29.82,-3.00,0,294.86,299.37,0.0,0.0,0.000,831895.5,831895.5,23057,0,0,0,L,1151911521,0,121.55,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485873054,1562093.00
01/31/2017 09:30,2,0.008,ALERT,211.93,297.57,59.944,1485873004,"274151322000068","219011344069620",43.20,-3.00,0,295.16,414.19,0.0,0.0,0.000,721936.0,721936.0,23549,0,0,0,L,1151911521,0,121.78,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485873056,1562094.00
01/31/2017 09:30,2,0.000,ALERT,211.03,297.87,59.981,1485873004,"201051344001135","219011344069620",0.00,-4.00,0,295.16,299.67,0.0,0.0,0.000,603542.0,603542.0,23469,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485873058,1562095.00
01/31/2017 09:30,2,0.000,ALERT,211.48,299.07,59.986,1485873004,"201051344000594","219011344069620",0.00,-5.00,0,296.06,301.77,0.0,0.0,0.000,619683.9,619683.9,23357,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485873060,1562096.00
01/31/2017 09:30,2,0.000,ALERT,211.48,297.57,59.975,1485873004,"201051344001203","219011344069620",0.00,-5.50,0,294.86,300.87,0.0,0.0,0.000,611915.4,611915.4,23458,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485873062,1562097.00
01/31/2017 09:30,2,0.059,ACTIVE_NO_POWER,211.25,297.87,59.975,1485873004,"274151322000054","219011344069620",21.03,-2.50,0,295.16,299.97,1.3,0.0,0.000,848161.2,848161.2,23132,0,0,0,L,1151911521,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485873063,1562098.00
01/31/2017 09:30,2,0.000,ALERT,211.93,298.17,59.938,1485873004,"201051344000867","219011344069620",0.00,-3.50,0,295.76,301.47,0.0,0.0,0.000,606045.5,606045.5,23445,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485873064,1562099.00
01/31/2017 09:30,2,0.000,ALERT,211.25,297.26,59.986,1485873004,"201051344001093","219011344069620",0.00,-3.50,0,294.86,298.77,0.0,0.0,0.000,609007.5,609007.5,23372,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485873066,1562100.00
01/31/2017 09:30,2,0.070,ALERT,211.70,298.47,59.986,1485873004,"201051344000900","219011344069620",18.23,-5.00,0,295.76,301.17,1.3,0.0,0.000,625029.8,625029.8,22999,0,0,0,L,1122011218,0,121.10,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1485873068,1562101.00
01/31/2017 09:30,2,0.000,ALERT,211.93,297.87,59.981,1485873004,"201051344000648","219011344069620",0.00,-6.00,0,295.76,301.17,0.0,0.0,0.000,614714.0,614714.0,23009,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485873070,1562102.00
01/31/2017 09:30,2,0.166,ALERT,211.70,299.07,59.991,1485873004,"201051344000569","219011344069620",21.41,-4.00,0,297.26,313.20,3.6,1.6,0.000,625497.7,625497.7,23005,0,0,0,L,1122011218,0,120.42,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1485873072,1562103.00
01/31/2017 09:30,2,0.000,ALERT,211.70,298.77,59.981,1485873004,"201051344000983","219011344069620",0.00,-4.00,0,296.66,301.77,0.0,0.0,0.000,618216.3,618216.3,23146,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485873073,1562104.00
01/31/2017 09:30,2,0.000,ALERT,211.93,298.47,60.007,1485873004,"201051344001158","219011344069620",0.00,-5.50,0,295.46,300.87,0.0,0.0,0.000,606677.1,606677.1,23365,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485873075,1562105.00
01/31/2017 09:30,2,0.105,ALERT,212.38,299.37,59.975,1485873004,"201051344000576","219011344069620",30.95,-5.00,0,296.36,301.47,3.4,1.3,0.000,617410.6,617410.6,23040,0,0,0,L,1122011218,0,121.33,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1485873077,1562106.00
01/31/2017 09:30,2,0.064,ALERT,211.25,296.36,59.996,1485873004,"274151322000087","219011344069620",16.36,-3.00,0,294.26,299.07,1.1,0.0,0.000,820184.5,820184.5,23345,0,0,0,L,1151911521,0,121.33,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485873079,1562107.00
01/31/2017 09:45,2,0.059,ALERT,212.38,299.07,59.981,1485873905,"201051344000645","219011344069620",31.89,-4.00,0,296.06,309.89,1.9,0.0,0.000,616664.6,616664.6,23028,0,0,0,L,1122011218,0,121.55,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1485873907,1562108.00
01/31/2017 09:45,2,0.100,ACTIVE_NO_POWER,211.48,325.82,59.975,1485873905,"274151322000085","219011344069620",19.74,-2.00,0,296.06,334.84,2.0,0.0,0.000,846786.4,846786.4,23142,0,0,0,L,1151911521,0,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485873908,1562109.00
01/31/2017 09:45,2,0.000,ALERT,212.38,299.07,59.986,1485873905,"201051344000633","219011344069620",0.00,-5.00,0,294.56,301.47,0.0,0.0,0.000,605869.9,605869.9,23425,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485873910,1562110.00
01/31/2017 09:45,2,0.000,ALERT,211.93,299.07,59.981,1485873905,"201051344000469","219011344069620",0.00,-5.00,0,295.46,301.47,0.0,0.0,0.000,608732.5,608732.5,23397,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485873912,1562111.00
01/31/2017 09:45,2,0.000,ALERT,211.03,297.87,59.981,1485873905,"201051344000646","219011344069620",0.00,-4.00,0,294.86,299.37,0.0,0.0,0.000,604599.6,604599.6,23373,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485873914,1562112.00
01/31/2017 09:45,2,0.080,ALERT,211.25,298.17,59.986,1485873905,"274151322000052","219011344069620",18.51,-3.50,0,295.46,308.69,1.5,0.0,0.000,875133.7,875133.7,22903,0,0,0,L,1151911521,0,120.42,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1485873916,1562113.00
01/31/2017 09:45,2,0.000,ALERT,211.25,298.17,59.981,1485873905,"201051344000585","219011344069620",0.00,-3.50,0,294.86,299.67,0.0,0.0,0.000,615167.0,615167.0,23449,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485873918,1562114.00
01/31/2017 09:45,2,0.139,ALERT,211.03,298.17,59.986,1485873905,"201051344001230","219011344069620",14.17,-3.50,0,295.76,299.67,2.0,0.0,0.000,607951.6,607951.6,23277,0,0,0,L,1122011218,0,121.33,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1485873921,1562115.00
01/31/2017 09:45,2,0.000,ALERT,211.70,298.77,59.965,1485873905,"201051344000582","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,599885.4,599885.4,23409,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485873923,1562116.00
01/31/2017 09:45,2,0.100,ALERT,210.80,297.87,59.986,1485873905,"201051344000955","219011344069620",31.47,-3.50,0,295.46,299.37,3.2,1.1,0.000,615173.8,615173.8,23359,0,0,0,L,1122011218,0,120.65,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1485873924,1562117.00
01/31/2017 09:45,2,0.000,ALERT,211.25,297.87,59.986,1485873905,"274151322000094","219011344069620",43.44,-4.00,0,295.46,414.79,0.0,0.0,0.000,720833.3,720833.3,23660,0,0,0,L,1151911521,0,120.88,122.23,0002,-4,0,0,0,0,0,0,255,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1485873926,1562118.00
01/31/2017 09:45,2,0.000,ALERT,211.93,299.97,60.023,1485873905,"201051344000579","219011344069620",0.00,-4.00,0,296.96,302.68,0.0,0.0,0.000,624198.4,624198.4,23315,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485873928,1562119.00
01/31/2017 09:45,2,0.109,ALERT,210.80,298.17,59.991,1485873905,"201051344000890","219011344069620",31.55,-3.00,0,295.76,300.57,3.5,1.5,0.000,612158.5,612158.5,23426,0,0,0,L,1122011218,0,121.33,120.42,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1485873930,1562120.00
01/31/2017 09:45,2,0.102,ALERT,211.25,297.87,59.975,1485873905,"201051344000438","219011344069620",31.59,-4.00,0,295.46,299.97,3.3,1.3,0.000,613206.7,613206.7,23433,0,0,0,L,1122011218,0,121.33,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1485873932,1562121.00
01/31/2017 09:45,2,0.000,ALERT,211.48,297.57,59.996,1485873905,"201051344000417","219011344069620",0.00,-3.50,0,294.86,299.07,0.0,0.0,0.000,596459.6,596459.6,23563,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485873933,1562122.00
01/31/2017 09:45,2,0.070,ACTIVE_NO_POWER,211.48,298.17,59.986,1485873905,"274151322000083","219011344069620",22.13,-3.50,0,296.36,300.27,1.6,0.0,0.000,866654.0,866654.0,22939,0,0,0,L,1151911521,0,120.88,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485873934,1562123.00
01/31/2017 09:45,2,0.080,ACTIVE_NO_POWER,212.16,298.17,59.981,1485873905,"274151322000076","219011344069620",23.42,-3.50,0,296.06,300.27,1.9,0.0,0.000,924088.7,924088.7,23051,0,0,0,L,1151911521,0,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485873935,1562124.00
01/31/2017 09:45,2,0.000,ALERT,211.93,299.97,59.981,1485873905,"201051344000868","219011344069620",0.00,-5.00,0,297.26,302.68,0.0,0.0,0.000,607202.1,607202.1,23412,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485873937,1562125.00
01/31/2017 09:45,2,0.057,ALERT,211.70,299.07,59.991,1485873905,"274151322000095","219011344069620",21.55,-5.00,0,296.96,300.87,1.2,0.0,0.000,915057.0,915057.0,23120,0,0,0,L,1151911521,0,121.55,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1485873939,1562126.00
01/31/2017 09:45,2,0.000,ALERT,211.70,299.37,59.928,1485873905,"201051344000988","219011344069620",0.00,-4.00,0,293.96,301.47,0.0,0.0,0.000,568906.2,568906.2,23438,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485873941,1562127.00
01/31/2017 09:45,2,0.000,ALERT,211.03,296.96,59.965,1485873905,"201051344001025","219011344069620",0.00,-5.00,0,294.56,299.97,0.0,0.0,0.000,613328.7,613328.7,23474,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485873942,1562128.00
01/31/2017 09:45,2,0.000,ALERT,211.70,299.37,59.970,1485873905,"201051344000458","219011344069620",0.00,-2.50,0,296.66,302.37,0.0,0.0,0.000,617316.8,617316.8,23175,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485873944,1562129.00
01/31/2017 09:45,2,0.145,ALERT,212.16,299.07,59.981,1485873905,"201051344000853","219011344069620",19.16,-4.00,0,296.36,310.79,2.8,0.8,0.000,615976.6,615976.6,23088,0,0,0,L,1122011218,0,121.55,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1485873946,1562130.00
01/31/2017 09:45,2,0.084,ALERT,211.25,297.87,59.991,1485873905,"201051344000685","219011344069620",29.90,-3.50,0,295.16,299.37,2.4,0.4,0.000,612457.6,612457.6,23347,0,0,0,L,1122011218,0,121.78,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485873948,1562131.00
01/31/2017 09:45,2,0.131,ALERT,211.25,297.57,59.965,1485873905,"201051344000917","219011344069620",14.93,-2.50,0,294.26,299.07,2.0,0.0,0.000,609405.6,609405.6,23358,0,0,0,L,1122011218,0,121.10,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1485873950,1562132.00
01/31/2017 09:45,2,0.117,ALERT,211.25,297.87,59.970,1485873905,"201051344001145","219011344069620",17.99,-3.50,0,295.76,310.19,2.2,0.2,0.000,615437.3,615437.3,23215,0,0,0,L,1122011218,0,121.10,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1485873952,1562133.00
01/31/2017 09:45,2,0.000,ALERT,211.03,296.96,59.965,1485873905,"201051344000651","219011344069620",0.00,-5.50,0,294.86,299.07,0.0,0.0,0.000,607980.1,607980.1,23413,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485873954,1562134.00
01/31/2017 09:45,2,0.045,ALERT,211.03,297.57,59.959,1485873905,"274151322000088","219011344069620",19.04,-2.50,0,295.16,299.67,0.9,0.0,0.000,831895.5,831895.5,23059,0,0,0,L,1151911521,0,121.55,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1485873956,1562135.00
01/31/2017 09:45,2,0.008,ALERT,211.93,297.26,59.954,1485873905,"274151322000068","219011344069620",43.89,-2.50,0,294.86,420.20,0.0,0.0,0.000,721936.0,721936.0,23551,0,0,0,L,1151911521,0,121.33,122.46,0002,-2,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1485873958,1562136.00
01/31/2017 09:45,2,0.000,ALERT,210.80,297.87,59.933,1485873905,"201051344001135","219011344069620",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,603542.0,603542.0,23471,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485873960,1562137.00
01/31/2017 09:45,2,0.000,ALERT,211.48,299.67,59.981,1485873905,"201051344000594","219011344069620",0.00,-5.00,0,296.36,302.07,0.0,0.0,0.000,619683.9,619683.9,23359,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485873961,1562138.00
01/31/2017 09:45,2,0.000,ALERT,211.03,297.26,59.975,1485873905,"201051344001203","219011344069620",0.00,-5.00,0,295.16,301.17,0.0,0.0,0.000,611915.4,611915.4,23460,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485873963,1562139.00
01/31/2017 09:45,2,0.072,ACTIVE_NO_POWER,210.80,297.57,59.965,1485873905,"274151322000054","219011344069620",23.50,-1.50,0,296.06,299.97,1.7,0.0,0.000,848161.2,848161.2,23133,0,0,0,L,1151911521,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485873964,1562140.00
01/31/2017 09:45,2,0.000,ALERT,211.70,298.47,60.007,1485873905,"201051344000867","219011344069620",0.00,-3.50,0,295.76,302.07,0.0,0.0,0.000,606045.5,606045.5,23447,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485873966,1562141.00
01/31/2017 09:45,2,0.139,ALERT,210.80,297.26,59.970,1485873905,"201051344001093","219011344069620",31.39,-3.00,0,295.16,299.37,4.5,2.4,0.000,609008.0,609008.0,23374,0,0,0,L,1122011218,0,120.88,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485873968,1562142.00
01/31/2017 09:45,2,0.104,ACTIVE,211.70,299.07,59.965,1485873905,"201051344000900","219011344069620",20.59,-4.00,0,296.06,301.47,2.2,0.2,0.000,625029.8,625029.8,23001,0,0,0,L,1122011218,0,121.10,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485873968,1562143.00
01/31/2017 09:45,2,0.094,ALERT,211.93,298.17,59.970,1485873905,"201051344000648","219011344069620",31.51,-5.50,0,295.76,301.77,3.0,1.0,0.000,614714.1,614714.1,23011,0,0,0,L,1122011218,0,120.88,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1485873970,1562144.00
01/31/2017 09:45,2,0.186,ACTIVE,212.16,327.02,59.965,1485873905,"201051344000569","219011344069620",25.86,-3.00,0,297.26,335.74,4.9,2.8,0.000,625498.3,625498.3,23007,0,0,0,L,1122011218,0,120.88,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485873971,1562145.00
01/31/2017 09:45,2,0.121,ALERT,211.70,299.07,59.970,1485873905,"201051344000983","219011344069620",14.11,-3.50,0,296.66,309.29,1.7,0.0,0.000,618216.3,618216.3,23148,0,0,0,L,1122011218,0,121.10,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1485873973,1562146.00
01/31/2017 09:45,2,0.000,ALERT,211.70,298.77,59.981,1485873905,"201051344001158","219011344069620",0.00,-5.00,0,295.76,301.47,0.0,0.0,0.000,606677.1,606677.1,23367,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485873975,1562147.00
01/31/2017 09:45,2,0.170,ALERT,212.16,299.67,59.970,1485873905,"201051344000576","219011344069620",18.83,-4.00,0,296.96,302.07,3.3,1.2,0.000,617410.9,617410.9,23042,0,0,0,L,1122011218,0,121.33,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1485873977,1562148.00
01/31/2017 09:45,2,0.080,ACTIVE_NO_POWER,211.48,296.66,59.970,1485873905,"274151322000087","219011344069620",21.61,-2.50,0,294.86,299.07,1.8,0.0,0.000,820184.5,820184.5,23347,0,0,0,L,1151911521,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485873977,1562149.00
01/31/2017 10:00,2,0.057,ALERT,212.38,299.37,59.981,1485874803,"201051344000645","219011344069620",31.71,-3.50,0,296.96,310.49,1.9,0.0,0.000,616664.6,616664.6,23030,0,0,0,L,1122011218,0,121.55,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485874805,1562150.00
01/31/2017 10:00,2,0.084,ALERT,211.48,298.77,59.975,1485874803,"274151322000085","219011344069620",24.35,-0.50,0,296.66,335.44,2.1,0.1,0.000,846786.4,846786.4,23143,0,0,0,L,1151911521,0,121.55,121.78,0002,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485874807,1562151.00
01/31/2017 10:00,2,0.000,ALERT,212.61,299.37,59.970,1485874803,"201051344000633","219011344069620",0.00,-4.00,0,295.46,300.87,0.0,0.0,0.000,605869.9,605869.9,23427,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485874809,1562152.00
01/31/2017 10:00,2,0.000,ALERT,212.16,299.97,59.970,1485874803,"201051344000469","219011344069620",0.00,-4.00,0,296.06,301.17,0.0,0.0,0.000,608732.5,608732.5,23399,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485874811,1562153.00
01/31/2017 10:00,2,0.000,ALERT,211.48,298.77,59.970,1485874803,"201051344000646","219011344069620",0.00,-3.50,0,295.16,299.67,0.0,0.0,0.000,604599.6,604599.6,23375,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485874812,1562154.00
01/31/2017 10:00,2,0.078,ACTIVE_NO_POWER,211.25,298.17,59.970,1485874803,"274151322000052","219011344069620",17.27,-3.00,0,294.86,300.57,1.4,0.0,0.000,875133.7,875133.7,22905,0,0,0,L,1151911521,0,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485874813,1562155.00
01/31/2017 10:00,2,0.000,ALERT,211.70,298.77,59.970,1485874803,"201051344000585","219011344069620",0.00,-3.00,0,295.16,299.97,0.0,0.0,0.000,615167.0,615167.0,23451,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485874815,1562156.00
01/31/2017 10:00,2,0.070,ALERT,211.48,299.07,59.975,1485874803,"201051344001230","219011344069620",31.25,-3.00,0,296.06,300.27,2.2,0.2,0.000,607951.6,607951.6,23279,0,0,0,L,1122011218,0,121.55,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1485874817,1562157.00
01/31/2017 10:00,2,0.000,ALERT,212.16,299.67,59.965,1485874803,"201051344000582","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,599885.4,599885.4,23411,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485874819,1562158.00
01/31/2017 10:00,2,0.080,ALERT,211.25,298.47,59.975,1485874803,"201051344000955","219011344069620",25.33,-3.00,0,295.76,299.67,2.5,0.5,0.000,615174.1,615174.1,23361,0,0,0,L,1122011218,0,120.88,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485874820,1562159.00
01/31/2017 10:00,2,0.000,ALERT,211.48,300.87,59.959,1485874803,"274151322000094","219011344069620",43.16,-3.50,0,294.56,414.49,0.0,0.0,0.000,720833.3,720833.3,23662,0,0,0,L,1151911521,0,120.88,122.23,0002,-5,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485874822,1562160.00
01/31/2017 10:00,2,0.000,ALERT,211.93,300.57,59.954,1485874803,"201051344000579","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,624198.4,624198.4,23317,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485874824,1562161.00
01/31/2017 10:00,2,0.111,ALERT,211.25,299.07,59.949,1485874803,"201051344000890","219011344069620",31.27,-2.50,0,296.06,300.87,3.5,1.5,0.000,612158.9,612158.9,23428,0,0,0,L,1122011218,0,121.33,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485874826,1562162.00
01/31/2017 10:00,2,0.098,ALERT,211.70,298.47,59.954,1485874803,"201051344000438","219011344069620",31.29,-3.50,0,295.76,300.27,3.2,1.1,0.000,613207.0,613207.0,23435,0,0,0,L,1122011218,0,121.55,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485874828,1562163.00
01/31/2017 10:00,2,0.000,ALERT,211.70,298.17,59.933,1485874803,"201051344000417","219011344069620",0.00,-3.00,0,295.16,299.37,0.0,0.0,0.000,596459.6,596459.6,23565,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485874830,1562164.00
01/31/2017 10:00,2,0.066,ACTIVE_NO_POWER,211.48,299.37,59.959,1485874803,"274151322000083","219011344069620",21.33,-3.00,0,295.76,300.57,1.5,0.0,0.000,866654.0,866654.0,22940,0,0,0,L,1151911521,0,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485874830,1562165.00
01/31/2017 10:00,2,0.072,ACTIVE_NO_POWER,211.93,298.77,59.959,1485874803,"274151322000076","219011344069620",22.96,-2.50,0,295.76,300.57,1.7,0.0,0.000,924088.7,924088.7,23052,0,0,0,L,1151911521,0,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485874831,1562166.00
01/31/2017 10:00,2,0.000,ALERT,211.93,300.87,59.986,1485874803,"201051344000868","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,607202.1,607202.1,23414,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485874833,1562167.00
01/31/2017 10:00,2,0.055,ACTIVE_NO_POWER,211.48,299.67,59.949,1485874803,"274151322000095","219011344069620",20.87,-3.50,0,296.66,300.87,1.1,0.0,0.000,915057.0,915057.0,23122,0,0,0,L,1151911521,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485874834,1562168.00
01/31/2017 10:00,2,0.000,ALERT,211.93,299.67,59.954,1485874803,"201051344000988","219011344069620",0.00,-3.50,0,294.56,301.17,0.0,0.0,0.000,568906.2,568906.2,23440,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485874836,1562169.00
01/31/2017 10:00,2,0.000,ALERT,211.25,297.57,59.933,1485874803,"201051344001025","219011344069620",0.00,-4.00,0,294.86,300.27,0.0,0.0,0.000,613328.7,613328.7,23476,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485874838,1562170.00
01/31/2017 10:00,2,0.088,ALERT,212.16,299.97,59.959,1485874803,"201051344000458","219011344069620",27.23,-2.00,0,296.96,302.07,2.9,0.8,0.000,617317.0,617317.0,23177,0,0,0,L,1122011218,0,121.33,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485874839,1562171.00
01/31/2017 10:00,2,0.141,ACTIVE,212.61,299.67,59.965,1485874803,"201051344000853","219011344069620",18.13,-3.00,0,297.26,301.47,2.6,0.6,0.000,615976.8,615976.8,23090,0,0,0,L,1122011218,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485874840,1562172.00
01/31/2017 10:00,2,0.076,ALERT,211.70,298.17,59.933,1485874803,"201051344000685","219011344069620",31.17,-3.00,0,295.76,299.97,2.5,0.5,0.000,612457.7,612457.7,23349,0,0,0,L,1122011218,0,122.01,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485874843,1562173.00
01/31/2017 10:00,2,0.064,ALERT,211.48,297.87,59.991,1485874803,"201051344000917","219011344069620",31.35,-2.00,0,294.26,299.37,2.1,0.1,0.000,609405.6,609405.6,23360,0,0,0,L,1122011218,0,121.10,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1485874845,1562174.00
01/31/2017 10:00,2,0.113,ACTIVE_NO_POWER,211.93,298.47,59.986,1485874803,"201051344001145","219011344069620",15.80,-2.50,0,295.16,300.57,1.9,0.0,0.000,615437.3,615437.3,23217,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485874846,1562175.00
01/31/2017 10:00,2,0.000,ALERT,211.48,297.26,59.954,1485874803,"201051344000651","219011344069620",0.00,-5.00,0,294.86,299.37,0.0,0.0,0.000,607980.1,607980.1,23415,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485874848,1562176.00
01/31/2017 10:00,2,0.041,ACTIVE_NO_POWER,211.03,297.87,59.944,1485874803,"274151322000088","219011344069620",17.95,-1.50,0,294.86,299.97,0.8,0.0,0.000,831895.5,831895.5,23061,0,0,0,L,1151911521,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485874848,1562177.00
01/31/2017 10:00,2,0.006,ALERT,211.93,297.26,59.965,1485874803,"274151322000068","219011344069620",43.61,-1.50,0,294.56,420.50,0.0,0.0,0.000,721936.0,721936.0,23553,0,0,0,L,1151911521,0,121.33,122.23,0002,-1,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485874850,1562178.00
01/31/2017 10:00,2,0.000,ALERT,210.80,297.87,59.954,1485874803,"201051344001135","219011344069620",0.00,-3.00,0,295.76,300.27,0.0,0.0,0.000,603542.0,603542.0,23473,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485874852,1562179.00
01/31/2017 10:00,2,0.000,ALERT,211.48,299.37,59.933,1485874803,"201051344000594","219011344069620",0.00,-4.00,0,296.96,301.77,0.0,0.0,0.000,619683.9,619683.9,23361,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485874854,1562180.00
01/31/2017 10:00,2,0.000,ALERT,211.48,297.87,59.954,1485874803,"201051344001203","219011344069620",0.00,-4.00,0,295.16,301.47,0.0,0.0,0.000,611915.4,611915.4,23462,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485874856,1562181.00
01/31/2017 10:00,2,0.068,ACTIVE_NO_POWER,211.25,299.07,59.949,1485874803,"274151322000054","219011344069620",22.70,-0.50,0,295.76,300.27,1.6,0.0,0.000,848161.2,848161.2,23134,0,0,0,L,1151911521,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485874857,1562182.00
01/31/2017 10:00,2,0.000,ALERT,212.16,298.17,59.949,1485874803,"201051344000867","219011344069620",0.00,-3.00,0,296.06,301.47,0.0,0.0,0.000,606045.5,606045.5,23449,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485874859,1562183.00
01/31/2017 10:00,2,0.135,ALERT,211.25,297.57,59.981,1485874803,"201051344001093","219011344069620",31.07,-2.00,0,295.46,299.67,4.3,2.2,0.000,609008.5,609008.5,23376,0,0,0,L,1122011218,0,121.10,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485874860,1562184.00
01/31/2017 10:00,2,0.086,ACTIVE_NO_POWER,211.48,298.77,59.959,1485874803,"201051344000900","219011344069620",21.91,-3.00,0,296.96,301.17,1.9,0.0,0.000,625029.8,625029.8,23002,0,0,0,L,1122011218,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485874861,1562185.00
01/31/2017 10:00,2,0.092,ALERT,211.93,298.17,59.959,1485874803,"201051344000648","219011344069620",31.25,-5.50,0,296.06,301.17,3.0,0.9,0.000,614714.3,614714.3,23013,0,0,0,L,1122011218,0,120.65,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485874863,1562186.00
01/31/2017 10:00,2,0.178,ALERT,211.93,299.67,59.954,1485874803,"201051344000569","219011344069620",23.62,-2.00,0,297.87,336.34,4.3,2.2,0.000,625499.0,625499.0,23008,0,0,0,L,1122011218,0,120.88,121.78,0002,-4,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485874865,1562187.00
01/31/2017 10:00,2,0.062,ALERT,211.93,299.07,59.954,1485874803,"201051344000983","219011344069620",31.57,-3.00,0,297.26,301.77,2.0,0.1,0.000,618216.3,618216.3,23150,0,0,0,L,1122011218,0,121.10,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1485874867,1562188.00
01/31/2017 10:00,2,0.000,ALERT,211.93,299.07,59.965,1485874803,"201051344001158","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,606677.1,606677.1,23369,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485874868,1562189.00
01/31/2017 10:00,2,0.160,ACTIVE,212.38,299.37,59.949,1485874803,"201051344000576","219011344069620",17.08,-3.50,0,297.26,301.47,2.8,0.8,0.000,617411.2,617411.2,23044,0,0,0,L,1122011218,0,121.33,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485874869,1562190.00
01/31/2017 10:00,2,0.076,ACTIVE_NO_POWER,211.25,297.57,59.949,1485874803,"274151322000087","219011344069620",20.67,-1.50,0,294.26,299.37,1.6,0.0,0.000,820184.5,820184.5,23348,0,0,0,L,1151911521,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485874870,1562191.00
01/31/2017 10:15,2,0.059,ALERT,212.38,299.07,60.018,1485875703,"201051344000645","219011344069620",30.59,-3.00,0,296.96,301.47,1.8,0.0,0.000,616664.6,616664.6,23032,0,0,0,L,1122011218,0,121.55,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485875705,1562192.00
01/31/2017 10:15,2,0.078,ACTIVE_NO_POWER,211.03,297.87,59.986,1485875703,"274151322000085","219011344069620",23.89,0.00,0,296.06,301.47,1.9,0.0,0.000,846786.4,846786.4,23145,0,0,0,L,1151911521,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485875706,1562193.00
01/31/2017 10:15,2,0.000,ALERT,212.38,299.07,59.996,1485875703,"201051344000633","219011344069620",0.00,-4.00,0,295.16,300.87,0.0,0.0,0.000,605869.9,605869.9,23429,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485875708,1562194.00
01/31/2017 10:15,2,0.000,ALERT,211.93,299.37,59.991,1485875703,"201051344000469","219011344069620",0.00,-4.00,0,296.06,301.17,0.0,0.0,0.000,608732.5,608732.5,23401,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485875710,1562195.00
01/31/2017 10:15,2,0.000,ALERT,211.03,297.87,59.991,1485875703,"201051344000646","219011344069620",0.00,-3.00,0,295.16,299.97,0.0,0.0,0.000,604599.6,604599.6,23377,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485875711,1562196.00
01/31/2017 10:15,2,0.074,ALERT,211.25,299.07,59.991,1485875703,"274151322000052","219011344069620",14.87,-2.50,0,295.46,308.99,1.1,0.0,0.000,875133.7,875133.7,22906,0,0,0,L,1151911521,0,120.42,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485875713,1562197.00
01/31/2017 10:15,2,0.000,ALERT,211.25,297.87,59.996,1485875703,"201051344000585","219011344069620",0.00,-2.00,0,295.16,300.27,0.0,0.0,0.000,615167.0,615167.0,23453,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485875715,1562198.00
01/31/2017 10:15,2,0.070,ALERT,211.25,298.47,60.002,1485875703,"201051344001230","219011344069620",31.01,-2.50,0,295.76,300.87,2.2,0.2,0.000,607951.7,607951.7,23281,0,0,0,L,1122011218,0,121.33,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485875717,1562199.00
01/31/2017 10:15,2,0.000,ALERT,211.70,298.77,59.991,1485875703,"201051344000582","219011344069620",0.00,-4.00,0,296.36,301.17,0.0,0.0,0.000,599885.4,599885.4,23413,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485875719,1562200.00
01/31/2017 10:15,2,0.098,ALERT,210.80,297.87,59.975,1485875703,"201051344000955","219011344069620",30.99,-2.50,0,295.46,300.57,3.1,1.0,0.000,615174.3,615174.3,23363,0,0,0,L,1122011218,0,120.88,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485875720,1562201.00
01/31/2017 10:15,2,0.000,ALERT,211.25,297.57,59.991,1485875703,"274151322000094","219011344069620",42.88,-3.50,0,295.46,414.19,0.0,0.0,0.000,720833.3,720833.3,23664,0,0,0,L,1151911521,0,120.65,122.23,0002,-3,0,0,0,0,0,0,250,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1485875722,1562202.00
01/31/2017 10:15,2,0.000,ALERT,211.70,299.67,59.996,1485875703,"201051344000579","219011344069620",0.00,-3.00,0,297.57,302.68,0.0,0.0,0.000,624198.4,624198.4,23319,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485875724,1562203.00
01/31/2017 10:15,2,0.111,ALERT,211.03,297.87,59.996,1485875703,"201051344000890","219011344069620",31.09,-2.00,0,295.76,301.77,3.5,1.5,0.000,612159.2,612159.2,23430,0,0,0,L,1122011218,0,121.33,120.42,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485875726,1562204.00
01/31/2017 10:15,2,0.098,ALERT,211.48,298.17,59.996,1485875703,"201051344000438","219011344069620",31.09,-3.00,0,295.46,300.87,3.1,1.1,0.000,613207.2,613207.2,23437,0,0,0,L,1122011218,0,121.55,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485875728,1562205.00
01/31/2017 10:15,2,0.000,ALERT,211.48,297.57,59.938,1485875703,"201051344000417","219011344069620",0.00,-2.50,0,295.16,300.27,0.0,0.0,0.000,596459.6,596459.6,23567,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485875729,1562206.00
