ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2017 10:15,2,0.062,ACTIVE_NO_POWER,211.48,298.17,59.981,1485875703,"274151322000083","219011344069620",20.61,-2.50,0,296.36,302.37,1.3,0.0,0.000,866654.0,866654.0,22941,0,0,0,L,1151911521,0,121.10,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485875730,1562207.00
01/31/2017 10:15,2,0.068,ACTIVE_NO_POWER,211.93,297.87,59.996,1485875703,"274151322000076","219011344069620",22.46,-2.00,0,296.06,301.47,1.6,0.0,0.000,924088.7,924088.7,23053,0,0,0,L,1151911521,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485875731,1562208.00
01/31/2017 10:15,2,0.000,ALERT,211.70,299.67,59.996,1485875703,"201051344000868","219011344069620",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,607202.1,607202.1,23416,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485875733,1562209.00
01/31/2017 10:15,2,0.051,ACTIVE_NO_POWER,211.25,299.07,60.002,1485875703,"274151322000095","219011344069620",20.04,-3.00,0,296.96,302.37,1.0,0.0,0.000,915057.0,915057.0,23123,0,0,0,L,1151911521,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485875734,1562210.00
01/31/2017 10:15,2,0.000,ALERT,211.48,298.77,59.991,1485875703,"201051344000988","219011344069620",0.00,-3.00,0,294.56,301.17,0.0,0.0,0.000,568906.2,568906.2,23442,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485875736,1562211.00
01/31/2017 10:15,2,0.000,ALERT,211.03,296.96,59.986,1485875703,"201051344001025","219011344069620",0.00,-3.50,0,294.56,300.87,0.0,0.0,0.000,613328.7,613328.7,23478,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485875738,1562212.00
01/31/2017 10:15,2,0.102,ALERT,211.70,299.07,59.991,1485875703,"201051344000458","219011344069620",30.99,-1.50,0,296.96,302.07,3.2,1.2,0.000,617317.3,617317.3,23179,0,0,0,L,1122011218,0,121.10,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485875740,1562213.00
01/31/2017 10:15,2,0.139,ALERT,212.38,299.07,59.944,1485875703,"201051344000853","219011344069620",17.35,-3.00,0,296.96,310.79,2.5,0.4,0.000,615976.8,615976.8,23091,0,0,0,L,1122011218,0,121.55,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1485875742,1562214.00
01/31/2017 10:15,2,0.076,ALERT,211.48,298.17,60.002,1485875703,"201051344000685","219011344069620",31.03,-2.50,0,295.46,300.87,2.4,0.4,0.000,612457.8,612457.8,23351,0,0,0,L,1122011218,0,122.01,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485875743,1562215.00
01/31/2017 10:15,2,0.062,ALERT,211.48,297.57,59.986,1485875703,"201051344000917","219011344069620",31.23,-1.50,0,294.56,299.67,2.0,0.0,0.000,609405.6,609405.6,23362,0,0,0,L,1122011218,0,121.10,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485875745,1562216.00
01/31/2017 10:15,2,0.113,ALERT,211.25,297.87,59.981,1485875703,"201051344001145","219011344069620",13.64,-2.50,0,295.76,301.47,1.6,0.0,0.000,615437.3,615437.3,23218,0,0,0,L,1122011218,0,121.33,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485875747,1562217.00
01/31/2017 10:15,2,0.000,ALERT,211.25,297.26,59.981,1485875703,"201051344000651","219011344069620",0.00,-5.00,0,294.86,299.97,0.0,0.0,0.000,607980.1,607980.1,23417,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485875749,1562218.00
01/31/2017 10:15,2,0.041,ALERT,210.80,297.57,59.986,1485875703,"274151322000088","219011344069620",17.45,-1.50,0,295.46,301.47,0.7,0.0,0.000,831895.5,831895.5,23062,0,0,0,L,1151911521,0,121.33,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1485875751,1562219.00
01/31/2017 10:15,2,0.006,ALERT,211.70,296.66,59.970,1485875703,"274151322000068","219011344069620",43.42,-1.50,0,295.46,414.19,0.0,0.0,0.000,721936.0,721936.0,23555,0,0,0,L,1151911521,0,121.10,122.46,0002,-1,0,0,0,0,0,0,255,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485875752,1562220.00
01/31/2017 10:15,2,0.000,ALERT,210.80,297.87,59.954,1485875703,"201051344001135","219011344069620",0.00,-3.00,0,295.46,301.17,0.0,0.0,0.000,603542.0,603542.0,23475,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485875754,1562221.00
01/31/2017 10:15,2,0.000,ALERT,211.03,299.07,60.028,1485875703,"201051344000594","219011344069620",0.00,-4.00,0,296.66,301.77,0.0,0.0,0.000,619683.9,619683.9,23363,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485875756,1562222.00
01/31/2017 10:15,2,0.000,ALERT,211.03,297.26,59.986,1485875703,"201051344001203","219011344069620",0.00,-3.50,0,295.16,302.07,0.0,0.0,0.000,611915.4,611915.4,23464,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485875758,1562223.00
01/31/2017 10:15,2,0.068,ACTIVE_NO_POWER,210.57,297.87,59.975,1485875703,"274151322000054","219011344069620",22.64,0.00,0,295.16,301.47,1.6,0.0,0.000,848161.2,848161.2,23135,0,0,0,L,1151911521,0,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485875759,1562224.00
01/31/2017 10:15,2,0.000,ALERT,211.93,298.17,59.975,1485875703,"201051344000867","219011344069620",0.00,-2.50,0,296.06,301.47,0.0,0.0,0.000,606045.5,606045.5,23451,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485875761,1562225.00
01/31/2017 10:15,2,0.137,ALERT,211.03,297.57,59.981,1485875703,"201051344001093","219011344069620",30.99,-2.00,0,295.46,300.27,4.3,2.3,0.000,609009.1,609009.1,23378,0,0,0,L,1122011218,0,121.10,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485875762,1562226.00
01/31/2017 10:15,2,0.090,ACTIVE_NO_POWER,211.48,298.77,59.986,1485875703,"201051344000900","219011344069620",20.42,-3.00,0,296.66,301.17,1.9,0.0,0.000,625029.8,625029.8,23003,0,0,0,L,1122011218,0,120.88,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485875763,1562227.00
01/31/2017 10:15,2,0.092,ALERT,211.70,297.87,59.986,1485875703,"201051344000648","219011344069620",31.19,-5.00,0,296.06,301.17,3.0,0.9,0.000,614714.5,614714.5,23015,0,0,0,L,1122011218,0,120.42,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485875765,1562228.00
01/31/2017 10:15,2,0.176,ACTIVE,211.48,299.37,59.986,1485875703,"201051344000569","219011344069620",23.32,-2.00,0,297.87,302.07,4.2,2.1,0.000,625499.4,625499.4,23010,0,0,0,L,1122011218,0,120.42,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485875766,1562229.00
01/31/2017 10:15,2,0.062,ALERT,211.70,298.77,60.002,1485875703,"201051344000983","219011344069620",31.53,-2.50,0,296.96,301.77,2.1,0.1,0.000,618216.3,618216.3,23152,0,0,0,L,1122011218,0,120.88,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485875768,1562230.00
01/31/2017 10:15,2,0.000,ALERT,211.70,298.47,59.970,1485875703,"201051344001158","219011344069620",0.00,-4.00,0,296.36,301.17,0.0,0.0,0.000,606677.1,606677.1,23371,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485875770,1562231.00
01/31/2017 10:15,2,0.162,ALERT,212.16,299.37,59.970,1485875703,"201051344000576","219011344069620",16.94,-3.50,0,296.96,301.77,2.8,0.8,0.000,617411.4,617411.4,23045,0,0,0,L,1122011218,0,121.10,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1485875772,1562232.00
01/31/2017 10:15,2,0.074,ACTIVE_NO_POWER,211.03,296.96,59.996,1485875703,"274151322000087","219011344069620",20.48,-1.50,0,294.26,300.87,1.6,0.0,0.000,820184.5,820184.5,23349,0,0,0,L,1151911521,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485875773,1562233.00
01/31/2017 10:30,2,0.121,ALERT,211.25,297.26,60.002,1485876604,"201051344000645","219011344069620",16.48,-3.00,0,296.36,311.39,2.0,0.1,0.000,616664.6,616664.6,23034,0,0,0,L,1122011218,0,121.10,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1485876606,1562234.00
01/31/2017 10:30,2,0.082,ACTIVE,211.03,326.72,59.986,1485876604,"274151322000085","219011344069620",28.05,1.50,0,295.76,334.84,2.4,0.4,0.000,846786.4,846786.4,23146,0,0,0,L,1151911521,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485876607,1562235.00
01/31/2017 10:30,2,0.000,ALERT,211.48,297.26,59.981,1485876604,"201051344000633","219011344069620",0.00,-3.50,0,294.56,300.57,0.0,0.0,0.000,605869.9,605869.9,23431,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485876609,1562236.00
01/31/2017 10:30,2,0.000,ALERT,211.03,297.26,59.996,1485876604,"201051344000469","219011344069620",0.00,-3.50,0,295.46,300.57,0.0,0.0,0.000,608732.5,608732.5,23403,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485876611,1562237.00
01/31/2017 10:30,2,0.055,ALERT,210.35,296.96,59.975,1485876604,"201051344000646","219011344069620",30.85,-2.50,0,294.86,299.37,1.7,0.0,0.000,604599.6,604599.6,23379,0,0,0,L,1122011218,0,120.88,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1485876613,1562238.00
01/31/2017 10:30,2,0.084,ACTIVE_NO_POWER,210.35,296.36,59.986,1485876604,"274151322000052","219011344069620",19.50,-1.50,0,293.66,299.97,1.7,0.0,0.000,875133.7,875133.7,22908,0,0,0,L,1151911521,0,120.42,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485876613,1562239.00
01/31/2017 10:30,2,0.000,ALERT,210.57,297.26,59.996,1485876604,"201051344000585","219011344069620",0.00,-2.00,0,294.86,299.37,0.0,0.0,0.000,615167.0,615167.0,23455,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485876615,1562240.00
01/31/2017 10:30,2,0.139,ALERT,210.57,297.26,59.981,1485876604,"201051344001230","219011344069620",15.92,-2.00,0,295.76,299.97,2.2,0.2,0.000,607951.7,607951.7,23283,0,0,0,L,1122011218,0,120.88,120.42,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1485876617,1562241.00
01/31/2017 10:30,2,0.000,ALERT,211.03,297.87,60.007,1485876604,"201051344000582","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,599885.4,599885.4,23415,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485876619,1562242.00
01/31/2017 10:30,2,0.096,ALERT,210.35,296.96,60.018,1485876604,"201051344000955","219011344069620",31.45,-2.00,0,295.46,299.37,3.1,1.0,0.000,615174.6,615174.6,23365,0,0,0,L,1122011218,0,120.20,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485876621,1562243.00
01/31/2017 10:30,2,0.000,ALERT,210.57,296.36,59.986,1485876604,"274151322000094","219011344069620",43.20,-2.50,0,294.26,414.49,0.0,0.0,0.000,720833.3,720833.3,23666,0,0,0,L,1151911521,0,120.42,121.78,0002,-3,0,0,0,0,0,0,255,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485876622,1562244.00
01/31/2017 10:30,2,0.000,ALERT,210.80,297.57,59.981,1485876604,"201051344000579","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,624198.4,624198.4,23321,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485876624,1562245.00
01/31/2017 10:30,2,0.111,ALERT,210.57,297.87,60.002,1485876604,"201051344000890","219011344069620",31.53,-2.00,0,296.06,300.57,3.6,1.5,0.000,612159.6,612159.6,23432,0,0,0,L,1122011218,0,120.88,120.20,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485876626,1562246.00
01/31/2017 10:30,2,0.100,ALERT,210.80,297.26,60.002,1485876604,"201051344000438","219011344069620",31.57,-3.00,0,295.76,299.97,3.2,1.2,0.000,613207.5,613207.5,23439,0,0,0,L,1122011218,0,120.88,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485876628,1562247.00
01/31/2017 10:30,2,0.148,ALERT,211.03,296.66,60.002,1485876604,"201051344000417","219011344069620",20.28,-2.00,0,294.86,299.07,3.1,1.0,0.000,596459.7,596459.7,23569,0,0,0,L,1122011218,0,120.65,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1485876630,1562248.00
01/31/2017 10:30,2,0.072,ACTIVE_NO_POWER,210.80,296.66,60.012,1485876604,"274151322000083","219011344069620",22.54,-2.00,0,294.86,300.27,1.7,0.0,0.000,866654.0,866654.0,22942,0,0,0,L,1151911521,0,120.88,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485876631,1562249.00
01/31/2017 10:30,2,0.078,ACTIVE_NO_POWER,211.48,296.96,59.996,1485876604,"274151322000076","219011344069620",23.93,-1.50,0,294.86,299.67,1.9,0.0,0.000,924088.7,924088.7,23054,0,0,0,L,1151911521,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485876631,1562250.00
01/31/2017 10:30,2,0.000,ALERT,210.80,297.87,59.975,1485876604,"201051344000868","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,607202.1,607202.1,23418,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485876633,1562251.00
01/31/2017 10:30,2,0.061,ACTIVE_NO_POWER,210.57,297.57,60.018,1485876604,"274151322000095","219011344069620",22.11,-2.50,0,295.16,300.27,1.4,0.0,0.000,915057.0,915057.0,23124,0,0,0,L,1151911521,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485876634,1562252.00
01/31/2017 10:30,2,0.000,ALERT,210.57,297.26,60.018,1485876604,"201051344000988","219011344069620",0.00,-3.00,0,293.96,300.27,0.0,0.0,0.000,568906.2,568906.2,23444,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485876636,1562253.00
01/31/2017 10:30,2,0.000,ALERT,210.35,296.36,60.018,1485876604,"201051344001025","219011344069620",0.00,-3.50,0,294.86,299.97,0.0,0.0,0.000,613328.7,613328.7,23480,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485876638,1562254.00
01/31/2017 10:30,2,0.102,ALERT,210.80,297.26,59.986,1485876604,"201051344000458","219011344069620",31.47,-1.50,0,296.06,301.17,3.2,1.2,0.000,617317.5,617317.5,23181,0,0,0,L,1122011218,0,120.65,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485876640,1562255.00
01/31/2017 10:30,2,0.148,ACTIVE,211.25,297.26,60.007,1485876604,"201051344000853","219011344069620",19.96,-2.50,0,296.36,300.57,3.0,1.0,0.000,615977.0,615977.0,23093,0,0,0,L,1122011218,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485876641,1562256.00
01/31/2017 10:30,2,0.135,ALERT,210.80,297.26,59.975,1485876604,"201051344000685","219011344069620",14.27,-2.00,0,295.16,299.97,2.0,0.0,0.000,612457.9,612457.9,23353,0,0,0,L,1122011218,0,121.33,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1485876643,1562257.00
01/31/2017 10:30,2,0.133,ALERT,210.80,296.96,59.965,1485876604,"201051344000917","219011344069620",16.32,-1.50,0,293.96,299.07,2.2,0.2,0.000,609405.6,609405.6,23364,0,0,0,L,1122011218,0,120.65,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1485876644,1562258.00
01/31/2017 10:30,2,0.117,ACTIVE,211.03,297.57,59.975,1485876604,"201051344001145","219011344069620",19.00,-2.00,0,295.76,300.27,2.3,0.3,0.000,615437.4,615437.4,23220,0,0,0,L,1122011218,0,120.88,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485876645,1562259.00
01/31/2017 10:30,2,0.000,ALERT,210.80,296.66,59.970,1485876604,"201051344000651","219011344069620",0.00,-4.00,0,294.86,299.07,0.0,0.0,0.000,607980.1,607980.1,23419,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485876647,1562260.00
01/31/2017 10:30,2,0.047,ACTIVE_NO_POWER,210.12,296.66,59.986,1485876604,"274151322000088","219011344069620",20.22,-1.00,0,293.66,299.07,1.0,0.0,0.000,831895.5,831895.5,23064,0,0,0,L,1151911521,0,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485876648,1562261.00
01/31/2017 10:30,2,0.055,ALERT,211.25,308.69,60.007,1485876604,"274151322000068","219011344069620",21.93,-0.50,0,293.06,420.50,1.2,0.0,0.000,721936.0,721936.0,23557,0,0,0,L,1151911521,0,121.33,121.78,0002,-1,0,0,0,0,0,0,255,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485876650,1562262.00
01/31/2017 10:30,2,0.000,ALERT,210.35,297.26,60.002,1485876604,"201051344001135","219011344069620",0.00,-2.50,0,295.76,299.67,0.0,0.0,0.000,603542.0,603542.0,23477,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485876652,1562263.00
01/31/2017 10:30,2,0.000,ALERT,210.80,298.17,60.002,1485876604,"201051344000594","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,619683.9,619683.9,23365,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485876653,1562264.00
01/31/2017 10:30,2,0.000,ALERT,210.57,296.96,59.986,1485876604,"201051344001203","219011344069620",0.00,-3.50,0,295.46,300.87,0.0,0.0,0.000,611915.4,611915.4,23466,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485876655,1562265.00
01/31/2017 10:30,2,0.076,ACTIVE_NO_POWER,210.35,296.96,59.991,1485876604,"274151322000054","219011344069620",23.91,1.00,0,295.16,299.37,1.8,0.0,0.000,848161.2,848161.2,23136,0,0,0,L,1151911521,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485876656,1562266.00
01/31/2017 10:30,2,0.000,ALERT,211.48,296.96,59.996,1485876604,"201051344000867","219011344069620",0.00,-2.50,0,295.46,300.57,0.0,0.0,0.000,606045.5,606045.5,23453,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485876658,1562267.00
01/31/2017 10:30,2,0.197,ALERT,210.57,297.26,59.949,1485876604,"201051344001093","219011344069620",12.09,-2.00,0,295.16,299.37,2.4,0.4,0.000,609009.5,609009.5,23380,0,0,0,L,1122011218,0,120.88,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485876660,1562268.00
01/31/2017 10:30,2,0.096,ACTIVE,210.80,297.87,60.007,1485876604,"201051344000900","219011344069620",22.92,-2.50,0,296.36,299.97,2.2,0.2,0.000,625029.9,625029.9,23004,0,0,0,L,1122011218,0,120.65,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485876661,1562269.00
01/31/2017 10:30,2,0.094,ALERT,211.03,296.96,59.981,1485876604,"201051344000648","219011344069620",31.63,-5.00,0,295.76,300.27,3.0,1.0,0.000,614714.8,614714.8,23017,0,0,0,L,1122011218,0,120.20,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485876662,1562270.00
01/31/2017 10:30,2,0.182,ACTIVE,211.25,333.03,60.007,1485876604,"201051344000569","219011344069620",26.42,-1.00,0,297.87,343.85,4.9,2.8,0.000,625500.1,625500.1,23011,0,0,0,L,1122011218,0,120.42,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485876664,1562271.00
01/31/2017 10:30,2,0.000,ALERT,211.25,297.57,59.970,1485876604,"201051344001158","219011344069620",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,606677.1,606677.1,23373,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485876666,1562272.00
01/31/2017 10:30,2,0.174,ACTIVE,211.48,298.47,59.996,1485876604,"201051344000576","219011344069620",20.04,-3.00,0,296.66,300.57,3.5,1.5,0.000,617411.7,617411.7,23047,0,0,0,L,1122011218,0,120.88,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485876667,1562273.00
01/31/2017 10:30,2,0.084,ACTIVE_NO_POWER,210.80,296.06,59.970,1485876604,"274151322000087","219011344069620",22.19,-1.00,0,293.36,298.47,1.9,0.0,0.000,820184.5,820184.5,23350,0,0,0,L,1151911521,0,120.88,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485876668,1562274.00
01/31/2017 10:30,2,0.129,ALERT,211.03,297.87,59.975,1485876604,"201051344000983","219011344069620",17.53,-2.50,0,295.46,299.97,2.3,0.3,0.000,618216.3,618216.3,23155,0,0,0,L,1122011218,1,120.65,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1485876670,1562275.00
01/31/2017 10:45,2,0.145,ACTIVE,211.93,298.17,59.991,1485877504,"201051344000645","219011344069620",20.32,-2.50,0,294.86,300.87,2.9,0.9,0.000,616664.7,616664.7,23036,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485877505,1562276.00
01/31/2017 10:45,2,0.102,ALERT,211.48,336.04,59.970,1485877504,"274151322000085","219011344069620",27.83,3.00,0,294.56,345.36,2.9,0.9,0.000,846786.6,846786.6,23147,0,0,0,L,1151911521,0,121.78,121.55,0002,3,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485877507,1562277.00
01/31/2017 10:45,2,0.000,ALERT,212.16,297.87,59.991,1485877504,"201051344000633","219011344069620",0.00,-3.00,0,293.36,300.57,0.0,0.0,0.000,605869.9,605869.9,23433,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485877509,1562278.00
01/31/2017 10:45,2,0.104,ALERT,211.70,298.47,59.981,1485877504,"201051344000469","219011344069620",31.19,-3.00,0,293.96,300.57,3.3,1.2,0.000,608732.5,608732.5,23405,0,0,0,L,1122011218,0,120.42,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1485877510,1562279.00
01/31/2017 10:45,2,0.129,ALERT,210.80,296.96,60.002,1485877504,"201051344000646","219011344069620",17.06,-2.00,0,294.56,299.37,2.2,0.2,0.000,604599.6,604599.6,23381,0,0,0,L,1122011218,0,121.10,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485877512,1562280.00
01/31/2017 10:45,2,0.096,ACTIVE,210.80,297.87,60.007,1485877504,"274151322000052","219011344069620",22.11,-1.00,0,294.26,300.57,2.1,0.1,0.000,875133.7,875133.7,22909,0,0,0,L,1151911521,0,120.65,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485877513,1562281.00
01/31/2017 10:45,2,0.000,ALERT,210.80,297.26,59.991,1485877504,"201051344000585","219011344069620",0.00,-1.50,0,294.26,299.37,0.0,0.0,0.000,615167.0,615167.0,23457,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485877515,1562282.00
01/31/2017 10:45,2,0.154,ACTIVE,210.80,297.26,59.996,1485877504,"201051344001230","219011344069620",19.96,-1.50,0,295.16,299.67,3.1,1.1,0.000,607951.9,607951.9,23285,0,0,0,L,1122011218,0,121.10,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485877516,1562283.00
01/31/2017 10:45,2,0.150,ALERT,211.48,298.17,59.991,1485877504,"201051344000582","219011344069620",15.21,-3.00,0,295.76,300.27,2.3,0.3,0.000,599885.5,599885.5,23417,0,0,0,L,1122011218,0,121.10,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1485877518,1562284.00
01/31/2017 10:45,2,0.174,ALERT,210.35,296.66,60.034,1485877504,"201051344000955","219011344069620",18.89,-1.50,0,295.16,299.07,3.3,1.3,0.000,615174.8,615174.8,23367,0,0,0,L,1122011218,0,120.42,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1485877519,1562285.00
01/31/2017 10:45,2,0.043,ALERT,211.03,319.81,59.996,1485877504,"274151322000094","219011344069620",23.62,-2.00,0,294.26,414.79,1.0,0.0,0.000,720833.3,720833.3,23668,0,0,0,L,1151911521,0,120.88,121.78,0002,-4,0,0,0,0,0,0,255,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485877521,1562286.00
01/31/2017 10:45,2,0.098,ALERT,211.25,298.47,59.965,1485877504,"201051344000579","219011344069620",31.77,-2.50,0,295.46,310.19,3.2,1.1,0.000,624198.6,624198.6,23323,0,0,0,L,1122011218,0,120.88,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1485877523,1562287.00
01/31/2017 10:45,2,0.168,ALERT,210.80,297.57,59.912,1485877504,"201051344000890","219011344069620",19.72,-1.00,0,295.46,300.27,3.4,1.3,0.000,612159.8,612159.8,23434,0,0,0,L,1122011218,0,121.10,120.42,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1485877525,1562288.00
01/31/2017 10:45,2,0.201,ALERT,211.25,296.96,59.991,1485877504,"201051344000417","219011344069620",16.10,-1.50,0,294.56,298.77,3.3,1.3,0.000,596459.9,596459.9,23571,0,0,0,L,1122011218,0,120.88,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485877528,1562289.00
01/31/2017 10:45,2,0.082,ACTIVE_NO_POWER,211.03,298.47,59.981,1485877504,"274151322000083","219011344069620",23.87,-1.50,0,295.16,300.57,2.0,0.0,0.000,866654.0,866654.0,22943,0,0,0,L,1151911521,0,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485877529,1562290.00
01/31/2017 10:45,2,0.088,ACTIVE,211.70,338.44,59.970,1485877504,"274151322000076","219011344069620",28.84,0.00,0,295.16,339.95,2.6,0.6,0.000,924088.7,924088.7,23055,0,0,0,L,1151911521,0,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485877529,1562291.00
01/31/2017 10:45,2,0.072,ALERT,211.03,298.77,60.002,1485877504,"201051344000868","219011344069620",31.53,-3.00,0,295.46,301.77,2.3,0.3,0.000,607202.1,607202.1,23420,0,0,0,L,1122011218,0,120.65,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1485877531,1562292.00
01/31/2017 10:45,2,0.072,ACTIVE_NO_POWER,210.80,299.07,59.986,1485877504,"274151322000095","219011344069620",24.19,-2.00,0,296.06,300.87,1.8,0.0,0.000,915057.0,915057.0,23125,0,0,0,L,1151911521,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485877532,1562293.00
01/31/2017 10:45,2,0.000,ALERT,211.03,297.57,59.986,1485877504,"201051344000988","219011344069620",0.00,-2.50,0,292.46,300.57,0.0,0.0,0.000,568906.2,568906.2,23446,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485877534,1562294.00
01/31/2017 10:45,2,0.000,ALERT,210.57,296.06,59.975,1485877504,"201051344001025","219011344069620",0.00,-3.00,0,294.56,299.67,0.0,0.0,0.000,613328.7,613328.7,23482,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485877536,1562295.00
01/31/2017 10:45,2,0.160,ALERT,211.25,298.17,59.970,1485877504,"201051344000458","219011344069620",19.54,-1.00,0,295.16,301.47,3.2,1.1,0.000,617317.7,617317.7,23183,0,0,0,L,1122011218,0,120.88,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1485877538,1562296.00
01/31/2017 10:45,2,0.160,ACTIVE,211.70,297.87,59.986,1485877504,"201051344000853","219011344069620",22.15,-2.00,0,295.16,300.87,3.6,1.6,0.000,615977.3,615977.3,23094,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485877539,1562297.00
01/31/2017 10:45,2,0.150,ACTIVE,211.48,297.57,59.981,1485877504,"201051344000685","219011344069620",19.96,-1.50,0,294.86,299.37,3.1,1.0,0.000,612458.0,612458.0,23355,0,0,0,L,1122011218,0,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485877539,1562298.00
01/31/2017 10:45,2,0.145,ACTIVE,211.25,296.66,59.917,1485877504,"201051344000917","219011344069620",20.40,-0.50,0,293.66,298.77,3.0,1.0,0.000,609405.8,609405.8,23366,0,0,0,L,1122011218,0,120.88,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485877540,1562299.00
01/31/2017 10:45,2,0.133,ACTIVE,211.25,297.26,59.949,1485877504,"201051344001145","219011344069620",22.05,-1.00,0,295.76,299.97,3.0,1.0,0.000,615437.5,615437.5,23221,0,0,0,L,1122011218,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485877541,1562300.00
01/31/2017 10:45,2,0.086,ALERT,211.25,296.66,59.975,1485877504,"201051344000651","219011344069620",31.09,-3.50,0,294.86,298.77,2.8,0.7,0.000,607980.2,607980.2,23421,0,0,0,L,1122011218,0,121.33,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1485877543,1562301.00
01/31/2017 10:45,2,0.057,ACTIVE_NO_POWER,210.80,297.26,59.970,1485877504,"274151322000088","219011344069620",22.58,0.00,0,294.26,299.97,1.3,0.0,0.000,831895.5,831895.5,23065,0,0,0,L,1151911521,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485877544,1562302.00
01/31/2017 10:45,2,0.006,ALERT,211.93,297.26,59.949,1485877504,"274151322000068","219011344069620",43.91,0.00,0,293.96,420.50,0.0,0.0,0.000,721936.0,721936.0,23559,0,0,0,L,1151911521,0,121.55,122.23,0002,-0,0,0,0,0,0,0,255,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485877546,1562303.00
01/31/2017 10:45,2,0.000,ALERT,210.57,296.96,59.981,1485877504,"201051344001135","219011344069620",0.00,-2.00,0,295.46,299.67,0.0,0.0,0.000,603542.0,603542.0,23479,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485877548,1562304.00
01/31/2017 10:45,2,0.086,ALERT,211.03,298.47,59.986,1485877504,"201051344000594","219011344069620",31.95,-3.00,0,294.26,309.89,2.9,0.8,0.000,619684.0,619684.0,23367,0,0,0,L,1122011218,0,120.65,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485877550,1562305.00
01/31/2017 10:45,2,0.070,ALERT,210.80,296.36,59.975,1485877504,"201051344001203","219011344069620",31.31,-3.00,0,295.16,300.87,2.3,0.3,0.000,611915.4,611915.4,23468,0,0,0,L,1122011218,0,121.33,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1485877551,1562306.00
01/31/2017 10:45,2,0.086,ACTIVE,211.03,335.44,59.959,1485877504,"274151322000054","219011344069620",28.51,3.00,0,295.16,341.15,2.5,0.5,0.000,848161.2,848161.2,23137,0,0,0,L,1151911521,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485877552,1562307.00
01/31/2017 10:45,2,0.000,ALERT,211.48,297.87,59.981,1485877504,"201051344000867","219011344069620",0.00,-2.00,0,294.56,301.17,0.0,0.0,0.000,606045.5,606045.5,23455,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485877554,1562308.00
01/31/2017 10:45,2,0.207,ACTIVE,210.80,296.96,59.975,1485877504,"201051344001093","219011344069620",19.66,-1.00,0,295.16,299.37,4.2,2.1,0.000,609009.8,609009.8,23382,0,0,0,L,1122011218,0,120.88,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485877555,1562309.00
01/31/2017 10:45,2,0.111,ACTIVE,211.25,342.05,59.965,1485877504,"201051344000900","219011344069620",26.06,-1.50,0,295.46,343.25,3.0,1.0,0.000,625030.0,625030.0,23005,0,0,0,L,1122011218,0,121.10,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485877556,1562310.00
01/31/2017 10:45,2,0.164,ALERT,211.25,297.26,59.996,1485877504,"201051344000648","219011344069620",18.91,-4.00,0,294.56,309.89,3.1,1.1,0.000,614714.9,614714.9,23019,0,0,0,L,1122011218,0,120.42,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1485877558,1562311.00
01/31/2017 10:45,2,0.201,ALERT,211.48,334.24,59.991,1485877504,"201051344000569","219011344069620",27.99,0.00,0,296.36,344.15,5.7,3.6,0.009,625500.9,625500.9,23012,0,0,0,L,1122011218,0,120.42,121.33,0002,-2,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485877560,1562312.00
01/31/2017 10:45,2,0.145,ACTIVE,211.25,297.87,59.965,1485877504,"201051344000983","219011344069620",21.45,-2.00,0,295.76,301.17,3.1,1.1,0.000,618216.5,618216.5,23157,0,0,0,L,1122011218,0,120.65,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485877560,1562313.00
01/31/2017 10:45,2,0.051,ALERT,211.25,297.87,59.986,1485877504,"201051344001158","219011344069620",31.17,-3.50,0,294.86,300.57,1.7,0.0,0.000,606677.1,606677.1,23375,0,0,0,L,1122011218,0,120.65,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1485877562,1562314.00
01/31/2017 10:45,2,0.188,ACTIVE,211.48,298.17,59.991,1485877504,"201051344000576","219011344069620",22.54,-2.50,0,295.76,300.87,4.3,2.2,0.000,617412.2,617412.2,23048,0,0,0,L,1122011218,0,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485877563,1562315.00
01/31/2017 10:45,2,0.098,ACTIVE,210.80,297.26,59.970,1485877504,"274151322000087","219011344069620",23.66,0.00,0,293.66,299.37,2.4,0.4,0.000,820184.5,820184.5,23351,0,0,0,L,1151911521,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485877564,1562316.00
01/31/2017 10:45,2,0.176,ALERT,210.80,296.66,59.975,1485877504,"201051344000438","219011344069620",19.06,-2.00,0,295.16,298.77,3.4,1.4,0.000,613207.8,613207.8,23442,0,0,0,L,1122011218,1,121.10,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1485877566,1562317.00
01/31/2017 11:00,2,0.135,ACTIVE,211.70,297.57,59.986,1485878403,"201051344000645","219011344069620",19.34,-2.00,0,295.76,299.97,2.6,0.6,0.000,616664.9,616664.9,23037,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485878404,1562318.00
01/31/2017 11:00,2,0.090,ALERT,211.48,335.14,59.996,1485878403,"274151322000085","219011344069620",29.06,4.00,0,296.06,338.14,2.7,0.7,0.000,846786.8,846786.8,23149,0,0,0,L,1151911521,0,121.78,121.55,0002,3,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485878406,1562319.00
01/31/2017 11:00,2,0.000,ALERT,211.93,297.87,59.965,1485878403,"201051344000633","219011344069620",0.00,-3.00,0,293.96,299.67,0.0,0.0,0.000,605869.9,605869.9,23435,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485878408,1562320.00
01/31/2017 11:00,2,0.102,ALERT,211.48,297.87,59.922,1485878403,"201051344000469","219011344069620",30.89,-3.00,0,294.56,299.97,3.3,1.2,0.000,608732.8,608732.8,23407,0,0,0,L,1122011218,0,120.42,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485878409,1562321.00
01/31/2017 11:00,2,0.121,ACTIVE_NO_POWER,210.57,297.57,60.007,1485878403,"201051344000646","219011344069620",13.92,-1.00,0,294.56,299.07,1.7,0.0,0.000,604599.6,604599.6,23383,0,0,0,L,1122011218,0,121.10,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485878410,1562322.00
01/31/2017 11:00,2,0.090,ACTIVE_NO_POWER,210.80,296.36,59.965,1485878403,"274151322000052","219011344069620",21.11,-0.50,0,294.86,300.27,1.9,0.0,0.000,875133.7,875133.7,22910,0,0,0,L,1151911521,0,120.42,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485878411,1562323.00
01/31/2017 11:00,2,0.000,ALERT,211.03,297.87,59.981,1485878403,"201051344000585","219011344069620",0.00,-1.00,0,294.86,299.37,0.0,0.0,0.000,615167.0,615167.0,23459,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485878413,1562324.00
01/31/2017 11:00,2,0.148,ACTIVE,210.80,298.17,60.002,1485878403,"201051344001230","219011344069620",18.71,-0.50,0,295.76,299.37,2.8,0.8,0.000,607952.1,607952.1,23286,0,0,0,L,1122011218,0,121.10,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485878414,1562325.00
01/31/2017 11:00,2,0.084,ALERT,211.25,298.47,59.965,1485878403,"201051344000582","219011344069620",31.19,-2.50,0,296.06,299.97,2.7,0.7,0.000,599885.6,599885.6,23419,0,0,0,L,1122011218,0,121.10,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1485878416,1562326.00
01/31/2017 11:00,2,0.168,ACTIVE,210.35,297.57,59.965,1485878403,"201051344000955","219011344069620",17.10,-1.00,0,294.86,299.07,2.9,0.9,0.000,615175.1,615175.1,23369,0,0,0,L,1122011218,0,120.42,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485878417,1562327.00
01/31/2017 11:00,2,0.033,ALERT,211.25,303.28,59.975,1485878403,"274151322000094","219011344069620",24.97,-1.50,0,294.56,414.49,0.0,0.0,0.000,720833.3,720833.3,23670,0,0,0,L,1151911521,0,120.65,122.01,0002,-3,0,0,0,0,0,0,255,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485878419,1562328.00
01/31/2017 11:00,2,0.098,ALERT,211.48,298.47,59.970,1485878403,"201051344000579","219011344069620",31.53,-2.00,0,296.06,311.69,3.2,1.1,0.000,624198.8,624198.8,23325,0,0,0,L,1122011218,0,120.88,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485878420,1562329.00
01/31/2017 11:00,2,0.162,ACTIVE,210.57,297.57,59.907,1485878403,"201051344000890","219011344069620",18.09,-0.50,0,295.46,300.27,3.0,0.9,0.000,612160.1,612160.1,23436,0,0,0,L,1122011218,0,120.88,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485878421,1562330.00
01/31/2017 11:00,2,0.166,ACTIVE,210.80,297.57,59.991,1485878403,"201051344000438","219011344069620",16.80,-1.50,0,294.86,299.37,2.9,0.8,0.000,613208.0,613208.0,23444,0,0,0,L,1122011218,0,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485878422,1562331.00
01/31/2017 11:00,2,0.143,ALERT,211.03,296.96,59.917,1485878403,"201051344000417","219011344069620",20.46,-1.00,0,294.56,298.77,3.0,1.0,0.000,596460.2,596460.2,23573,0,0,0,L,1122011218,0,120.88,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1485878424,1562332.00
01/31/2017 11:00,2,0.076,ACTIVE_NO_POWER,211.25,298.17,59.933,1485878403,"274151322000083","219011344069620",23.54,-1.00,0,296.36,299.97,1.9,0.0,0.000,866654.0,866654.0,22944,0,0,0,L,1151911521,0,120.65,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485878425,1562333.00
01/31/2017 11:00,2,0.086,ALERT,211.48,315.90,59.970,1485878403,"274151322000076","219011344069620",25.76,1.00,0,296.66,339.65,2.2,0.2,0.000,924088.8,924088.8,23056,0,0,0,L,1151911521,0,121.33,122.01,0002,1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485878427,1562334.00
01/31/2017 11:00,2,0.072,ALERT,211.25,298.47,59.949,1485878403,"201051344000868","219011344069620",31.25,-2.50,0,296.06,300.87,2.3,0.3,0.000,607202.2,607202.2,23422,0,0,0,L,1122011218,0,120.65,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485878428,1562335.00
01/31/2017 11:00,2,0.066,ACTIVE_NO_POWER,211.03,298.17,59.938,1485878403,"274151322000095","219011344069620",23.34,-1.50,0,296.96,300.57,1.6,0.0,0.000,915057.0,915057.0,23126,0,0,0,L,1151911521,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485878429,1562336.00
01/31/2017 11:00,2,0.000,ALERT,211.25,297.57,59.965,1485878403,"201051344000988","219011344069620",0.00,-2.00,0,293.06,299.67,0.0,0.0,0.000,568906.2,568906.2,23448,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485878431,1562337.00
01/31/2017 11:00,2,0.078,ALERT,210.57,296.66,59.949,1485878403,"201051344001025","219011344069620",30.83,-2.00,0,294.56,301.47,2.5,0.5,0.000,613328.7,613328.7,23484,0,0,0,L,1122011218,0,120.65,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485878433,1562338.00
01/31/2017 11:00,2,0.150,ACTIVE,211.25,297.87,59.986,1485878403,"201051344000458","219011344069620",17.99,-0.50,0,295.46,300.87,2.8,0.7,0.000,617318.0,617318.0,23185,0,0,0,L,1122011218,0,120.88,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485878434,1562339.00
01/31/2017 11:00,2,0.152,ACTIVE,211.93,297.87,59.944,1485878403,"201051344000853","219011344069620",21.41,-1.50,0,296.06,300.27,3.4,1.3,0.000,615977.7,615977.7,23095,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485878435,1562340.00
01/31/2017 11:00,2,0.141,ACTIVE,211.25,297.57,59.981,1485878403,"201051344000685","219011344069620",18.53,-0.50,0,295.16,299.07,2.7,0.6,0.000,612458.2,612458.2,23356,0,0,0,L,1122011218,0,121.78,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485878436,1562341.00
01/31/2017 11:00,2,0.137,ACTIVE,211.03,297.26,60.023,1485878403,"201051344000917","219011344069620",19.16,0.00,0,293.66,298.77,2.7,0.7,0.000,609406.0,609406.0,23367,0,0,0,L,1122011218,0,120.88,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485878437,1562342.00
01/31/2017 11:00,2,0.127,ACTIVE,211.03,297.57,59.954,1485878403,"201051344001145","219011344069620",21.09,-0.50,0,295.76,299.67,2.8,0.7,0.000,615437.8,615437.8,23222,0,0,0,L,1122011218,0,121.10,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485878438,1562343.00
01/31/2017 11:00,2,0.086,ALERT,211.03,296.66,59.954,1485878403,"201051344000651","219011344069620",30.79,-3.00,0,294.56,302.37,2.7,0.7,0.000,607980.3,607980.3,23423,0,0,0,L,1122011218,0,121.33,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485878439,1562344.00
01/31/2017 11:00,2,0.055,ACTIVE_NO_POWER,210.80,297.57,59.938,1485878403,"274151322000088","219011344069620",21.87,0.50,0,294.86,299.37,1.2,0.0,0.000,831895.5,831895.5,23066,0,0,0,L,1151911521,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485878440,1562345.00
01/31/2017 11:00,2,0.008,ALERT,211.70,296.36,59.933,1485878403,"274151322000068","219011344069620",43.58,0.50,0,294.26,420.80,0.0,0.0,0.000,721936.0,721936.0,23561,0,0,0,L,1151911521,0,121.33,122.23,0002,0,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485878442,1562346.00
01/31/2017 11:00,2,0.059,ALERT,210.35,297.57,59.975,1485878403,"201051344001135","219011344069620",31.03,-1.50,0,295.16,300.87,1.9,0.0,0.000,603542.0,603542.0,23481,0,0,0,L,1122011218,0,120.88,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485878444,1562347.00
01/31/2017 11:00,2,0.084,ALERT,211.25,298.77,59.986,1485878403,"201051344000594","219011344069620",31.71,-3.00,0,294.86,309.89,2.8,0.7,0.000,619684.2,619684.2,23369,0,0,0,L,1122011218,0,120.88,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485878446,1562348.00
01/31/2017 11:00,2,0.068,ALERT,210.80,296.96,59.981,1485878403,"201051344001203","219011344069620",30.99,-2.00,0,294.86,300.57,2.2,0.2,0.000,611915.4,611915.4,23470,0,0,0,L,1122011218,0,121.55,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485878448,1562349.00
