ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2017 11:00,2,0.082,ALERT,210.80,319.21,59.965,1485878403,"274151322000054","219011344069620",25.78,4.00,0,296.36,336.94,2.2,0.2,0.000,848161.3,848161.3,23138,0,0,0,L,1151911521,0,121.10,121.33,0002,3,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485878449,1562350.00
01/31/2017 11:00,2,0.072,ALERT,211.70,297.26,59.959,1485878403,"201051344000867","219011344069620",30.65,-2.00,0,294.86,300.27,2.2,0.2,0.000,606045.5,606045.5,23457,0,0,0,L,1122011218,0,121.33,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485878451,1562351.00
01/31/2017 11:00,2,0.201,ACTIVE,211.03,297.57,60.018,1485878403,"201051344001093","219011344069620",18.23,0.00,0,294.86,299.07,3.7,1.7,0.000,609010.3,609010.3,23383,0,0,0,L,1122011218,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485878452,1562352.00
01/31/2017 11:00,2,0.100,ALERT,211.70,319.21,59.981,1485878403,"201051344000900","219011344069620",25.09,-1.00,0,295.46,342.65,2.5,0.5,0.000,625030.2,625030.2,23006,0,0,0,L,1122011218,0,121.33,121.10,0002,-3,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485878454,1562353.00
01/31/2017 11:00,2,0.158,ACTIVE,211.70,297.26,59.991,1485878403,"201051344000648","219011344069620",17.22,-3.50,0,294.86,299.97,2.8,0.7,0.000,614715.2,614715.2,23021,0,0,0,L,1122011218,0,120.65,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485878455,1562354.00
01/31/2017 11:00,2,0.193,ACTIVE,211.70,333.93,59.991,1485878403,"201051344000569","219011344069620",27.23,0.50,0,296.06,336.94,5.3,3.2,0.004,625501.7,625501.7,23014,0,0,0,L,1122011218,0,120.65,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485878456,1562355.00
01/31/2017 11:00,2,0.139,ACTIVE,211.48,298.17,59.949,1485878403,"201051344000983","219011344069620",20.48,-1.00,0,296.06,300.57,2.9,0.9,0.000,618216.7,618216.7,23158,0,0,0,L,1122011218,0,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485878457,1562356.00
01/31/2017 11:00,2,0.053,ALERT,211.70,298.17,60.002,1485878403,"201051344001158","219011344069620",30.91,-3.00,0,294.86,299.97,1.7,0.0,0.000,606677.1,606677.1,23377,0,0,0,L,1122011218,0,120.88,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485878459,1562357.00
01/31/2017 11:00,2,0.182,ACTIVE,211.70,298.17,59.975,1485878403,"201051344000576","219011344069620",21.81,-2.50,0,296.06,300.27,4.0,2.0,0.000,617412.7,617412.7,23049,0,0,0,L,1122011218,0,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485878460,1562358.00
01/31/2017 11:00,2,0.092,ACTIVE,211.03,296.06,59.975,1485878403,"274151322000087","219011344069620",22.98,0.50,0,294.86,299.07,2.2,0.2,0.000,820184.6,820184.6,23352,0,0,0,L,1151911521,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485878461,1562359.00
01/31/2017 11:15,2,0.152,ACTIVE,211.93,297.87,59.970,1485879303,"201051344000645","219011344069620",21.19,-1.50,0,295.76,300.57,3.3,1.2,0.000,616665.1,616665.1,23038,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485879305,1562360.00
01/31/2017 11:15,2,0.102,ACTIVE,211.25,335.74,59.959,1485879303,"274151322000085","219011344069620",29.72,4.50,0,295.16,338.44,3.1,1.1,0.009,846787.0,846787.0,23151,0,0,0,L,1151911521,0,121.78,121.55,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485879305,1562361.00
01/31/2017 11:15,2,0.078,ALERT,212.16,297.87,59.965,1485879303,"201051344000633","219011344069620",31.53,-2.50,0,293.66,300.57,2.5,0.5,0.000,605869.9,605869.9,23437,0,0,0,L,1122011218,0,121.33,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1485879307,1562362.00
01/31/2017 11:15,2,0.172,ALERT,211.70,298.17,59.954,1485879303,"201051344000469","219011344069620",15.64,-2.50,0,294.56,300.57,2.8,0.7,0.000,608733.1,608733.1,23409,0,0,0,L,1122011218,0,120.65,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485879309,1562363.00
01/31/2017 11:15,2,0.137,ACTIVE,210.80,297.57,59.970,1485879303,"201051344000646","219011344069620",18.87,-0.50,0,295.16,299.07,2.6,0.6,0.000,604599.7,604599.7,23384,0,0,0,L,1122011218,0,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485879310,1562364.00
01/31/2017 11:15,2,0.100,ACTIVE,211.03,298.47,59.975,1485879303,"274151322000052","219011344069620",22.60,0.50,0,295.16,300.57,2.3,0.3,0.000,875133.7,875133.7,22911,0,0,0,L,1151911521,0,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485879311,1562365.00
01/31/2017 11:15,2,0.000,ALERT,211.03,297.57,59.996,1485879303,"201051344000585","219011344069620",0.00,-0.50,0,295.16,299.37,0.0,0.0,0.000,615167.0,615167.0,23461,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485879313,1562366.00
01/31/2017 11:15,2,0.158,ACTIVE,211.03,297.87,59.981,1485879303,"201051344001230","219011344069620",20.77,-0.50,0,296.06,299.37,3.4,1.3,0.000,607952.3,607952.3,23287,0,0,0,L,1122011218,0,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485879314,1562367.00
01/31/2017 11:15,2,0.150,ALERT,211.48,298.47,59.917,1485879303,"201051344000582","219011344069620",17.83,-1.50,0,296.36,299.97,2.7,0.7,0.000,599885.7,599885.7,23421,0,0,0,L,1122011218,0,121.10,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1485879315,1562368.00
01/31/2017 11:15,2,0.178,ACTIVE,210.57,297.57,59.981,1485879303,"201051344000955","219011344069620",20.26,0.00,0,295.76,299.07,3.7,1.6,0.000,615175.4,615175.4,23370,0,0,0,L,1122011218,0,120.42,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485879316,1562369.00
01/31/2017 11:15,2,0.166,ALERT,211.48,299.07,59.965,1485879303,"201051344000579","219011344069620",16.32,-1.50,0,295.46,309.89,2.8,0.7,0.000,624199.0,624199.0,23327,0,0,0,L,1122011218,0,120.88,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485879319,1562370.00
01/31/2017 11:15,2,0.172,ACTIVE,210.80,297.87,59.975,1485879303,"201051344000890","219011344069620",20.89,0.00,0,296.06,299.97,3.7,1.6,0.000,612160.4,612160.4,23437,0,0,0,L,1122011218,0,121.10,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485879320,1562371.00
01/31/2017 11:15,2,0.178,ACTIVE,211.03,297.57,59.949,1485879303,"201051344000438","219011344069620",20.40,-1.00,0,295.46,299.37,3.7,1.6,0.000,613208.3,613208.3,23445,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485879321,1562372.00
01/31/2017 11:15,2,0.201,ACTIVE,211.03,296.96,59.991,1485879303,"201051344000417","219011344069620",17.24,-0.50,0,294.86,298.77,3.5,1.5,0.000,596460.5,596460.5,23575,0,0,0,L,1122011218,0,120.88,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485879322,1562373.00
01/31/2017 11:15,2,0.088,ACTIVE,211.70,320.41,59.975,1485879303,"274151322000083","219011344069620",25.74,-0.50,0,295.76,335.74,2.3,0.3,0.000,866654.0,866654.0,22945,0,0,0,L,1151911521,0,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485879323,1562374.00
01/31/2017 11:15,2,0.098,ACTIVE,211.93,336.64,59.970,1485879303,"274151322000076","219011344069620",28.01,2.00,0,295.16,350.47,2.8,0.7,0.000,924088.9,924088.9,23058,0,0,0,L,1151911521,0,121.55,122.01,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485879324,1562375.00
01/31/2017 11:15,2,0.131,ALERT,211.25,299.07,59.954,1485879303,"201051344000868","219011344069620",14.27,-2.50,0,296.06,301.47,1.9,0.0,0.000,607202.2,607202.2,23424,0,0,0,L,1122011218,0,120.88,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485879326,1562376.00
01/31/2017 11:15,2,0.078,ACTIVE_NO_POWER,211.25,299.37,59.949,1485879303,"274151322000095","219011344069620",24.33,-1.00,0,296.66,300.87,1.9,0.0,0.000,915057.0,915057.0,23127,0,0,0,L,1151911521,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485879327,1562377.00
01/31/2017 11:15,2,0.061,ALERT,211.25,298.17,59.949,1485879303,"201051344000988","219011344069620",23.89,-2.00,0,293.06,300.57,1.5,0.0,0.000,568906.2,568906.2,23450,0,0,0,L,1122011218,0,120.65,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1485879329,1562378.00
01/31/2017 11:15,2,0.076,ALERT,210.80,296.66,59.981,1485879303,"201051344001025","219011344069620",31.25,-1.50,0,294.86,300.27,2.5,0.5,0.000,613328.8,613328.8,23486,0,0,0,L,1122011218,0,120.65,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485879330,1562379.00
01/31/2017 11:15,2,0.166,ACTIVE,211.25,298.17,59.975,1485879303,"201051344000458","219011344069620",20.87,0.00,0,296.06,301.47,3.5,1.5,0.000,617318.3,617318.3,23186,0,0,0,L,1122011218,0,120.88,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485879331,1562380.00
01/31/2017 11:15,2,0.164,ACTIVE,211.93,298.47,59.981,1485879303,"201051344000853","219011344069620",22.66,-1.50,0,296.06,300.87,3.8,1.7,0.000,615978.1,615978.1,23096,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485879332,1562381.00
01/31/2017 11:15,2,0.152,ACTIVE,211.25,297.57,59.965,1485879303,"201051344000685","219011344069620",21.03,0.00,0,294.86,299.37,3.3,1.2,0.000,612458.4,612458.4,23357,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485879333,1562382.00
01/31/2017 11:15,2,0.146,ACTIVE,211.25,296.96,59.975,1485879303,"201051344000917","219011344069620",21.21,1.00,0,294.26,298.77,3.2,1.2,0.000,609406.2,609406.2,23368,0,0,0,L,1122011218,0,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485879334,1562383.00
01/31/2017 11:15,2,0.145,ACTIVE,211.03,297.57,59.981,1485879303,"201051344001145","219011344069620",22.03,0.00,0,295.76,299.67,3.2,1.2,0.000,615438.0,615438.0,23223,0,0,0,L,1122011218,0,121.10,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485879335,1562384.00
01/31/2017 11:15,2,0.082,ALERT,211.03,296.66,59.965,1485879303,"201051344000651","219011344069620",31.23,-2.50,0,294.86,298.77,2.7,0.6,0.000,607980.5,607980.5,23425,0,0,0,L,1122011218,0,121.33,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485879337,1562385.00
01/31/2017 11:15,2,0.062,ACTIVE_NO_POWER,211.03,297.87,59.938,1485879303,"274151322000088","219011344069620",23.30,1.00,0,295.16,299.97,1.5,0.0,0.000,831895.5,831895.5,23067,0,0,0,L,1151911521,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485879338,1562386.00
01/31/2017 11:15,2,0.008,ALERT,211.70,296.96,59.965,1485879303,"274151322000068","219011344069620",43.81,1.00,0,294.56,420.50,0.0,0.0,0.000,721936.0,721936.0,23563,0,0,0,L,1151911521,0,121.33,122.23,0002,1,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485879340,1562387.00
01/31/2017 11:15,2,0.062,ALERT,210.57,297.26,59.996,1485879303,"201051344001135","219011344069620",31.41,-1.00,0,295.46,299.97,2.0,0.0,0.000,603542.0,603542.0,23483,0,0,0,L,1122011218,0,120.88,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485879341,1562388.00
01/31/2017 11:15,2,0.139,ALERT,211.25,298.77,59.981,1485879303,"201051344000594","219011344069620",14.35,-2.50,0,295.46,309.29,2.0,0.1,0.000,619684.3,619684.3,23371,0,0,0,L,1122011218,0,120.88,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485879343,1562389.00
01/31/2017 11:15,2,0.139,ALERT,211.03,297.26,59.954,1485879303,"201051344001203","219011344069620",15.86,-1.50,0,295.16,300.87,2.2,0.2,0.000,611915.5,611915.5,23472,0,0,0,L,1122011218,0,121.55,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485879345,1562390.00
01/31/2017 11:15,2,0.092,ACTIVE,211.25,334.84,59.981,1485879303,"274151322000054","219011344069620",28.96,5.00,0,295.46,341.15,2.7,0.7,0.000,848161.4,848161.4,23140,0,0,0,L,1151911521,0,121.33,121.33,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485879346,1562391.00
01/31/2017 11:15,2,0.074,ALERT,211.70,297.57,59.986,1485879303,"201051344000867","219011344069620",31.15,-1.50,0,294.86,301.17,2.4,0.4,0.000,606045.6,606045.6,23459,0,0,0,L,1122011218,0,121.33,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485879348,1562392.00
01/31/2017 11:15,2,0.205,ACTIVE,211.03,297.57,59.970,1485879303,"201051344001093","219011344069620",20.67,0.50,0,295.76,299.07,4.3,2.3,0.000,609010.8,609010.8,23384,0,0,0,L,1122011218,0,120.88,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485879349,1562393.00
01/31/2017 11:15,2,0.113,ACTIVE,211.48,334.84,59.986,1485879303,"201051344000900","219011344069620",27.02,-0.50,0,295.46,341.15,3.2,1.1,0.004,625030.4,625030.4,23008,0,0,0,L,1122011218,0,121.33,121.10,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485879350,1562394.00
01/31/2017 11:15,2,0.170,ACTIVE,211.70,297.57,59.996,1485879303,"201051344000648","219011344069620",20.40,-3.50,0,294.86,300.57,3.5,1.5,0.000,614715.4,614715.4,23022,0,0,0,L,1122011218,0,120.65,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485879350,1562395.00
01/31/2017 11:15,2,0.201,ALERT,211.70,334.24,59.991,1485879303,"201051344000569","219011344069620",28.39,0.50,0,296.66,339.95,5.8,3.7,0.009,625502.6,625502.6,23015,0,0,0,L,1122011218,0,120.88,121.55,0002,-2,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485879352,1562396.00
01/31/2017 11:15,2,0.152,ACTIVE,211.48,298.47,59.975,1485879303,"201051344000983","219011344069620",22.34,-1.00,0,296.06,301.17,3.5,1.4,0.000,618217.0,618217.0,23159,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485879353,1562397.00
01/31/2017 11:15,2,0.055,ALERT,211.48,298.17,60.002,1485879303,"201051344001158","219011344069620",31.33,-3.00,0,295.16,300.57,1.8,0.0,0.000,606677.1,606677.1,23379,0,0,0,L,1122011218,0,120.65,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485879355,1562398.00
01/31/2017 11:15,2,0.201,ACTIVE,212.16,298.77,60.039,1485879303,"201051344000576","219011344069620",22.34,-2.00,0,296.36,300.87,4.6,2.5,0.000,617413.2,617413.2,23050,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485879356,1562399.00
01/31/2017 11:15,2,0.102,ACTIVE,211.48,325.52,59.991,1485879303,"274151322000087","219011344069620",25.58,1.00,0,294.56,326.42,2.6,0.6,0.000,820184.6,820184.6,23353,0,0,0,L,1151911521,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485879357,1562400.00
01/31/2017 11:15,2,0.000,ALERT,211.48,303.28,60.007,1485879303,"274151322000094","219011344069620",43.40,-1.00,0,295.46,414.49,0.0,0.0,0.000,720833.3,720833.3,23673,0,0,0,L,1151911521,1,120.88,122.23,0002,-3,0,0,0,0,0,0,255,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485879359,1562401.00
01/31/2017 11:30,2,0.146,ACTIVE,212.16,299.07,60.002,1485880203,"201051344000645","219011344069620",22.86,-1.50,0,296.36,300.57,3.4,1.4,0.000,616665.4,616665.4,23039,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485880204,1562402.00
01/31/2017 11:30,2,0.107,ACTIVE,211.48,335.44,59.975,1485880203,"274151322000085","219011344069620",29.84,5.00,0,315.30,352.27,3.2,1.2,0.000,846787.2,846787.2,23152,0,0,0,L,1151911521,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485880205,1562403.00
01/31/2017 11:30,2,0.174,ACTIVE,211.70,298.77,60.012,1485880203,"201051344000469","219011344069620",17.43,-2.00,0,294.86,300.57,3.1,1.1,0.000,608733.3,608733.3,23411,0,0,0,L,1122011218,0,120.65,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485880207,1562404.00
01/31/2017 11:30,2,0.139,ACTIVE,211.03,297.57,59.970,1485880203,"201051344000646","219011344069620",19.72,0.50,0,295.16,299.07,2.8,0.8,0.000,604599.9,604599.9,23385,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485880207,1562405.00
01/31/2017 11:30,2,0.102,ACTIVE,210.57,298.17,59.970,1485880203,"274151322000052","219011344069620",22.80,1.00,0,295.76,300.57,2.4,0.4,0.000,875133.8,875133.8,22912,0,0,0,L,1151911521,0,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485880208,1562406.00
01/31/2017 11:30,2,0.000,ALERT,211.48,297.87,59.970,1485880203,"201051344000585","219011344069620",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,615167.0,615167.0,23463,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485880210,1562407.00
01/31/2017 11:30,2,0.158,ACTIVE,211.25,298.17,59.991,1485880203,"201051344001230","219011344069620",21.19,0.50,0,295.76,299.37,3.4,1.4,0.000,607952.7,607952.7,23288,0,0,0,L,1122011218,0,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485880211,1562408.00
01/31/2017 11:30,2,0.152,ACTIVE,211.93,298.77,59.970,1485880203,"201051344000582","219011344069620",18.94,-1.00,0,296.36,300.27,3.0,0.9,0.000,599885.9,599885.9,23423,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485880212,1562409.00
01/31/2017 11:30,2,0.199,ACTIVE,210.80,297.57,59.970,1485880203,"201051344000955","219011344069620",18.45,0.50,0,295.46,299.07,3.7,1.7,0.000,615175.8,615175.8,23371,0,0,0,L,1122011218,0,120.65,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485880213,1562410.00
01/31/2017 11:30,2,0.047,ALERT,211.70,308.09,59.981,1485880203,"274151322000094","219011344069620",23.58,-0.50,0,295.16,414.49,1.1,0.0,0.000,720833.3,720833.3,23675,0,0,0,L,1151911521,0,121.10,122.01,0002,-2,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485880215,1562411.00
01/31/2017 11:30,2,0.172,ACTIVE,211.70,299.67,59.991,1485880203,"201051344000579","219011344069620",17.73,-1.00,0,296.36,301.17,3.1,1.1,0.000,624199.3,624199.3,23329,0,0,0,L,1122011218,0,120.88,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485880216,1562412.00
01/31/2017 11:30,2,0.174,ACTIVE,211.25,298.17,59.970,1485880203,"201051344000890","219011344069620",21.45,0.50,0,296.36,300.27,3.8,1.7,0.000,612160.8,612160.8,23438,0,0,0,L,1122011218,0,121.33,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485880216,1562413.00
01/31/2017 11:30,2,0.178,ACTIVE,211.48,297.87,59.938,1485880203,"201051344000438","219011344069620",21.11,0.00,0,296.06,299.37,3.8,1.8,0.000,613208.8,613208.8,23446,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485880217,1562414.00
01/31/2017 11:30,2,0.199,ACTIVE,211.70,297.57,59.970,1485880203,"201051344000417","219011344069620",17.75,0.50,0,294.56,298.77,3.6,1.5,0.000,596460.9,596460.9,23576,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485880218,1562415.00
01/31/2017 11:30,2,0.088,ALERT,211.70,336.94,59.986,1485880203,"274151322000083","219011344069620",28.25,1.50,0,296.06,341.15,2.5,0.5,0.000,866654.1,866654.1,22946,0,0,0,L,1151911521,0,121.33,122.01,0002,-2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485880220,1562416.00
01/31/2017 11:30,2,0.096,ACTIVE,212.16,337.24,60.012,1485880203,"274151322000076","219011344069620",29.14,3.00,0,310.19,351.07,2.8,0.8,0.000,924089.1,924089.1,23059,0,0,0,L,1151911521,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485880221,1562417.00
01/31/2017 11:30,2,0.133,ACTIVE,211.70,299.97,59.986,1485880203,"201051344000868","219011344069620",16.08,-2.00,0,296.36,301.47,2.2,0.2,0.000,607202.3,607202.3,23426,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485880222,1562418.00
01/31/2017 11:30,2,0.080,ACTIVE,211.70,327.02,59.981,1485880203,"274151322000095","219011344069620",26.12,0.00,0,297.26,333.03,2.1,0.1,0.000,915057.0,915057.0,23128,0,0,0,L,1151911521,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485880223,1562419.00
01/31/2017 11:30,2,0.061,ALERT,211.70,299.07,60.012,1485880203,"201051344000988","219011344069620",24.31,-1.50,0,293.66,300.57,1.5,0.0,0.000,568906.2,568906.2,23452,0,0,0,L,1122011218,0,120.88,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485880225,1562420.00
01/31/2017 11:30,2,0.074,ALERT,211.25,296.96,59.970,1485880203,"201051344001025","219011344069620",31.31,-1.50,0,294.86,300.57,2.4,0.4,0.000,613328.9,613328.9,23488,0,0,0,L,1122011218,0,120.88,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485880227,1562421.00
01/31/2017 11:30,2,0.166,ACTIVE,211.70,299.07,59.975,1485880203,"201051344000458","219011344069620",21.47,0.50,0,296.36,301.17,3.6,1.6,0.000,617318.7,617318.7,23187,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485880228,1562422.00
01/31/2017 11:30,2,0.166,ACTIVE,212.38,318.00,59.944,1485880203,"201051344000853","219011344069620",24.25,-0.50,0,296.96,335.74,4.1,2.0,0.000,615978.6,615978.6,23097,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485880229,1562423.00
01/31/2017 11:30,2,0.150,ACTIVE,211.70,297.87,59.970,1485880203,"201051344000685","219011344069620",21.53,0.50,0,295.46,299.07,3.3,1.3,0.000,612458.7,612458.7,23358,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485880229,1562424.00
01/31/2017 11:30,2,0.154,ACTIVE,211.48,297.57,60.007,1485880203,"201051344000917","219011344069620",20.85,1.50,0,294.26,298.77,3.3,1.3,0.000,609406.5,609406.5,23369,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485880230,1562425.00
01/31/2017 11:30,2,0.139,ACTIVE,211.70,298.17,59.965,1485880203,"201051344001145","219011344069620",22.98,0.50,0,296.06,299.67,3.3,1.2,0.000,615438.3,615438.3,23224,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485880231,1562426.00
01/31/2017 11:30,2,0.156,ALERT,211.48,297.26,60.002,1485880203,"201051344000651","219011344069620",15.27,-2.00,0,294.86,298.77,2.4,0.4,0.000,607980.6,607980.6,23427,0,0,0,L,1122011218,0,121.55,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1485880233,1562427.00
01/31/2017 11:30,2,0.066,ACTIVE_NO_POWER,211.25,299.07,59.959,1485880203,"274151322000088","219011344069620",23.54,2.00,0,296.06,299.97,1.6,0.0,0.000,831895.5,831895.5,23068,0,0,0,L,1151911521,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485880234,1562428.00
01/31/2017 11:30,2,0.006,ALERT,212.38,300.27,60.018,1485880203,"274151322000068","219011344069620",43.73,2.00,0,295.16,420.50,0.0,0.0,0.000,721936.0,721936.0,23565,0,0,0,L,1151911521,0,121.55,122.46,0002,1,0,0,0,0,0,0,255,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485880236,1562429.00
01/31/2017 11:30,2,0.062,ALERT,210.80,297.57,60.002,1485880203,"201051344001135","219011344069620",31.45,0.00,0,295.76,299.67,2.0,0.0,0.000,603542.0,603542.0,23485,0,0,0,L,1122011218,0,120.88,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485880238,1562430.00
01/31/2017 11:30,2,0.139,ACTIVE,211.48,299.67,60.002,1485880203,"201051344000594","219011344069620",16.24,-2.00,0,295.76,301.17,2.3,0.3,0.000,619684.4,619684.4,23373,0,0,0,L,1122011218,0,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485880239,1562431.00
01/31/2017 11:30,2,0.141,ACTIVE,211.25,297.26,60.002,1485880203,"201051344001203","219011344069620",16.98,-1.00,0,295.46,300.87,2.5,0.4,0.000,611915.6,611915.6,23474,0,0,0,L,1122011218,0,121.55,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485880239,1562432.00
01/31/2017 11:30,2,0.094,ACTIVE,211.70,336.04,59.975,1485880203,"274151322000054","219011344069620",29.02,5.50,0,307.78,353.77,2.8,0.7,0.000,848161.6,848161.6,23141,0,0,0,L,1151911521,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485880240,1562433.00
01/31/2017 11:30,2,0.074,ALERT,211.93,298.47,59.981,1485880203,"201051344000867","219011344069620",31.19,-1.00,0,295.16,300.87,2.4,0.4,0.000,606045.7,606045.7,23461,0,0,0,L,1122011218,0,121.55,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485880242,1562434.00
01/31/2017 11:30,2,0.207,ACTIVE,211.25,297.57,59.944,1485880203,"201051344001093","219011344069620",21.13,1.00,0,295.46,299.07,4.5,2.4,0.000,609011.4,609011.4,23385,0,0,0,L,1122011218,0,121.10,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485880243,1562435.00
01/31/2017 11:30,2,0.121,ALERT,211.93,335.74,59.981,1485880203,"201051344000900","219011344069620",26.38,0.00,0,295.76,337.84,3.3,1.2,0.004,625030.7,625030.7,23009,0,0,0,L,1122011218,0,121.33,121.10,0002,-2,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485880245,1562436.00
01/31/2017 11:30,2,0.172,ACTIVE,211.93,298.47,60.018,1485880203,"201051344000648","219011344069620",20.95,-3.00,0,295.46,300.57,3.7,1.6,0.000,614715.8,614715.8,23023,0,0,0,L,1122011218,0,120.88,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485880246,1562437.00
01/31/2017 11:30,2,0.205,ACTIVE,212.16,335.74,59.991,1485880203,"201051344000569","219011344069620",28.63,1.00,0,296.96,338.44,6.0,3.8,0.009,625503.5,625503.5,23017,0,0,0,L,1122011218,0,120.88,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485880247,1562438.00
01/31/2017 11:30,2,0.162,ACTIVE,211.70,299.07,59.996,1485880203,"201051344000983","219011344069620",21.29,-0.50,0,296.96,301.17,3.5,1.5,0.000,618217.4,618217.4,23160,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485880248,1562439.00
01/31/2017 11:30,2,0.055,ALERT,211.70,299.07,59.991,1485880203,"201051344001158","219011344069620",31.39,-2.50,0,295.46,300.57,1.8,0.0,0.000,606677.1,606677.1,23381,0,0,0,L,1122011218,0,121.10,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1485880250,1562440.00
01/31/2017 11:30,2,0.195,ACTIVE,212.38,299.97,60.028,1485880203,"201051344000576","219011344069620",23.38,-1.50,0,296.96,316.50,4.7,2.6,0.000,617413.9,617413.9,23051,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485880251,1562441.00
01/31/2017 11:30,2,0.104,ACTIVE,211.70,323.41,59.975,1485880203,"274151322000087","219011344069620",25.70,3.00,0,295.76,334.84,2.7,0.7,0.000,820184.8,820184.8,23354,0,0,0,L,1151911521,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485880252,1562442.00
01/31/2017 11:30,2,0.080,ALERT,212.38,298.77,60.007,1485880203,"201051344000633","219011344069620",31.59,-2.50,0,294.86,300.57,2.6,0.6,0.000,605870.0,605870.0,23440,0,0,0,L,1122011218,1,121.55,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485880254,1562443.00
01/31/2017 11:45,2,0.146,ACTIVE,212.38,299.07,59.970,1485881103,"201051344000645","219011344069620",23.18,-1.00,0,296.96,300.57,3.5,1.4,0.000,616665.7,616665.7,23040,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485881104,1562444.00
01/31/2017 11:45,2,0.109,ACTIVE,212.16,336.04,59.975,1485881103,"274151322000085","219011344069620",29.92,6.00,0,320.71,348.66,3.4,1.3,0.004,846787.5,846787.5,23153,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485881105,1562445.00
01/31/2017 11:45,2,0.080,ALERT,212.61,299.07,59.981,1485881103,"201051344000633","219011344069620",31.63,-2.00,0,294.56,300.57,2.6,0.6,0.000,605870.2,605870.2,23442,0,0,0,L,1122011218,0,121.78,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485881107,1562446.00
01/31/2017 11:45,2,0.176,ACTIVE,212.16,299.07,59.975,1485881103,"201051344000469","219011344069620",18.49,-1.00,0,295.46,300.87,3.3,1.3,0.000,608733.5,608733.5,23412,0,0,0,L,1122011218,0,120.88,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485881108,1562447.00
01/31/2017 11:45,2,0.141,ACTIVE,210.80,297.26,59.917,1485881103,"201051344000646","219011344069620",20.20,1.00,0,294.86,299.07,2.9,0.9,0.000,604600.0,604600.0,23386,0,0,0,L,1122011218,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485881109,1562448.00
01/31/2017 11:45,2,0.104,ACTIVE,211.48,299.37,59.954,1485881103,"274151322000052","219011344069620",23.38,1.50,0,296.06,301.17,2.4,0.4,0.000,875133.8,875133.8,22913,0,0,0,L,1151911521,0,120.42,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485881110,1562449.00
01/31/2017 11:45,2,0.000,ALERT,211.03,297.26,60.007,1485881103,"201051344000585","219011344069620",0.00,0.50,0,294.56,299.37,0.0,0.0,0.000,615167.0,615167.0,23465,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485881112,1562450.00
01/31/2017 11:45,2,0.160,ACTIVE,210.80,297.57,59.938,1485881103,"201051344001230","219011344069620",21.39,1.00,0,295.76,299.37,3.5,1.4,0.000,607953.0,607953.0,23289,0,0,0,L,1122011218,0,121.33,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485881113,1562451.00
01/31/2017 11:45,2,0.152,ACTIVE,211.48,298.17,59.965,1485881103,"201051344000582","219011344069620",19.62,-0.50,0,296.06,299.97,3.0,1.0,0.000,599886.1,599886.1,23424,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485881114,1562452.00
01/31/2017 11:45,2,0.182,ACTIVE,210.57,296.96,59.991,1485881103,"201051344000955","219011344069620",21.19,1.00,0,295.16,299.37,3.9,1.9,0.000,615176.2,615176.2,23372,0,0,0,L,1122011218,0,120.65,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485881115,1562453.00
01/31/2017 11:45,2,0.049,ALERT,211.70,312.89,59.970,1485881103,"274151322000094","219011344069620",23.87,0.00,0,295.16,414.79,1.2,0.0,0.000,720833.3,720833.3,23677,0,0,0,L,1151911521,0,120.88,122.23,0002,-2,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485881117,1562454.00
01/31/2017 11:45,2,0.172,ACTIVE,211.93,299.67,59.991,1485881103,"201051344000579","219011344069620",18.35,-0.50,0,297.26,301.47,3.2,1.2,0.000,624199.5,624199.5,23330,0,0,0,L,1122011218,0,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485881117,1562455.00
01/31/2017 11:45,2,0.174,ACTIVE,210.80,297.57,59.933,1485881103,"201051344000890","219011344069620",21.77,1.50,0,295.76,300.87,3.9,1.8,0.000,612161.3,612161.3,23439,0,0,0,L,1122011218,0,121.33,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485881118,1562456.00
01/31/2017 11:45,2,0.182,ACTIVE,211.03,297.26,59.965,1485881103,"201051344000438","219011344069620",21.15,0.50,0,295.46,299.67,3.9,1.8,0.000,613209.2,613209.2,23447,0,0,0,L,1122011218,0,121.33,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485881119,1562457.00
01/31/2017 11:45,2,0.197,ACTIVE,211.25,296.36,59.949,1485881103,"201051344000417","219011344069620",18.01,1.00,0,294.56,298.77,3.6,1.5,0.000,596461.2,596461.2,23577,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485881120,1562458.00
01/31/2017 11:45,2,0.092,ALERT,211.93,336.94,59.981,1485881103,"274151322000083","219011344069620",27.87,1.50,0,296.96,344.15,2.6,0.6,0.000,866654.2,866654.2,22948,0,0,0,L,1151911521,0,121.33,122.23,0002,-2,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485881122,1562459.00
01/31/2017 11:45,2,0.098,ACTIVE,212.61,336.04,59.944,1485881103,"274151322000076","219011344069620",29.18,3.30,0,312.89,349.86,2.9,0.8,0.000,924089.3,924089.3,23060,0,0,0,L,1151911521,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485881123,1562460.00
01/31/2017 11:45,2,0.135,ALERT,211.93,299.97,59.954,1485881103,"201051344000868","219011344069620",17.22,-1.50,0,297.57,301.77,2.4,0.3,0.000,607202.3,607202.3,23427,0,0,0,L,1122011218,0,121.10,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1485881125,1562461.00
01/31/2017 11:45,2,0.078,ACTIVE,211.70,329.13,59.959,1485881103,"274151322000095","219011344069620",27.87,0.50,0,297.87,332.73,2.2,0.2,0.000,915057.0,915057.0,23129,0,0,0,L,1151911521,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485881126,1562462.00
01/31/2017 11:45,2,0.113,ALERT,211.93,299.07,59.965,1485881103,"201051344000988","219011344069620",14.13,-1.00,0,294.56,300.87,1.6,0.0,0.000,568906.2,568906.2,23454,0,0,0,L,1122011218,0,121.10,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485881127,1562463.00
01/31/2017 11:45,2,0.074,ALERT,210.80,296.36,59.991,1485881103,"201051344001025","219011344069620",31.37,-0.50,0,294.56,301.17,2.4,0.4,0.000,613329.0,613329.0,23490,0,0,0,L,1122011218,0,120.88,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485881129,1562464.00
01/31/2017 11:45,2,0.168,ACTIVE,211.70,299.37,59.965,1485881103,"201051344000458","219011344069620",21.97,1.00,0,296.96,301.47,3.7,1.7,0.000,617319.0,617319.0,23188,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485881130,1562465.00
01/31/2017 11:45,2,0.178,ALERT,212.83,318.30,59.981,1485881103,"201051344000853","219011344069620",23.54,0.00,0,296.66,336.34,4.2,2.2,0.000,615979.0,615979.0,23098,0,0,0,L,1122011218,0,122.01,121.78,0002,-0,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485881132,1562466.00
01/31/2017 11:45,2,0.152,ACTIVE,211.48,297.26,59.991,1485881103,"201051344000685","219011344069620",21.89,1.50,0,295.16,299.37,3.4,1.4,0.000,612459.0,612459.0,23359,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485881133,1562467.00
01/31/2017 11:45,2,0.150,ACTIVE,211.03,296.66,59.986,1485881103,"201051344000917","219011344069620",21.89,2.00,0,293.96,298.77,3.3,1.3,0.000,609406.8,609406.8,23370,0,0,0,L,1122011218,0,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485881134,1562468.00
01/31/2017 11:45,2,0.143,ACTIVE,211.25,297.26,59.975,1485881103,"201051344001145","219011344069620",23.22,1.50,0,295.76,299.37,3.4,1.4,0.000,615438.6,615438.6,23225,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485881135,1562469.00
01/31/2017 11:45,2,0.160,ALERT,211.03,296.36,59.959,1485881103,"201051344000651","219011344069620",16.70,-1.00,0,294.56,298.77,2.7,0.7,0.000,607980.7,607980.7,23429,0,0,0,L,1122011218,0,121.55,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1485881137,1562470.00
01/31/2017 11:45,2,0.068,ACTIVE_NO_POWER,211.03,298.47,59.959,1485881103,"274151322000088","219011344069620",23.74,2.00,0,296.06,300.57,1.7,0.0,0.000,831895.5,831895.5,23069,0,0,0,L,1151911521,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485881138,1562471.00
01/31/2017 11:45,2,0.070,ALERT,212.38,322.21,59.965,1485881103,"274151322000068","219011344069620",25.29,2.00,0,295.46,420.20,1.8,0.0,0.000,721936.0,721936.0,23567,0,0,0,L,1151911521,0,121.55,122.46,0002,1,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485881139,1562472.00
01/31/2017 11:45,2,0.117,ALERT,210.35,296.66,59.996,1485881103,"201051344001135","219011344069620",15.29,0.50,0,295.16,299.97,1.8,0.0,0.000,603542.0,603542.0,23487,0,0,0,L,1122011218,0,120.88,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485881141,1562473.00
01/31/2017 11:45,2,0.143,ALERT,211.70,299.67,59.986,1485881103,"201051344000594","219011344069620",17.59,-1.50,0,296.36,308.39,2.5,0.5,0.000,619684.5,619684.5,23374,0,0,0,L,1122011218,0,121.33,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1485881143,1562474.00
01/31/2017 11:45,2,0.145,ACTIVE,211.03,296.96,59.944,1485881103,"201051344001203","219011344069620",17.99,-0.50,0,294.86,300.57,2.6,0.6,0.000,611915.6,611915.6,23475,0,0,0,L,1122011218,0,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485881144,1562475.00
01/31/2017 11:45,2,0.098,ACTIVE,211.48,336.34,59.981,1485881103,"274151322000054","219011344069620",29.18,6.70,0,312.89,352.57,2.9,0.9,0.009,848161.7,848161.7,23142,0,0,0,L,1151911521,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485881145,1562476.00
01/31/2017 11:45,2,0.074,ALERT,212.38,298.47,59.981,1485881103,"201051344000867","219011344069620",31.31,-1.00,0,295.46,301.17,2.4,0.4,0.000,606045.8,606045.8,23463,0,0,0,L,1122011218,0,121.55,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485881147,1562477.00
01/31/2017 11:45,2,0.209,ACTIVE,211.03,297.26,59.959,1485881103,"201051344001093","219011344069620",21.53,1.50,0,295.16,299.07,4.6,2.5,0.000,609011.9,609011.9,23386,0,0,0,L,1122011218,0,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485881147,1562478.00
01/31/2017 11:45,2,0.127,ACTIVE,211.93,335.74,59.975,1485881103,"201051344000900","219011344069620",26.74,0.50,0,296.06,345.66,3.5,1.4,0.004,625031.0,625031.0,23011,0,0,0,L,1122011218,0,121.33,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485881148,1562479.00
01/31/2017 11:45,2,0.172,ACTIVE,211.93,298.47,59.959,1485881103,"201051344000648","219011344069620",21.51,-2.50,0,296.06,300.57,3.8,1.7,0.000,614716.2,614716.2,23024,0,0,0,L,1122011218,0,120.88,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485881149,1562480.00
01/31/2017 11:45,2,0.205,ALERT,212.16,335.44,60.002,1485881103,"201051344000569","219011344069620",28.90,1.50,0,297.57,338.74,6.1,3.9,0.009,625504.4,625504.4,23018,0,0,0,L,1122011218,0,121.10,121.55,0002,-1,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485881151,1562481.00
01/31/2017 11:45,2,0.154,ACTIVE,211.93,299.07,59.975,1485881103,"201051344000983","219011344069620",23.10,0.00,0,297.26,301.17,3.6,1.6,0.000,618217.7,618217.7,23161,0,0,0,L,1122011218,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485881152,1562482.00
01/31/2017 11:45,2,0.123,ALERT,212.16,299.07,59.986,1485881103,"201051344001158","219011344069620",15.90,-2.00,0,295.76,300.57,2.0,0.0,0.000,606677.1,606677.1,23383,0,0,0,L,1122011218,0,121.10,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485881154,1562483.00
01/31/2017 11:45,2,0.203,ACTIVE,212.38,320.71,59.959,1485881103,"201051344000576","219011344069620",24.55,-1.50,0,297.57,326.72,5.1,3.0,0.000,617414.5,617414.5,23052,0,0,0,L,1122011218,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485881155,1562484.00
01/31/2017 11:45,2,0.105,ALERT,211.93,330.33,59.959,1485881103,"274151322000087","219011344069620",26.36,3.00,0,295.76,336.34,2.8,0.8,0.000,820184.9,820184.9,23355,0,0,0,L,1151911521,0,121.78,122.01,0002,3,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485881156,1562485.00
01/31/2017 12:00,2,0.180,ACTIVE,212.83,299.97,59.991,1485882004,"201051344000645","219011344069620",21.19,-0.50,0,297.26,301.17,3.9,1.8,0.000,616666.1,616666.1,23041,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882005,1562486.00
01/31/2017 12:00,2,0.121,ACTIVE,212.38,337.24,59.986,1485882004,"274151322000085","219011344069620",29.52,6.30,0,323.11,347.16,3.6,1.6,0.004,846787.9,846787.9,23154,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882006,1562487.00
01/31/2017 12:00,2,0.141,ALERT,213.06,299.67,59.991,1485882004,"201051344000633","219011344069620",16.70,-1.50,0,294.86,300.87,2.4,0.4,0.000,605870.2,605870.2,23444,0,0,0,L,1122011218,0,122.01,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1485882007,1562488.00
01/31/2017 12:00,2,0.146,ACTIVE,211.48,297.87,59.991,1485882004,"201051344000646","219011344069620",21.37,1.50,0,294.56,299.97,3.2,1.1,0.000,604600.3,604600.3,23387,0,0,0,L,1122011218,0,121.78,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882009,1562489.00
01/31/2017 12:00,2,0.109,ACTIVE,211.93,300.57,59.970,1485882004,"274151322000052","219011344069620",23.85,2.50,0,296.36,302.07,2.6,0.6,0.000,875134.0,875134.0,22914,0,0,0,L,1151911521,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882010,1562490.00
01/31/2017 12:00,2,0.072,ALERT,211.70,297.57,59.996,1485882004,"201051344000585","219011344069620",31.21,0.50,0,294.26,300.27,2.3,0.3,0.000,615167.1,615167.1,23467,0,0,0,L,1122011218,0,121.10,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485882012,1562491.00
01/31/2017 12:00,2,0.164,ACTIVE,211.48,298.17,59.965,1485882004,"201051344001230","219011344069620",22.05,2.00,0,295.46,300.27,3.7,1.6,0.000,607953.4,607953.4,23290,0,0,0,L,1122011218,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882013,1562492.00
01/31/2017 12:00,2,0.156,ACTIVE,212.16,298.77,59.965,1485882004,"201051344000582","219011344069620",21.03,0.00,0,295.46,301.17,3.4,1.3,0.000,599886.4,599886.4,23425,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882014,1562493.00
