ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2017 12:00,2,0.205,ACTIVE,211.25,297.87,59.965,1485882004,"201051344000955","219011344069620",20.24,2.00,0,294.86,299.97,4.2,2.1,0.000,615176.8,615176.8,23373,0,0,0,L,1122011218,0,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882015,1562494.00
01/31/2017 12:00,2,0.053,ALERT,212.16,308.69,59.965,1485882004,"274151322000094","219011344069620",24.21,0.50,0,294.86,414.49,1.3,0.0,0.000,720833.3,720833.3,23679,0,0,0,L,1151911521,0,121.33,122.46,0002,-1,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882016,1562495.00
01/31/2017 12:00,2,0.178,ACTIVE,212.61,300.57,59.975,1485882004,"201051344000579","219011344069620",20.10,0.00,0,297.57,301.77,3.6,1.6,0.000,624199.9,624199.9,23331,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882017,1562496.00
01/31/2017 12:00,2,0.180,ACTIVE,211.48,298.17,59.949,1485882004,"201051344000890","219011344069620",22.60,2.00,0,294.86,300.87,4.2,2.1,0.000,612161.7,612161.7,23440,0,0,0,L,1122011218,0,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882018,1562497.00
01/31/2017 12:00,2,0.184,ACTIVE,211.70,297.57,59.975,1485882004,"201051344000438","219011344069620",22.48,1.00,0,295.16,300.27,4.2,2.1,0.000,613209.7,613209.7,23448,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882019,1562498.00
01/31/2017 12:00,2,0.213,ACTIVE,211.93,297.26,59.991,1485882004,"201051344000417","219011344069620",17.91,2.00,0,293.96,299.67,3.9,1.8,0.000,596461.6,596461.6,23578,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882020,1562499.00
01/31/2017 12:00,2,0.098,ACTIVE,212.38,337.24,59.970,1485882004,"274151322000083","219011344069620",27.71,2.50,0,296.96,339.65,2.7,0.7,0.000,866654.3,866654.3,22950,0,0,0,L,1151911521,0,121.55,122.23,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882021,1562500.00
01/31/2017 12:00,2,0.102,ACTIVE,212.83,338.14,59.965,1485882004,"274151322000076","219011344069620",29.54,4.00,0,315.30,350.47,3.1,1.0,0.000,924089.5,924089.5,23061,0,0,0,L,1151911521,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882022,1562501.00
01/31/2017 12:00,2,0.139,ACTIVE,212.61,300.57,59.981,1485882004,"201051344000868","219011344069620",18.96,-1.00,0,297.57,302.07,2.7,0.7,0.000,607202.4,607202.4,23429,0,0,0,L,1122011218,0,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882023,1562502.00
01/31/2017 12:00,2,0.088,ACTIVE,212.38,337.84,59.959,1485882004,"274151322000095","219011344069620",26.76,2.00,0,297.87,348.36,2.4,0.4,0.000,915057.1,915057.1,23130,0,0,0,L,1151911521,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882024,1562503.00
01/31/2017 12:00,2,0.115,ACTIVE_NO_POWER,212.38,299.97,59.954,1485882004,"201051344000988","219011344069620",17.08,-0.50,0,294.26,300.87,2.0,0.0,0.000,568906.2,568906.2,23456,0,0,0,L,1122011218,0,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882024,1562504.00
01/31/2017 12:00,2,0.125,ALERT,211.48,297.26,59.986,1485882004,"201051344001025","219011344069620",17.02,-0.50,0,293.66,300.87,2.2,0.2,0.000,613329.1,613329.1,23492,0,0,0,L,1122011218,0,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1485882026,1562505.00
01/31/2017 12:00,2,0.172,ACTIVE,212.38,300.27,59.954,1485882004,"201051344000458","219011344069620",22.80,1.50,0,297.26,302.07,4.0,2.0,0.000,617319.5,617319.5,23189,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882027,1562506.00
01/31/2017 12:00,2,0.176,ACTIVE,213.29,337.84,59.954,1485882004,"201051344000853","219011344069620",26.38,0.50,0,296.66,345.36,4.7,2.6,0.000,615979.6,615979.6,23100,0,0,0,L,1122011218,0,122.23,122.01,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882028,1562507.00
01/31/2017 12:00,2,0.180,ACTIVE,212.16,297.87,59.938,1485882004,"201051344000685","219011344069620",19.46,2.00,0,294.86,300.27,3.6,1.5,0.000,612459.4,612459.4,23360,0,0,0,L,1122011218,0,122.46,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882029,1562508.00
01/31/2017 12:00,2,0.156,ACTIVE,211.93,297.57,59.938,1485882004,"201051344000917","219011344069620",22.54,2.50,0,293.66,299.37,3.6,1.6,0.000,609407.2,609407.2,23371,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882030,1562509.00
01/31/2017 12:00,2,0.146,ALERT,211.93,315.90,59.949,1485882004,"201051344001145","219011344069620",24.97,2.00,0,295.16,335.44,3.7,1.7,0.000,615439.0,615439.0,23226,0,0,0,L,1122011218,0,121.78,121.33,0002,2,0,0,0,0,0,0,9,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882032,1562510.00
01/31/2017 12:00,2,0.162,ACTIVE,211.70,297.26,59.970,1485882004,"201051344000651","219011344069620",18.59,-0.50,0,293.96,299.37,3.1,1.0,0.000,607980.9,607980.9,23431,0,0,0,L,1122011218,0,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882033,1562511.00
01/31/2017 12:00,2,0.072,ACTIVE_NO_POWER,211.70,319.21,59.944,1485882004,"274151322000088","219011344069620",25.74,3.30,0,296.06,336.04,1.9,0.0,0.000,831895.5,831895.5,23070,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882034,1562512.00
01/31/2017 12:00,2,0.076,ALERT,213.06,319.51,59.959,1485882004,"274151322000068","219011344069620",25.76,3.00,0,295.16,420.50,1.9,0.0,0.000,721936.0,721936.0,23569,0,0,0,L,1151911521,0,121.78,122.68,0002,2,0,0,0,0,0,0,229,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882036,1562513.00
01/31/2017 12:00,2,0.125,ACTIVE,211.25,297.57,59.975,1485882004,"201051344001135","219011344069620",17.95,1.00,0,294.86,300.27,2.3,0.3,0.000,603542.0,603542.0,23489,0,0,0,L,1122011218,0,121.55,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882037,1562514.00
01/31/2017 12:00,2,0.148,ACTIVE,212.16,300.57,59.954,1485882004,"201051344000594","219011344069620",19.32,-1.00,0,296.36,301.47,2.9,0.9,0.000,619684.7,619684.7,23376,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882038,1562515.00
01/31/2017 12:00,2,0.146,ACTIVE,211.70,297.26,59.981,1485882004,"201051344001203","219011344069620",19.38,0.00,0,294.56,301.47,2.9,0.9,0.000,611915.8,611915.8,23476,0,0,0,L,1122011218,0,122.23,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882039,1562516.00
01/31/2017 12:00,2,0.105,ACTIVE,211.93,337.24,59.944,1485882004,"274151322000054","219011344069620",29.58,7.00,0,317.40,350.47,3.2,1.1,0.000,848162.0,848162.0,23143,0,0,0,L,1151911521,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882039,1562517.00
01/31/2017 12:00,2,0.129,ALERT,212.61,299.67,59.981,1485882004,"201051344000867","219011344069620",16.42,-0.50,0,295.76,301.47,2.1,0.2,0.000,606045.8,606045.8,23465,0,0,0,L,1122011218,0,121.78,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1485882041,1562518.00
01/31/2017 12:00,2,0.211,ACTIVE,211.48,297.57,59.986,1485882004,"201051344001093","219011344069620",22.20,2.00,0,294.56,299.97,4.8,2.7,0.000,609012.6,609012.6,23387,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882042,1562519.00
01/31/2017 12:00,2,0.125,ALERT,212.38,336.64,59.944,1485882004,"201051344000900","219011344069620",27.79,1.00,0,296.36,338.74,3.6,1.5,0.004,625031.3,625031.3,23012,0,0,0,L,1122011218,0,121.78,121.55,0002,-1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882044,1562520.00
01/31/2017 12:00,2,0.174,ACTIVE,212.61,299.37,59.965,1485882004,"201051344000648","219011344069620",22.34,-2.00,0,296.06,301.17,4.0,1.9,0.000,614716.7,614716.7,23025,0,0,0,L,1122011218,0,121.10,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882045,1562521.00
01/31/2017 12:00,2,0.215,ACTIVE,212.61,336.34,59.959,1485882004,"201051344000569","219011344069620",29.40,2.00,0,297.26,339.34,6.4,4.3,0.009,625505.5,625505.5,23020,0,0,0,L,1122011218,0,121.10,122.01,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882046,1562522.00
01/31/2017 12:00,2,0.160,ACTIVE,212.61,300.87,59.975,1485882004,"201051344000983","219011344069620",23.72,0.50,0,297.26,302.37,3.9,1.8,0.000,618218.1,618218.1,23162,0,0,0,L,1122011218,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882047,1562523.00
01/31/2017 12:00,2,0.127,ACTIVE,212.38,299.67,59.944,1485882004,"201051344001158","219011344069620",18.15,-1.00,0,296.06,300.87,2.4,0.3,0.000,606677.1,606677.1,23385,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882048,1562524.00
01/31/2017 12:00,2,0.197,ACTIVE,213.06,339.04,59.981,1485882004,"201051344000576","219011344069620",26.76,-0.50,0,297.57,345.36,5.4,3.3,0.000,617415.3,617415.3,23053,0,0,0,L,1122011218,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882048,1562525.00
01/31/2017 12:00,2,0.105,ACTIVE,212.38,336.94,59.965,1485882004,"274151322000087","219011344069620",27.83,4.00,0,295.46,341.75,3.0,1.0,0.000,820185.2,820185.2,23357,0,0,0,L,1151911521,0,122.01,122.23,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882049,1562526.00
01/31/2017 12:00,2,0.184,ACTIVE,212.61,299.97,59.975,1485882004,"201051344000469","219011344069620",20.10,-0.50,0,296.66,301.47,3.7,1.7,0.000,608733.9,608733.9,23414,0,0,0,L,1122011218,1,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882050,1562527.00
01/31/2017 12:15,2,0.174,ACTIVE,213.06,300.27,59.965,1485882904,"201051344000645","219011344069620",22.24,0.00,0,297.87,302.07,3.9,1.8,0.000,616666.6,616666.6,23042,0,0,0,L,1122011218,0,121.78,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882905,1562528.00
01/31/2017 12:15,2,0.123,ACTIVE,212.16,337.54,59.970,1485882904,"274151322000085","219011344069620",30.22,6.30,0,333.93,340.55,3.8,1.7,0.013,846788.3,846788.3,23155,0,0,0,L,1151911521,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882906,1562529.00
01/31/2017 12:15,2,0.143,ACTIVE,213.29,299.97,59.970,1485882904,"201051344000633","219011344069620",17.77,-1.00,0,295.76,301.77,2.6,0.6,0.000,605870.3,605870.3,23446,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882907,1562530.00
01/31/2017 12:15,2,0.182,ACTIVE,212.83,299.97,59.970,1485882904,"201051344000469","219011344069620",20.89,0.00,0,296.96,301.77,3.9,1.8,0.000,608734.3,608734.3,23415,0,0,0,L,1122011218,0,121.10,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882908,1562531.00
01/31/2017 12:15,2,0.150,ACTIVE,211.93,298.77,59.981,1485882904,"201051344000646","219011344069620",21.79,2.50,0,294.26,300.87,3.3,1.3,0.000,604600.5,604600.5,23388,0,0,0,L,1122011218,0,122.01,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882909,1562532.00
01/31/2017 12:15,2,0.111,ACTIVE,212.16,318.30,59.981,1485882904,"274151322000052","219011344069620",25.13,3.30,0,297.26,336.34,2.8,0.8,0.000,875134.1,875134.1,22915,0,0,0,L,1151911521,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882910,1562533.00
01/31/2017 12:15,2,0.133,ALERT,212.16,299.07,59.986,1485882904,"201051344000585","219011344069620",15.37,1.50,0,294.86,301.17,2.1,0.1,0.000,615167.1,615167.1,23469,0,0,0,L,1122011218,0,121.33,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485882911,1562534.00
01/31/2017 12:15,2,0.168,ACTIVE,211.93,299.67,60.012,1485882904,"201051344001230","219011344069620",22.32,2.50,0,296.36,300.87,3.8,1.7,0.000,607953.8,607953.8,23291,0,0,0,L,1122011218,0,122.01,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882912,1562535.00
01/31/2017 12:15,2,0.160,ACTIVE,212.61,299.67,59.991,1485882904,"201051344000582","219011344069620",21.55,0.50,0,296.66,301.47,3.5,1.5,0.000,599886.7,599886.7,23426,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882913,1562536.00
01/31/2017 12:15,2,0.211,ACTIVE,211.70,298.77,59.944,1485882904,"201051344000955","219011344069620",19.76,2.50,0,296.06,300.57,4.2,2.2,0.000,615177.3,615177.3,23374,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882914,1562537.00
01/31/2017 12:15,2,0.000,ALERT,212.16,298.77,59.944,1485882904,"274151322000094","219011344069620",43.40,1.50,0,296.06,414.19,0.0,0.0,0.000,720833.3,720833.3,23681,0,0,0,L,1151911521,0,121.33,122.68,0002,-1,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882916,1562538.00
01/31/2017 12:15,2,0.180,ACTIVE,211.93,299.37,59.991,1485882904,"201051344000890","219011344069620",22.96,2.50,0,296.36,301.47,4.2,2.1,0.000,612162.2,612162.2,23441,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882918,1562539.00
01/31/2017 12:15,2,0.182,ACTIVE,212.16,299.07,59.996,1485882904,"201051344000438","219011344069620",22.88,1.50,0,296.36,300.87,4.3,2.2,0.000,613210.2,613210.2,23449,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882918,1562540.00
01/31/2017 12:15,2,0.215,ACTIVE,212.38,298.17,59.975,1485882904,"201051344000417","219011344069620",18.07,2.50,0,295.46,300.27,4.0,1.9,0.000,596462.0,596462.0,23579,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882919,1562541.00
01/31/2017 12:15,2,0.098,ALERT,212.38,337.84,59.949,1485882904,"274151322000083","219011344069620",28.59,3.30,0,297.57,339.95,2.8,0.8,0.000,866654.5,866654.5,22951,0,0,0,L,1151911521,0,121.55,122.23,0002,-0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882921,1562542.00
01/31/2017 12:15,2,0.104,ACTIVE,212.83,337.84,59.981,1485882904,"274151322000076","219011344069620",29.50,4.50,0,323.11,349.26,3.1,1.1,0.013,924089.7,924089.7,23062,0,0,0,L,1151911521,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882922,1562543.00
01/31/2017 12:15,2,0.143,ACTIVE,212.61,301.17,59.965,1485882904,"201051344000868","219011344069620",19.68,-0.50,0,298.47,302.98,2.9,0.8,0.000,607202.6,607202.6,23430,0,0,0,L,1122011218,0,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882923,1562544.00
01/31/2017 12:15,2,0.090,ALERT,212.61,336.64,59.970,1485882904,"274151322000095","219011344069620",27.27,3.00,0,298.77,353.47,2.5,0.5,0.000,915057.2,915057.2,23131,0,0,0,L,1151911521,0,122.23,122.01,0002,1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882925,1562545.00
01/31/2017 12:15,2,0.115,ACTIVE,212.61,299.97,59.986,1485882904,"201051344000988","219011344069620",17.75,0.00,0,295.16,301.77,2.1,0.1,0.000,568906.2,568906.2,23457,0,0,0,L,1122011218,0,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882926,1562546.00
01/31/2017 12:15,2,0.129,ACTIVE,211.93,298.17,59.954,1485882904,"201051344001025","219011344069620",18.43,0.50,0,295.46,301.17,2.4,0.4,0.000,613329.1,613329.1,23494,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882927,1562547.00
01/31/2017 12:15,2,0.172,ACTIVE,212.61,300.57,59.981,1485882904,"201051344000458","219011344069620",23.22,2.00,0,298.17,302.68,4.1,2.0,0.000,617319.9,617319.9,23190,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882928,1562548.00
01/31/2017 12:15,2,0.178,ALERT,213.51,338.14,59.938,1485882904,"201051344000853","219011344069620",26.60,1.50,0,297.87,347.46,4.8,2.7,0.000,615980.3,615980.3,23101,0,0,0,L,1122011218,0,122.23,122.23,0002,2,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882929,1562549.00
01/31/2017 12:15,2,0.180,ACTIVE,212.38,299.07,59.933,1485882904,"201051344000685","219011344069620",20.34,2.50,0,296.06,300.87,3.7,1.7,0.000,612459.8,612459.8,23361,0,0,0,L,1122011218,0,122.46,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882930,1562550.00
01/31/2017 12:15,2,0.162,ACTIVE,212.16,298.77,59.949,1485882904,"201051344000917","219011344069620",22.90,3.00,0,294.56,300.27,3.8,1.7,0.000,609407.5,609407.5,23372,0,0,0,L,1122011218,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882931,1562551.00
01/31/2017 12:15,2,0.148,ALERT,212.38,330.33,60.002,1485882904,"201051344001145","219011344069620",26.22,2.50,0,296.06,336.34,4.0,1.9,0.000,615439.3,615439.3,23228,0,0,0,L,1122011218,0,122.01,121.33,0002,2,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882933,1562552.00
01/31/2017 12:15,2,0.164,ACTIVE,212.16,298.47,59.959,1485882904,"201051344000651","219011344069620",19.60,0.00,0,295.16,300.27,3.3,1.2,0.000,607981.2,607981.2,23432,0,0,0,L,1122011218,0,122.23,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882934,1562553.00
01/31/2017 12:15,2,0.076,ALERT,212.16,330.63,59.981,1485882904,"274151322000088","219011344069620",26.54,3.70,0,297.57,336.64,2.1,0.1,0.000,831895.5,831895.5,23071,0,0,0,L,1151911521,0,122.23,122.01,0002,2,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882936,1562554.00
01/31/2017 12:15,2,0.076,ALERT,213.06,313.80,59.986,1485882904,"274151322000068","219011344069620",25.41,3.30,0,296.36,419.60,2.0,0.0,0.000,721936.0,721936.0,23571,0,0,0,L,1151911521,0,122.23,122.68,0002,2,0,0,0,0,0,0,248,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882938,1562555.00
01/31/2017 12:15,2,0.131,ACTIVE,211.93,299.07,59.959,1485882904,"201051344001135","219011344069620",19.18,2.00,0,295.76,301.17,2.5,0.5,0.000,603542.1,603542.1,23490,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882939,1562556.00
01/31/2017 12:15,2,0.148,ACTIVE,212.38,301.17,59.965,1485882904,"201051344000594","219011344069620",20.26,-0.50,0,297.57,302.37,3.1,1.1,0.000,619684.9,619684.9,23377,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882940,1562557.00
01/31/2017 12:15,2,0.148,ACTIVE,212.16,298.77,60.007,1485882904,"201051344001203","219011344069620",20.18,0.50,0,295.76,302.37,3.1,1.0,0.000,611916.0,611916.0,23477,0,0,0,L,1122011218,0,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882940,1562558.00
01/31/2017 12:15,2,0.109,ACTIVE,212.38,337.84,59.970,1485882904,"274151322000054","219011344069620",29.68,7.70,0,326.42,345.66,3.3,1.3,0.013,848162.2,848162.2,23144,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882941,1562559.00
01/31/2017 12:15,2,0.133,ACTIVE,213.06,299.97,59.944,1485882904,"201051344000867","219011344069620",17.99,0.00,0,296.96,302.37,2.5,0.4,0.000,606045.8,606045.8,23467,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882942,1562560.00
01/31/2017 12:15,2,0.215,ACTIVE,212.16,299.07,59.981,1485882904,"201051344001093","219011344069620",22.68,2.00,0,295.76,300.57,5.0,2.9,0.000,609013.2,609013.2,23388,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882943,1562561.00
01/31/2017 12:15,2,0.137,ACTIVE,212.83,336.94,59.975,1485882904,"201051344000900","219011344069620",26.86,1.50,0,297.26,339.04,3.7,1.7,0.000,625031.7,625031.7,23014,0,0,0,L,1122011218,0,121.78,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882944,1562562.00
01/31/2017 12:15,2,0.184,ACTIVE,212.83,299.67,59.975,1485882904,"201051344000648","219011344069620",21.75,-1.50,0,297.57,302.07,4.1,2.0,0.000,614717.1,614717.1,23026,0,0,0,L,1122011218,0,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882945,1562563.00
01/31/2017 12:15,2,0.215,ACTIVE,213.06,337.24,59.991,1485882904,"201051344000569","219011344069620",29.72,3.00,0,311.39,356.18,6.5,4.4,0.018,625506.5,625506.5,23021,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882946,1562564.00
01/31/2017 12:15,2,0.164,ACTIVE,212.83,320.71,60.012,1485882904,"201051344000983","219011344069620",25.43,1.50,0,298.77,335.44,4.3,2.2,0.000,618218.6,618218.6,23163,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882947,1562565.00
01/31/2017 12:15,2,0.129,ACTIVE,212.83,300.27,59.970,1485882904,"201051344001158","219011344069620",19.32,-0.50,0,297.26,301.77,2.5,0.5,0.000,606677.2,606677.2,23386,0,0,0,L,1122011218,0,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882948,1562566.00
01/31/2017 12:15,2,0.197,ALERT,213.29,337.84,59.991,1485882904,"201051344000576","219011344069620",26.98,0.50,0,297.57,347.46,5.5,3.3,0.000,617416.0,617416.0,23054,0,0,0,L,1122011218,0,122.01,122.01,0002,-3,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882949,1562567.00
01/31/2017 12:15,2,0.111,ALERT,212.61,337.54,59.986,1485882904,"274151322000087","219011344069620",27.45,4.50,0,296.66,342.65,3.1,1.1,0.004,820185.4,820185.4,23358,0,0,0,L,1151911521,0,122.01,122.46,0002,4,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882951,1562568.00
01/31/2017 12:15,2,0.180,ACTIVE,212.83,300.87,59.991,1485882904,"201051344000579","219011344069620",20.81,0.50,0,298.77,302.37,3.8,1.7,0.000,624200.2,624200.2,23334,0,0,0,L,1122011218,2,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485882953,1562569.00
01/31/2017 12:30,2,0.141,ACTIVE,212.61,299.07,59.986,1485883803,"201051344000645","219011344069620",22.48,0.50,0,297.87,308.09,3.2,1.2,0.000,616667.0,616667.0,23043,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485883804,1562570.00
01/31/2017 12:30,2,0.104,ACTIVE,211.48,335.14,59.981,1485883803,"274151322000085","219011344069620",29.54,6.70,0,332.43,340.25,3.1,1.1,0.004,846788.6,846788.6,23156,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485883805,1562571.00
01/31/2017 12:30,2,0.078,ALERT,212.83,298.77,59.975,1485883803,"201051344000633","219011344069620",31.35,-0.50,0,295.76,307.48,2.5,0.5,0.000,605870.4,605870.4,23447,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1485883807,1562572.00
01/31/2017 12:30,2,0.170,ACTIVE,212.38,299.07,59.959,1485883803,"201051344000469","219011344069620",17.45,0.00,0,296.66,307.48,3.0,1.0,0.000,608734.6,608734.6,23416,0,0,0,L,1122011218,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485883808,1562573.00
01/31/2017 12:30,2,0.139,ACTIVE,211.48,298.77,59.981,1485883803,"201051344000646","219011344069620",19.38,2.50,0,296.66,300.27,2.7,0.7,0.000,604600.8,604600.8,23389,0,0,0,L,1122011218,0,121.78,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485883809,1562574.00
01/31/2017 12:30,2,0.098,ALERT,211.25,297.87,59.975,1485883803,"274151322000052","219011344069620",22.44,3.30,0,295.46,336.94,2.2,0.2,0.000,875134.2,875134.2,22916,0,0,0,L,1151911521,0,120.88,122.01,0002,3,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485883811,1562575.00
01/31/2017 12:30,2,0.074,ALERT,211.70,299.07,59.986,1485883803,"201051344000585","219011344069620",30.71,1.50,0,296.36,300.87,2.3,0.3,0.000,615167.2,615167.2,23471,0,0,0,L,1122011218,0,121.10,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485883813,1562576.00
01/31/2017 12:30,2,0.154,ACTIVE,211.48,299.07,59.975,1485883803,"201051344001230","219011344069620",20.71,2.50,0,297.57,300.87,3.3,1.2,0.000,607954.1,607954.1,23292,0,0,0,L,1122011218,0,121.55,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485883813,1562577.00
01/31/2017 12:30,2,0.145,ACTIVE,212.16,299.67,59.975,1485883803,"201051344000582","219011344069620",18.21,0.50,0,297.87,301.47,2.7,0.7,0.000,599887.0,599887.0,23427,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485883814,1562578.00
01/31/2017 12:30,2,0.182,ACTIVE,211.25,298.77,59.954,1485883803,"201051344000955","219011344069620",19.94,2.50,0,297.26,300.57,3.7,1.6,0.000,615177.8,615177.8,23375,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485883815,1562579.00
01/31/2017 12:30,2,0.000,ALERT,211.48,296.96,59.949,1485883803,"274151322000094","219011344069620",42.80,1.50,0,294.56,414.19,0.0,0.0,0.000,720833.3,720833.3,23683,0,0,0,L,1151911521,0,120.88,122.46,0002,-0,0,0,0,0,0,0,255,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485883817,1562580.00
01/31/2017 12:30,2,0.168,ACTIVE,212.38,299.67,59.965,1485883803,"201051344000579","219011344069620",17.91,1.50,0,298.17,308.69,3.0,1.0,0.000,624200.6,624200.6,23335,0,0,0,L,1122011218,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485883818,1562581.00
01/31/2017 12:30,2,0.166,ACTIVE,211.48,299.37,59.981,1485883803,"201051344000890","219011344069620",20.93,3.00,0,297.26,301.47,3.5,1.5,0.000,612162.7,612162.7,23442,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485883819,1562582.00
01/31/2017 12:30,2,0.172,ACTIVE,211.70,298.47,59.981,1485883803,"201051344000438","219011344069620",20.73,2.00,0,297.26,300.87,3.6,1.6,0.000,613210.7,613210.7,23450,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485883820,1562583.00
01/31/2017 12:30,2,0.191,ACTIVE,211.93,298.17,59.975,1485883803,"201051344000417","219011344069620",17.14,3.00,0,296.36,300.27,3.4,1.3,0.000,596462.4,596462.4,23580,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485883821,1562584.00
01/31/2017 12:30,2,0.086,ALERT,211.25,297.87,59.954,1485883803,"274151322000083","219011344069620",24.27,3.70,0,296.36,344.76,2.1,0.1,0.000,866654.7,866654.7,22953,0,0,0,L,1151911521,0,121.10,122.01,0002,-0,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485883822,1562585.00
01/31/2017 12:30,2,0.086,ACTIVE,211.70,332.73,59.981,1485883803,"274151322000076","219011344069620",28.37,5.00,0,324.62,348.36,2.5,0.5,0.000,924089.9,924089.9,23063,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485883823,1562586.00
01/31/2017 12:30,2,0.131,ACTIVE,212.16,299.67,60.018,1485883803,"201051344000868","219011344069620",15.94,-0.50,0,298.17,309.29,2.1,0.2,0.000,607202.7,607202.7,23431,0,0,0,L,1122011218,0,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485883824,1562587.00
01/31/2017 12:30,2,0.076,ALERT,210.80,298.17,59.991,1485883803,"274151322000095","219011344069620",24.29,3.30,0,297.26,339.04,1.8,0.0,0.000,915057.2,915057.2,23133,0,0,0,L,1151911521,0,121.33,121.55,0002,2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485883826,1562588.00
01/31/2017 12:30,2,0.061,ALERT,212.16,299.07,60.002,1485883803,"201051344000988","219011344069620",22.13,1.00,0,295.16,306.88,1.4,0.0,0.000,568906.2,568906.2,23458,0,0,0,L,1122011218,0,120.88,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1485883828,1562589.00
01/31/2017 12:30,2,0.082,ALERT,211.48,298.17,59.996,1485883803,"201051344001025","219011344069620",27.49,0.50,0,296.36,301.17,2.2,0.2,0.000,613329.2,613329.2,23495,0,0,0,L,1122011218,0,121.33,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1485883830,1562590.00
01/31/2017 12:30,2,0.162,ACTIVE,212.16,299.07,60.007,1485883803,"201051344000458","219011344069620",21.35,2.50,0,297.87,308.09,3.5,1.5,0.000,617320.4,617320.4,23191,0,0,0,L,1122011218,0,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485883831,1562591.00
01/31/2017 12:30,2,0.160,ALERT,212.83,299.07,59.975,1485883803,"201051344000853","219011344069620",22.68,2.00,0,297.87,344.15,3.7,1.6,0.000,615980.8,615980.8,23103,0,0,0,L,1122011218,0,121.78,122.01,0002,2,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485883832,1562592.00
01/31/2017 12:30,2,0.145,ACTIVE,211.93,298.77,59.991,1485883803,"201051344000685","219011344069620",21.17,2.50,0,296.96,300.57,3.1,1.1,0.000,612460.1,612460.1,23362,0,0,0,L,1122011218,0,122.23,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485883833,1562593.00
01/31/2017 12:30,2,0.148,ACTIVE,211.70,298.17,59.996,1485883803,"201051344000917","219011344069620",21.01,3.00,0,295.46,299.97,3.2,1.1,0.000,609407.9,609407.9,23373,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485883834,1562594.00
01/31/2017 12:30,2,0.137,ALERT,211.70,298.77,59.996,1485883803,"201051344001145","219011344069620",22.66,2.50,0,296.96,339.34,3.2,1.1,0.000,615439.7,615439.7,23230,0,0,0,L,1122011218,0,121.55,120.88,0002,2,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485883836,1562595.00
01/31/2017 12:30,2,0.150,ACTIVE,211.70,297.87,59.965,1485883803,"201051344000651","219011344069620",13.99,0.00,0,296.66,299.97,2.1,0.2,0.000,607981.4,607981.4,23433,0,0,0,L,1122011218,0,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485883837,1562596.00
01/31/2017 12:30,2,0.062,ALERT,211.03,296.66,59.970,1485883803,"274151322000088","219011344069620",23.16,3.70,0,295.16,340.55,1.5,0.0,0.000,831895.5,831895.5,23073,0,0,0,L,1151911521,0,121.78,121.55,0002,2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485883839,1562597.00
01/31/2017 12:30,2,0.008,ALERT,211.70,296.36,59.965,1485883803,"274151322000068","219011344069620",43.02,3.70,0,294.26,417.19,0.0,0.0,0.000,721936.0,721936.0,23573,0,0,0,L,1151911521,0,121.33,122.46,0002,3,0,0,0,0,0,0,244,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485883841,1562598.00
01/31/2017 12:30,2,0.066,ALERT,211.25,298.47,59.970,1485883803,"201051344001135","219011344069620",31.17,2.00,0,297.26,301.17,2.2,0.2,0.000,603542.1,603542.1,23491,0,0,0,L,1122011218,0,121.33,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1485883842,1562599.00
01/31/2017 12:30,2,0.139,ACTIVE,211.70,299.37,59.981,1485883803,"201051344000594","219011344069620",16.50,0.00,0,297.26,308.39,2.3,0.3,0.000,619685.1,619685.1,23378,0,0,0,L,1122011218,0,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485883843,1562600.00
01/31/2017 12:30,2,0.139,ACTIVE,211.48,298.47,59.991,1485883803,"201051344001203","219011344069620",15.86,0.50,0,296.96,302.07,2.2,0.2,0.000,611916.2,611916.2,23478,0,0,0,L,1122011218,0,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485883844,1562601.00
01/31/2017 12:30,2,0.088,ACTIVE,211.25,334.54,59.981,1485883803,"274151322000054","219011344069620",28.71,8.00,0,331.53,341.45,2.6,0.6,0.009,848162.5,848162.5,23145,0,0,0,L,1151911521,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485883845,1562602.00
01/31/2017 12:30,2,0.084,ALERT,212.61,298.47,59.938,1485883803,"201051344000867","219011344069620",28.37,0.50,0,296.66,308.69,2.4,0.4,0.000,606045.9,606045.9,23468,0,0,0,L,1122011218,0,121.55,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1485883847,1562603.00
01/31/2017 12:30,2,0.205,ACTIVE,211.25,298.47,59.996,1485883803,"201051344001093","219011344069620",20.46,2.00,0,296.96,300.27,4.3,2.2,0.000,609013.9,609013.9,23389,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485883848,1562604.00
01/31/2017 12:30,2,0.107,ALERT,212.16,335.44,59.991,1485883803,"201051344000900","219011344069620",26.64,1.50,0,297.57,339.34,3.0,0.9,0.000,625032.0,625032.0,23015,0,0,0,L,1122011218,0,121.33,121.55,0002,-1,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485883850,1562605.00
01/31/2017 12:30,2,0.168,ACTIVE,212.38,298.17,59.975,1485883803,"201051344000648","219011344069620",20.63,-1.00,0,297.26,307.78,3.5,1.5,0.000,614717.6,614717.6,23027,0,0,0,L,1122011218,0,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485883851,1562606.00
01/31/2017 12:30,2,0.191,ACTIVE,212.38,335.44,59.991,1485883803,"201051344000569","219011344069620",27.75,3.30,0,317.10,352.27,5.4,3.3,0.004,625507.5,625507.5,23022,0,0,0,L,1122011218,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485883851,1562607.00
01/31/2017 12:30,2,0.150,ALERT,212.38,299.07,59.970,1485883803,"201051344000983","219011344069620",22.46,2.00,0,298.17,336.64,3.5,1.4,0.000,618219.0,618219.0,23164,0,0,0,L,1122011218,0,121.33,121.55,0002,1,0,0,0,0,0,0,5,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485883853,1562608.00
01/31/2017 12:30,2,0.053,ALERT,212.38,298.77,59.986,1485883803,"201051344001158","219011344069620",31.05,0.00,0,296.96,307.18,1.7,0.0,0.000,606677.3,606677.3,23387,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1485883855,1562609.00
01/31/2017 12:30,2,0.180,ALERT,212.83,299.67,59.959,1485883803,"201051344000576","219011344069620",22.86,0.50,0,298.17,339.65,4.2,2.1,0.000,617416.8,617416.8,23056,0,0,0,L,1122011218,0,121.55,121.78,0002,-2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485883857,1562610.00
01/31/2017 12:30,2,0.098,ALERT,211.48,296.36,59.996,1485883803,"274151322000087","219011344069620",23.95,4.50,0,294.86,339.65,2.3,0.3,0.000,820185.6,820185.6,23360,0,0,0,L,1151911521,0,121.33,122.01,0002,4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485883859,1562611.00
01/31/2017 12:45,2,0.125,ACTIVE,212.38,298.17,59.981,1485884703,"201051344000645","219011344069620",18.51,1.00,0,296.06,301.17,2.4,0.3,0.000,616667.1,616667.1,23044,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485884704,1562612.00
01/31/2017 12:45,2,0.086,ALERT,211.25,326.42,59.975,1485884703,"274151322000085","219011344069620",27.39,5.50,0,295.16,351.37,2.4,0.4,0.000,846788.7,846788.7,23157,0,0,0,L,1151911521,0,121.78,121.55,0002,5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485884706,1562613.00
01/31/2017 12:45,2,0.076,ALERT,212.38,298.17,59.970,1485884703,"201051344000633","219011344069620",30.57,0.00,0,294.26,301.17,2.4,0.4,0.000,605870.5,605870.5,23449,0,0,0,L,1122011218,0,121.55,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485884708,1562614.00
01/31/2017 12:45,2,0.098,ALERT,211.70,298.17,59.970,1485884703,"201051344000469","219011344069620",30.30,-0.50,0,295.16,300.87,3.0,1.0,0.000,608734.8,608734.8,23417,0,0,0,L,1122011218,0,120.42,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485884710,1562615.00
01/31/2017 12:45,2,0.059,ALERT,211.25,297.87,59.949,1485884703,"201051344000646","219011344069620",30.55,2.00,0,295.76,300.27,1.8,0.0,0.000,604600.9,604600.9,23390,0,0,0,L,1122011218,0,121.55,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1485884712,1562616.00
01/31/2017 12:45,2,0.086,ACTIVE_NO_POWER,210.57,297.26,59.986,1485884703,"274151322000052","219011344069620",20.50,3.70,0,294.26,299.97,1.8,0.0,0.000,875134.3,875134.3,22918,0,0,0,L,1151911521,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485884713,1562617.00
01/31/2017 12:45,2,0.070,ALERT,211.48,297.87,59.938,1485884703,"201051344000585","219011344069620",29.92,1.50,0,295.76,300.57,2.2,0.2,0.000,615167.2,615167.2,23473,0,0,0,L,1122011218,0,120.88,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485884714,1562618.00
01/31/2017 12:45,2,0.139,ACTIVE,211.48,298.47,59.975,1485884703,"201051344001230","219011344069620",17.04,2.00,0,296.66,300.57,2.4,0.4,0.000,607954.3,607954.3,23293,0,0,0,L,1122011218,0,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485884715,1562619.00
01/31/2017 12:45,2,0.082,ALERT,211.93,298.77,59.965,1485884703,"201051344000582","219011344069620",30.61,0.00,0,296.96,301.17,2.6,0.6,0.000,599887.1,599887.1,23428,0,0,0,L,1122011218,0,121.55,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485884717,1562620.00
01/31/2017 12:45,2,0.160,ALERT,211.03,297.57,59.981,1485884703,"201051344000955","219011344069620",15.29,2.00,0,296.06,300.27,2.5,0.5,0.000,615178.0,615178.0,23376,0,0,0,L,1122011218,0,120.88,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1485884719,1562621.00
01/31/2017 12:45,2,0.000,ALERT,210.57,296.36,59.965,1485884703,"274151322000094","219011344069620",42.20,1.50,0,293.36,407.87,0.0,0.0,0.000,720833.3,720833.3,23685,0,0,0,L,1151911521,0,120.88,122.01,0002,-1,0,0,0,0,0,0,255,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485884721,1562622.00
01/31/2017 12:45,2,0.098,ALERT,211.93,299.07,59.954,1485884703,"201051344000579","219011344069620",30.97,1.50,0,296.66,302.07,3.1,1.0,0.000,624200.8,624200.8,23336,0,0,0,L,1122011218,0,120.88,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485884723,1562623.00
01/31/2017 12:45,2,0.154,ALERT,211.25,298.17,60.002,1485884703,"201051344000890","219011344069620",15.47,2.50,0,296.66,301.17,2.4,0.4,0.000,612163.0,612163.0,23443,0,0,0,L,1122011218,0,121.55,120.42,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1485884724,1562624.00
01/31/2017 12:45,2,0.158,ALERT,211.70,298.17,59.933,1485884703,"201051344000438","219011344069620",14.57,1.50,0,296.36,300.57,2.4,0.3,0.000,613210.9,613210.9,23451,0,0,0,L,1122011218,0,121.78,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1485884726,1562625.00
01/31/2017 12:45,2,0.139,ALERT,211.70,297.57,59.933,1485884703,"201051344000417","219011344069620",20.02,2.50,0,295.76,299.97,2.8,0.8,0.000,596462.7,596462.7,23581,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485884728,1562626.00
01/31/2017 12:45,2,0.068,ACTIVE_NO_POWER,211.03,297.57,59.991,1485884703,"274151322000083","219011344069620",22.30,3.00,0,294.56,299.97,1.6,0.0,0.000,866654.7,866654.7,22955,0,0,0,L,1151911521,0,120.88,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485884729,1562627.00
01/31/2017 12:45,2,0.072,ALERT,211.70,297.57,59.975,1485884703,"274151322000076","219011344069620",23.08,4.00,0,294.86,338.14,1.8,0.0,0.000,924090.0,924090.0,23064,0,0,0,L,1151911521,0,121.33,122.01,0002,4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485884731,1562628.00
01/31/2017 12:45,2,0.072,ALERT,211.48,298.77,59.965,1485884703,"201051344000868","219011344069620",30.69,0.00,0,296.96,302.07,2.3,0.3,0.000,607202.8,607202.8,23432,0,0,0,L,1122011218,0,120.65,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485884733,1562629.00
01/31/2017 12:45,2,0.059,ACTIVE_NO_POWER,211.03,298.17,59.922,1485884703,"274151322000095","219011344069620",22.17,2.50,0,295.46,300.57,1.4,0.0,0.000,915057.2,915057.2,23135,0,0,0,L,1151911521,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485884734,1562630.00
01/31/2017 12:45,2,0.061,ALERT,211.70,298.17,59.986,1485884703,"201051344000988","219011344069620",22.44,0.50,0,293.66,301.17,1.4,0.0,0.000,568906.2,568906.2,23460,0,0,0,L,1122011218,0,120.65,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485884736,1562631.00
01/31/2017 12:45,2,0.064,ALERT,211.25,297.26,59.986,1485884703,"201051344001025","219011344069620",22.46,0.50,0,295.46,300.87,1.9,0.0,0.000,613329.2,613329.2,23497,0,0,0,L,1122011218,0,121.10,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485884737,1562632.00
01/31/2017 12:45,2,0.141,ALERT,211.70,298.47,60.007,1485884703,"201051344000458","219011344069620",16.60,2.50,0,296.06,301.77,2.4,0.4,0.000,617320.5,617320.5,23192,0,0,0,L,1122011218,0,120.88,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1485884739,1562633.00
01/31/2017 12:45,2,0.145,ACTIVE,212.16,297.87,59.975,1485884703,"201051344000853","219011344069620",20.44,1.50,0,296.36,301.17,3.0,1.0,0.000,615981.1,615981.1,23105,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485884740,1562634.00
01/31/2017 12:45,2,0.131,ACTIVE,211.70,297.87,59.981,1485884703,"201051344000685","219011344069620",17.04,2.00,0,296.06,300.27,2.3,0.3,0.000,612460.2,612460.2,23363,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485884741,1562635.00
01/31/2017 12:45,2,0.133,ACTIVE,211.70,297.26,59.965,1485884703,"201051344000917","219011344069620",17.24,2.50,0,294.56,299.67,2.3,0.3,0.000,609408.0,609408.0,23374,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485884742,1562636.00
01/31/2017 12:45,2,0.123,ACTIVE,211.93,297.87,59.959,1485884703,"201051344001145","219011344069620",20.04,2.00,0,296.66,300.57,2.5,0.5,0.000,615439.9,615439.9,23232,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485884743,1562637.00
