ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2017 12:45,2,0.090,ALERT,211.48,296.96,59.970,1485884703,"201051344000651","219011344069620",27.89,-0.50,0,295.76,299.67,2.5,0.4,0.000,607981.5,607981.5,23434,0,0,0,L,1122011218,0,121.78,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485884745,1562638.00
01/31/2017 12:45,2,0.049,ACTIVE_NO_POWER,210.57,296.96,60.002,1485884703,"274151322000088","219011344069620",20.85,3.70,0,293.96,299.37,1.0,0.0,0.000,831895.5,831895.5,23075,0,0,0,L,1151911521,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485884746,1562639.00
01/31/2017 12:45,2,0.006,ALERT,211.70,296.36,59.959,1485884703,"274151322000068","219011344069620",42.50,3.70,0,293.66,409.08,0.0,0.0,0.000,721936.0,721936.0,23575,0,0,0,L,1151911521,0,121.33,122.23,0002,2,0,0,0,0,0,0,255,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485884747,1562640.00
01/31/2017 12:45,2,0.062,ALERT,211.03,297.57,59.965,1485884703,"201051344001135","219011344069620",30.47,1.50,0,296.36,300.57,1.9,0.0,0.000,603542.1,603542.1,23493,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485884749,1562641.00
01/31/2017 12:45,2,0.084,ALERT,211.48,299.07,59.954,1485884703,"201051344000594","219011344069620",31.19,0.00,0,295.76,301.77,2.7,0.7,0.000,619685.2,619685.2,23379,0,0,0,L,1122011218,0,120.88,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485884751,1562642.00
01/31/2017 12:45,2,0.070,ALERT,211.70,297.57,59.991,1485884703,"201051344001203","219011344069620",30.32,0.50,0,296.06,301.77,2.2,0.2,0.000,611916.3,611916.3,23479,0,0,0,L,1122011218,0,121.78,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485884753,1562643.00
01/31/2017 12:45,2,0.074,ALERT,210.57,297.57,59.975,1485884703,"274151322000054","219011344069620",23.56,6.30,0,295.16,337.24,1.8,0.0,0.000,848162.5,848162.5,23146,0,0,0,L,1151911521,0,121.10,121.33,0002,5,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485884755,1562644.00
01/31/2017 12:45,2,0.078,ALERT,211.93,297.87,59.949,1485884703,"201051344000867","219011344069620",30.06,0.50,0,295.46,301.47,2.4,0.4,0.000,606045.9,606045.9,23470,0,0,0,L,1122011218,0,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485884756,1562645.00
01/31/2017 12:45,2,0.191,ALERT,211.25,297.87,59.965,1485884703,"201051344001093","219011344069620",15.01,2.00,0,296.06,300.27,2.9,0.9,0.000,609014.3,609014.3,23390,0,0,0,L,1122011218,0,121.33,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1485884758,1562646.00
01/31/2017 12:45,2,0.094,ALERT,211.48,298.47,59.954,1485884703,"201051344000900","219011344069620",22.36,1.00,0,296.06,336.64,2.1,0.1,0.000,625032.1,625032.1,23017,0,0,0,L,1122011218,0,121.10,121.33,0002,-1,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485884760,1562647.00
01/31/2017 12:45,2,0.145,ALERT,211.93,297.57,59.975,1485884703,"201051344000648","219011344069620",14.75,-1.00,0,295.46,301.17,2.2,0.2,0.000,614717.8,614717.8,23028,0,0,0,L,1122011218,0,120.65,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1485884762,1562648.00
01/31/2017 12:45,2,0.172,ALERT,211.93,299.07,59.981,1485884703,"201051344000569","219011344069620",23.46,2.50,0,296.96,341.45,4.1,2.0,0.000,625508.0,625508.0,23023,0,0,0,L,1122011218,0,120.65,121.78,0002,-0,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485884764,1562649.00
01/31/2017 12:45,2,0.135,ACTIVE,211.70,298.47,59.944,1485884703,"201051344000983","219011344069620",19.00,1.50,0,296.36,301.47,2.6,0.6,0.000,618219.2,618219.2,23166,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485884765,1562650.00
01/31/2017 12:45,2,0.053,ALERT,211.70,298.17,59.954,1485884703,"201051344001158","219011344069620",30.26,0.00,0,295.46,301.17,1.7,0.0,0.000,606677.3,606677.3,23389,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485884767,1562651.00
01/31/2017 12:45,2,0.164,ACTIVE,212.38,299.07,59.986,1485884703,"201051344000576","219011344069620",20.20,0.50,0,296.36,301.17,3.4,1.4,0.000,617417.1,617417.1,23058,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485884767,1562652.00
01/31/2017 12:45,2,0.080,ACTIVE_NO_POWER,211.25,295.76,59.954,1485884703,"274151322000087","219011344069620",21.63,3.70,0,293.36,298.77,1.8,0.0,0.000,820185.6,820185.6,23362,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485884768,1562653.00
01/31/2017 13:00,2,0.061,ALERT,212.83,299.37,59.986,1485885603,"201051344000645","219011344069620",30.99,1.00,0,285.54,301.77,1.9,0.0,0.000,616667.1,616667.1,23045,0,0,0,L,1122011218,0,121.55,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485885605,1562654.00
01/31/2017 13:00,2,0.072,ALERT,211.70,299.07,59.954,1485885603,"274151322000085","219011344069620",23.85,5.00,0,289.15,334.84,1.8,0.0,0.000,846788.8,846788.8,23159,0,0,0,L,1151911521,0,121.55,122.01,0002,5,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485885607,1562655.00
01/31/2017 13:00,2,0.074,ALERT,213.06,299.67,59.970,1485885603,"201051344000633","219011344069620",29.84,0.00,0,284.34,301.17,2.3,0.3,0.000,605870.6,605870.6,23451,0,0,0,L,1122011218,0,121.78,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485885609,1562656.00
01/31/2017 13:00,2,0.098,ALERT,212.61,299.67,59.965,1485885603,"201051344000469","219011344069620",29.48,-0.50,0,284.94,301.47,3.0,0.9,0.000,608735.1,608735.1,23419,0,0,0,L,1122011218,0,120.88,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485885611,1562657.00
01/31/2017 13:00,2,0.057,ALERT,211.25,297.26,59.981,1485885603,"201051344000646","219011344069620",29.82,1.50,0,283.74,299.97,1.7,0.0,0.000,604600.9,604600.9,23392,0,0,0,L,1122011218,0,121.78,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485885613,1562658.00
01/31/2017 13:00,2,0.076,ALERT,211.03,299.37,59.975,1485885603,"274151322000052","219011344069620",16.48,3.30,0,284.34,301.17,1.3,0.0,0.000,875134.3,875134.3,22919,0,0,0,L,1151911521,0,120.42,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1485885614,1562659.00
01/31/2017 13:00,2,0.070,ALERT,211.70,297.57,59.954,1485885603,"201051344000585","219011344069620",29.18,1.50,0,283.74,300.27,2.1,0.1,0.000,615167.2,615167.2,23475,0,0,0,L,1122011218,0,121.33,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485885616,1562660.00
01/31/2017 13:00,2,0.070,ALERT,211.48,297.87,60.007,1485885603,"201051344001230","219011344069620",30.49,2.00,0,284.34,300.27,2.2,0.2,0.000,607954.3,607954.3,23294,0,0,0,L,1122011218,0,122.01,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485885618,1562661.00
01/31/2017 13:00,2,0.082,ALERT,211.93,298.47,59.965,1485885603,"201051344000582","219011344069620",30.00,0.00,0,284.94,300.87,2.5,0.5,0.000,599887.2,599887.2,23430,0,0,0,L,1122011218,0,121.78,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485885620,1562662.00
01/31/2017 13:00,2,0.096,ALERT,211.48,298.47,59.986,1485885603,"201051344000955","219011344069620",30.47,1.50,0,284.04,299.97,3.0,1.0,0.000,615178.2,615178.2,23378,0,0,0,L,1122011218,0,121.10,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485885622,1562663.00
01/31/2017 13:00,2,0.000,ALERT,211.48,297.26,59.959,1485885603,"274151322000094","219011344069620",41.61,1.50,0,288.55,402.46,0.0,0.0,0.000,720833.3,720833.3,23687,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,92,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485885623,1562664.00
01/31/2017 13:00,2,0.094,ALERT,212.38,300.27,59.986,1485885603,"201051344000579","219011344069620",30.36,1.50,0,286.14,302.37,2.9,0.9,0.000,624201.0,624201.0,23338,0,0,0,L,1122011218,0,121.10,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485885625,1562665.00
01/31/2017 13:00,2,0.109,ALERT,211.93,299.07,59.991,1485885603,"201051344000890","219011344069620",30.59,2.50,0,284.94,300.87,3.4,1.4,0.000,612163.3,612163.3,23445,0,0,0,L,1122011218,0,121.78,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485885627,1562666.00
01/31/2017 13:00,2,0.096,ALERT,212.16,298.47,59.975,1485885603,"201051344000438","219011344069620",30.59,1.00,0,284.34,300.27,3.0,1.0,0.000,613211.2,613211.2,23453,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485885629,1562667.00
01/31/2017 13:00,2,0.137,ALERT,212.38,298.17,59.965,1485885603,"201051344000417","219011344069620",19.54,2.00,0,283.74,299.37,2.7,0.7,0.000,596462.8,596462.8,23583,0,0,0,L,1122011218,0,121.55,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485885631,1562668.00
01/31/2017 13:00,2,0.057,ACTIVE_NO_POWER,211.25,298.17,59.970,1485885603,"274151322000083","219011344069620",19.60,3.00,0,284.94,301.17,1.2,0.0,0.000,866654.7,866654.7,22956,0,0,0,L,1151911521,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485885632,1562669.00
01/31/2017 13:00,2,0.062,ACTIVE_NO_POWER,212.16,297.87,59.959,1485885603,"274151322000076","219011344069620",21.09,3.70,0,284.64,301.17,1.4,0.0,0.000,924090.0,924090.0,23066,0,0,0,L,1151911521,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485885633,1562670.00
01/31/2017 13:00,2,0.072,ALERT,211.93,299.97,59.981,1485885603,"201051344000868","219011344069620",30.06,0.00,0,286.44,302.68,2.2,0.2,0.000,607202.8,607202.8,23434,0,0,0,L,1122011218,0,120.88,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485885635,1562671.00
01/31/2017 13:00,2,0.049,ACTIVE_NO_POWER,211.48,299.07,59.965,1485885603,"274151322000095","219011344069620",19.46,2.50,0,285.84,301.47,0.9,0.0,0.000,915057.2,915057.2,23136,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485885635,1562672.00
01/31/2017 13:00,2,0.061,ALERT,211.93,299.07,59.959,1485885603,"201051344000988","219011344069620",22.03,0.50,0,283.44,301.47,1.4,0.0,0.000,568906.2,568906.2,23462,0,0,0,L,1122011218,0,120.65,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485885637,1562673.00
01/31/2017 13:00,2,0.072,ALERT,211.70,297.57,59.949,1485885603,"201051344001025","219011344069620",29.62,0.00,0,283.74,300.27,2.2,0.2,0.000,613329.3,613329.3,23499,0,0,0,L,1122011218,0,121.33,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485885639,1562674.00
01/31/2017 13:00,2,0.096,ALERT,211.93,299.37,60.018,1485885603,"201051344000458","219011344069620",30.53,2.50,0,285.54,302.37,3.0,1.0,0.000,617320.7,617320.7,23194,0,0,0,L,1122011218,0,121.10,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485885641,1562675.00
01/31/2017 13:00,2,0.131,ACTIVE,212.83,299.07,59.938,1485885603,"201051344000853","219011344069620",17.53,1.00,0,285.84,301.77,2.3,0.3,0.000,615981.2,615981.2,23106,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485885642,1562676.00
01/31/2017 13:00,2,0.070,ALERT,212.38,298.47,60.007,1485885603,"201051344000685","219011344069620",30.55,1.50,0,284.64,299.97,2.2,0.2,0.000,612460.2,612460.2,23364,0,0,0,L,1122011218,0,122.46,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485885644,1562677.00
01/31/2017 13:00,2,0.062,ALERT,212.16,297.87,59.959,1485885603,"201051344000917","219011344069620",30.69,2.00,0,282.84,299.37,2.0,0.0,0.000,609408.0,609408.0,23375,0,0,0,L,1122011218,0,121.55,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485885646,1562678.00
01/31/2017 13:00,2,0.111,ALERT,212.16,298.47,59.970,1485885603,"201051344001145","219011344069620",15.39,1.50,0,284.94,300.57,1.7,0.0,0.000,615439.9,615439.9,23233,0,0,0,L,1122011218,0,121.78,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1485885647,1562679.00
01/31/2017 13:00,2,0.084,ALERT,211.93,297.87,59.965,1485885603,"201051344000651","219011344069620",29.50,-0.50,0,283.44,299.37,2.5,0.5,0.000,607981.6,607981.6,23436,0,0,0,L,1122011218,0,122.01,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485885649,1562680.00
01/31/2017 13:00,2,0.039,ALERT,211.03,297.57,59.965,1485885603,"274151322000088","219011344069620",17.16,3.70,0,284.04,300.57,0.7,0.0,0.000,831895.5,831895.5,23076,0,0,0,L,1151911521,0,121.78,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1485885651,1562681.00
01/31/2017 13:00,2,0.006,ALERT,211.93,297.26,59.959,1485885603,"274151322000068","219011344069620",42.02,3.30,0,284.04,403.07,0.0,0.0,0.000,721936.0,721936.0,23577,0,0,0,L,1151911521,0,121.55,122.23,0100,2,0,0,0,0,0,0,86,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485885653,1562682.00
01/31/2017 13:00,2,0.062,ALERT,211.70,298.17,59.933,1485885603,"201051344001135","219011344069620",29.00,1.00,0,284.34,300.27,1.9,0.0,0.000,603542.1,603542.1,23495,0,0,0,L,1122011218,0,121.55,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485885655,1562683.00
01/31/2017 13:00,2,0.070,ALERT,211.93,297.87,60.012,1485885603,"201051344001203","219011344069620",29.66,0.50,0,284.34,301.47,2.1,0.1,0.000,611916.3,611916.3,23481,0,0,0,L,1122011218,0,122.01,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485885658,1562684.00
01/31/2017 13:00,2,0.090,ACTIVE_NO_POWER,211.03,298.47,59.965,1485885603,"274151322000054","219011344069620",21.05,5.00,0,286.14,300.87,1.9,0.0,0.000,848162.5,848162.5,23148,0,0,0,L,1151911521,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485885658,1562685.00
01/31/2017 13:00,2,0.076,ALERT,212.38,298.77,59.928,1485885603,"201051344000867","219011344069620",29.36,0.50,0,284.94,301.77,2.3,0.3,0.000,606046.0,606046.0,23472,0,0,0,L,1122011218,0,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485885660,1562686.00
01/31/2017 13:00,2,0.133,ALERT,211.70,298.17,59.996,1485885603,"201051344001093","219011344069620",30.42,1.50,0,284.04,299.97,4.1,2.1,0.000,609014.7,609014.7,23392,0,0,0,L,1122011218,0,121.55,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485885662,1562687.00
01/31/2017 13:00,2,0.080,ACTIVE_NO_POWER,211.93,299.37,59.965,1485885603,"201051344000900","219011344069620",20.28,1.00,0,286.14,301.47,1.7,0.0,0.000,625032.1,625032.1,23019,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485885663,1562688.00
01/31/2017 13:00,2,0.090,ALERT,212.16,298.47,60.002,1485885603,"201051344000648","219011344069620",30.77,-0.50,0,284.94,301.77,2.8,0.8,0.000,614718.0,614718.0,23030,0,0,0,L,1122011218,0,120.65,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485885665,1562689.00
01/31/2017 13:00,2,0.160,ACTIVE,212.16,299.97,59.975,1485885603,"201051344000569","219011344069620",21.87,1.50,0,287.65,302.37,3.5,1.5,0.000,625508.4,625508.4,23025,0,0,0,L,1122011218,0,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485885666,1562690.00
01/31/2017 13:00,2,0.070,ALERT,212.16,299.37,59.981,1485885603,"201051344000983","219011344069620",30.99,1.50,0,285.84,302.07,2.2,0.2,0.000,618219.3,618219.3,23167,0,0,0,L,1122011218,0,121.10,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485885668,1562691.00
01/31/2017 13:00,2,0.053,ALERT,212.16,299.07,59.954,1485885603,"201051344001158","219011344069620",29.66,0.00,0,285.24,301.47,1.6,0.0,0.000,606677.3,606677.3,23391,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485885669,1562692.00
01/31/2017 13:00,2,0.150,ALERT,212.61,299.97,59.928,1485885603,"201051344000576","219011344069620",16.60,0.50,0,286.14,302.07,2.5,0.5,0.000,617417.3,617417.3,23059,0,0,0,L,1122011218,0,121.33,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1485885671,1562693.00
01/31/2017 13:00,2,0.070,ACTIVE_NO_POWER,211.48,297.87,59.959,1485885603,"274151322000087","219011344069620",19.44,3.70,0,283.74,299.97,1.4,0.0,0.000,820185.6,820185.6,23363,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485885672,1562694.00
01/31/2017 13:00,2,0.086,ALERT,211.93,299.67,59.975,1485885603,"201051344000594","219011344069620",30.69,0.50,0,296.66,301.47,2.7,0.7,0.000,619685.3,619685.3,23382,0,0,0,L,1122011218,1,120.88,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485885674,1562695.00
01/31/2017 13:15,2,0.061,ALERT,212.38,298.17,59.965,1485886503,"201051344000645","219011344069620",30.83,1.00,0,296.06,301.47,1.9,0.0,0.000,616667.1,616667.1,23047,0,0,0,L,1122011218,0,121.33,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485886505,1562696.00
01/31/2017 13:15,2,0.070,ACTIVE_NO_POWER,210.57,296.06,59.954,1485886503,"274151322000085","219011344069620",23.06,4.50,0,294.56,300.27,1.7,0.0,0.000,846788.8,846788.8,23161,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485886506,1562697.00
01/31/2017 13:15,2,0.076,ALERT,212.38,298.17,59.965,1485886503,"201051344000633","219011344069620",29.56,0.00,0,294.26,301.77,2.3,0.3,0.000,605870.6,605870.6,23453,0,0,0,L,1122011218,0,121.33,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485886508,1562698.00
01/31/2017 13:15,2,0.096,ALERT,212.16,298.17,59.959,1485886503,"201051344000469","219011344069620",29.22,-1.00,0,295.16,301.47,2.9,0.8,0.000,608735.3,608735.3,23421,0,0,0,L,1122011218,0,120.20,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485886510,1562699.00
01/31/2017 13:15,2,0.055,ALERT,211.25,296.96,59.970,1485886503,"201051344000646","219011344069620",29.62,1.00,0,294.56,299.97,1.7,0.0,0.000,604600.9,604600.9,23394,0,0,0,L,1122011218,0,121.55,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485886512,1562700.00
01/31/2017 13:15,2,0.041,ALERT,210.35,296.66,59.959,1485886503,"274151322000052","219011344069620",30.97,3.30,0,294.26,300.87,0.0,0.0,0.000,875134.3,875134.3,22921,0,0,0,L,1151911521,0,120.20,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485886513,1562701.00
01/31/2017 13:15,2,0.070,ALERT,211.70,297.26,59.981,1485886503,"201051344000585","219011344069620",28.94,1.00,0,294.56,299.97,2.1,0.1,0.000,615167.3,615167.3,23477,0,0,0,L,1122011218,0,121.10,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485886515,1562702.00
01/31/2017 13:15,2,0.068,ALERT,211.48,297.57,59.954,1485886503,"201051344001230","219011344069620",30.30,1.50,0,295.16,300.27,2.1,0.2,0.000,607954.3,607954.3,23296,0,0,0,L,1122011218,0,121.78,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485886517,1562703.00
01/31/2017 13:15,2,0.082,ALERT,211.93,297.87,60.018,1485886503,"201051344000582","219011344069620",29.78,-0.50,0,295.76,300.87,2.5,0.5,0.000,599887.3,599887.3,23432,0,0,0,L,1122011218,0,121.55,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485886519,1562704.00
01/31/2017 13:15,2,0.098,ALERT,211.25,297.26,59.965,1485886503,"201051344000955","219011344069620",30.30,1.00,0,294.86,300.27,3.0,1.0,0.000,615178.5,615178.5,23380,0,0,0,L,1122011218,0,121.10,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485886521,1562705.00
01/31/2017 13:15,2,0.000,ALERT,210.35,295.76,59.959,1485886503,"274151322000094","219011344069620",41.41,1.50,0,293.96,397.35,0.0,0.0,0.000,720833.3,720833.3,23689,0,0,0,L,1151911521,0,120.65,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485886522,1562706.00
01/31/2017 13:15,2,0.094,ALERT,211.93,299.07,59.970,1485886503,"201051344000579","219011344069620",30.10,1.00,0,296.66,302.07,2.9,0.9,0.000,624201.3,624201.3,23340,0,0,0,L,1122011218,0,120.65,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485886524,1562707.00
01/31/2017 13:15,2,0.109,ALERT,211.48,297.87,59.970,1485886503,"201051344000890","219011344069620",30.36,2.00,0,295.76,301.17,3.4,1.4,0.000,612163.6,612163.6,23447,0,0,0,L,1122011218,0,121.55,120.42,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485886526,1562708.00
01/31/2017 13:15,2,0.096,ALERT,211.70,297.57,59.944,1485886503,"201051344000438","219011344069620",30.38,0.50,0,295.16,300.57,3.0,1.0,0.000,613211.4,613211.4,23455,0,0,0,L,1122011218,0,121.78,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485886528,1562709.00
01/31/2017 13:15,2,0.139,ALERT,211.70,296.96,59.933,1485886503,"201051344000417","219011344069620",19.34,1.50,0,294.26,299.67,2.7,0.7,0.000,596463.0,596463.0,23585,0,0,0,L,1122011218,0,121.33,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485886530,1562710.00
01/31/2017 13:15,2,0.055,ACTIVE_NO_POWER,211.03,296.36,59.975,1485886503,"274151322000083","219011344069620",17.35,3.00,0,294.56,300.27,0.9,0.0,0.000,866654.7,866654.7,22957,0,0,0,L,1151911521,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485886531,1562711.00
01/31/2017 13:15,2,0.059,ACTIVE_NO_POWER,211.25,296.66,59.970,1485886503,"274151322000076","219011344069620",19.96,3.30,0,294.56,299.97,1.2,0.0,0.000,924090.0,924090.0,23067,0,0,0,L,1151911521,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485886531,1562712.00
01/31/2017 13:15,2,0.072,ALERT,211.70,299.07,59.991,1485886503,"201051344000868","219011344069620",29.72,-0.50,0,296.66,302.07,2.2,0.2,0.000,607202.8,607202.8,23436,0,0,0,L,1122011218,0,120.42,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485886533,1562713.00
01/31/2017 13:15,2,0.045,ACTIVE_NO_POWER,210.57,297.26,59.981,1485886503,"274151322000095","219011344069620",17.43,2.00,0,295.46,300.57,0.8,0.0,0.000,915057.2,915057.2,23137,0,0,0,L,1151911521,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485886534,1562714.00
01/31/2017 13:15,2,0.062,ALERT,211.93,298.47,59.986,1485886503,"201051344000988","219011344069620",21.89,0.50,0,293.36,300.87,1.4,0.0,0.000,568906.2,568906.2,23464,0,0,0,L,1122011218,0,120.42,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485886536,1562715.00
01/31/2017 13:15,2,0.074,ALERT,211.25,296.36,59.991,1485886503,"201051344001025","219011344069620",29.30,0.00,0,294.56,300.27,2.2,0.2,0.000,613329.3,613329.3,23501,0,0,0,L,1122011218,0,121.10,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485886538,1562716.00
01/31/2017 13:15,2,0.096,ALERT,211.93,298.77,59.986,1485886503,"201051344000458","219011344069620",30.26,2.00,0,296.06,301.77,3.0,0.9,0.000,617321.0,617321.0,23196,0,0,0,L,1122011218,0,120.88,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485886540,1562717.00
01/31/2017 13:15,2,0.125,ALERT,212.38,298.47,59.991,1485886503,"201051344000853","219011344069620",14.39,0.50,0,296.06,301.17,1.8,0.0,0.000,615981.2,615981.2,23107,0,0,0,L,1122011218,0,121.33,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1485886542,1562718.00
01/31/2017 13:15,2,0.078,ALERT,211.93,297.26,59.970,1485886503,"201051344000685","219011344069620",27.31,1.00,0,294.86,300.27,2.0,0.1,0.000,612460.3,612460.3,23366,0,0,0,L,1122011218,0,122.23,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485886543,1562719.00
01/31/2017 13:15,2,0.062,ALERT,211.70,296.96,59.996,1485886503,"201051344000917","219011344069620",30.38,1.50,0,293.66,299.37,2.0,0.0,0.000,609408.0,609408.0,23377,0,0,0,L,1122011218,0,121.55,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485886545,1562720.00
01/31/2017 13:15,2,0.057,ALERT,211.70,297.26,59.991,1485886503,"201051344001145","219011344069620",30.95,1.00,0,295.46,300.27,1.8,0.0,0.000,615439.9,615439.9,23235,0,0,0,L,1122011218,0,121.55,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485886547,1562721.00
01/31/2017 13:15,2,0.084,ALERT,211.48,296.36,59.996,1485886503,"201051344000651","219011344069620",29.12,-0.50,0,294.56,299.37,2.5,0.5,0.000,607981.7,607981.7,23438,0,0,0,L,1122011218,0,121.78,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485886549,1562722.00
01/31/2017 13:15,2,0.006,ALERT,210.12,295.46,59.986,1485886503,"274151322000088","219011344069620",29.24,3.00,0,293.96,299.67,0.0,0.0,0.000,831895.5,831895.5,23078,0,0,0,L,1151911521,0,121.33,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485886551,1562723.00
01/31/2017 13:15,2,0.006,ALERT,211.03,295.16,59.986,1485886503,"274151322000068","219011344069620",41.77,3.30,0,293.96,403.07,0.0,0.0,0.000,721936.0,721936.0,23579,0,0,0,L,1151911521,0,121.10,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485886552,1562724.00
01/31/2017 13:15,2,0.059,ALERT,210.80,296.66,59.986,1485886503,"201051344001135","219011344069620",29.56,0.50,0,295.16,300.57,1.8,0.0,0.000,603542.1,603542.1,23497,0,0,0,L,1122011218,0,121.10,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485886554,1562725.00
01/31/2017 13:15,2,0.084,ALERT,211.48,298.77,59.986,1485886503,"201051344000594","219011344069620",30.38,0.50,0,295.76,301.47,2.6,0.6,0.000,619685.5,619685.5,23384,0,0,0,L,1122011218,0,120.65,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485886556,1562726.00
01/31/2017 13:15,2,0.070,ALERT,211.48,296.96,59.991,1485886503,"201051344001203","219011344069620",29.24,0.00,0,294.86,301.47,2.1,0.1,0.000,611916.3,611916.3,23483,0,0,0,L,1122011218,0,121.78,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485886558,1562727.00
01/31/2017 13:15,2,0.064,ALERT,210.80,296.36,60.023,1485886503,"274151322000054","219011344069620",22.03,4.50,0,294.56,334.84,1.5,0.0,0.000,848162.5,848162.5,23149,0,0,0,L,1151911521,0,121.33,121.33,0002,3,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485886560,1562728.00
01/31/2017 13:15,2,0.076,ALERT,211.70,297.26,59.965,1485886503,"201051344000867","219011344069620",28.84,0.50,0,295.46,301.47,2.3,0.3,0.000,606046.0,606046.0,23474,0,0,0,L,1122011218,0,120.88,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485886561,1562729.00
01/31/2017 13:15,2,0.133,ALERT,211.48,297.26,59.981,1485886503,"201051344001093","219011344069620",30.06,1.50,0,294.86,299.67,4.1,2.0,0.000,609015.3,609015.3,23394,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485886563,1562730.00
01/31/2017 13:15,2,0.074,ACTIVE_NO_POWER,211.70,298.47,59.996,1485886503,"201051344000900","219011344069620",18.29,0.50,0,296.06,300.87,1.4,0.0,0.000,625032.1,625032.1,23020,0,0,0,L,1122011218,0,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485886564,1562731.00
01/31/2017 13:15,2,0.078,ALERT,212.16,297.87,59.991,1485886503,"201051344000648","219011344069620",22.70,-0.50,0,295.46,301.17,2.2,0.2,0.000,614718.1,614718.1,23032,0,0,0,L,1122011218,0,120.42,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485886566,1562732.00
01/31/2017 13:15,2,0.154,ACTIVE,212.16,299.37,59.996,1485886503,"201051344000569","219011344069620",20.32,1.00,0,296.96,301.77,3.2,1.1,0.000,625508.7,625508.7,23026,0,0,0,L,1122011218,0,120.42,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485886567,1562733.00
01/31/2017 13:15,2,0.070,ALERT,211.93,298.77,59.981,1485886503,"201051344000983","219011344069620",30.67,1.00,0,296.06,301.77,2.2,0.2,0.000,618219.3,618219.3,23169,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485886569,1562734.00
01/31/2017 13:15,2,0.053,ALERT,212.16,298.77,60.028,1485886503,"201051344001158","219011344069620",29.22,0.00,0,295.46,300.87,1.6,0.0,0.000,606677.3,606677.3,23393,0,0,0,L,1122011218,0,120.65,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485886570,1562735.00
01/31/2017 13:15,2,0.094,ALERT,212.61,299.37,59.991,1485886503,"201051344000576","219011344069620",30.49,0.00,0,296.06,301.47,2.9,0.9,0.000,617417.5,617417.5,23061,0,0,0,L,1122011218,0,121.10,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485886572,1562736.00
01/31/2017 13:15,2,0.064,ACTIVE_NO_POWER,210.80,296.06,59.991,1485886503,"274151322000087","219011344069620",17.16,3.30,0,292.76,299.37,1.1,0.0,0.000,820185.6,820185.6,23364,0,0,0,L,1151911521,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485886573,1562737.00
01/31/2017 13:30,2,0.059,ALERT,212.16,297.87,60.023,1485887404,"201051344000645","219011344069620",30.32,0.50,0,294.86,300.87,1.9,0.0,0.000,616667.1,616667.1,23049,0,0,0,L,1122011218,0,121.10,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485887406,1562738.00
01/31/2017 13:30,2,0.061,ACTIVE_NO_POWER,211.03,296.66,59.996,1485887404,"274151322000085","219011344069620",21.07,4.00,0,293.36,298.17,1.3,0.0,0.000,846788.8,846788.8,23162,0,0,0,L,1151911521,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485887407,1562739.00
01/31/2017 13:30,2,0.078,ALERT,212.16,297.26,59.975,1485887404,"201051344000633","219011344069620",28.73,-0.50,0,294.26,300.57,2.3,0.3,0.000,605870.7,605870.7,23455,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485887409,1562740.00
01/31/2017 13:30,2,0.098,ALERT,211.93,297.57,59.954,1485887404,"201051344000469","219011344069620",28.29,-1.00,0,295.16,300.87,2.8,0.8,0.000,608735.5,608735.5,23423,0,0,0,L,1122011218,0,120.42,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485887410,1562741.00
01/31/2017 13:30,2,0.057,ALERT,211.03,296.96,59.991,1485887404,"201051344000646","219011344069620",28.75,1.00,0,294.56,298.77,1.7,0.0,0.000,604600.9,604600.9,23396,0,0,0,L,1122011218,0,121.55,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485887412,1562742.00
01/31/2017 13:30,2,0.039,ALERT,210.35,296.66,59.996,1485887404,"274151322000052","219011344069620",30.40,3.00,0,293.36,298.77,0.0,0.0,0.000,875134.3,875134.3,22923,0,0,0,L,1151911521,0,120.42,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485887414,1562743.00
01/31/2017 13:30,2,0.000,ALERT,211.25,296.96,60.007,1485887404,"201051344000585","219011344069620",0.00,1.00,0,294.56,298.77,0.0,0.0,0.000,615167.3,615167.3,23479,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1485887416,1562744.00
01/31/2017 13:30,2,0.068,ALERT,211.03,297.57,60.012,1485887404,"201051344001230","219011344069620",29.56,1.00,0,295.46,299.07,2.1,0.1,0.000,607954.4,607954.4,23298,0,0,0,L,1122011218,0,121.55,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485887418,1562745.00
01/31/2017 13:30,2,0.082,ALERT,211.48,297.26,60.007,1485887404,"201051344000582","219011344069620",29.04,-0.50,0,295.76,299.67,2.5,0.4,0.000,599887.5,599887.5,23434,0,0,0,L,1122011218,0,121.33,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485887419,1562746.00
01/31/2017 13:30,2,0.096,ALERT,210.80,296.66,60.007,1485887404,"201051344000955","219011344069620",29.62,0.50,0,294.86,298.77,2.9,0.9,0.000,615178.7,615178.7,23382,0,0,0,L,1122011218,0,120.65,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485887421,1562747.00
01/31/2017 13:30,2,0.000,ALERT,210.57,297.26,59.986,1485887404,"274151322000094","219011344069620",40.73,1.00,0,293.66,397.66,0.0,0.0,0.000,720833.3,720833.3,23691,0,0,0,L,1151911521,0,120.42,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485887423,1562748.00
01/31/2017 13:30,2,0.094,ALERT,211.70,298.17,59.996,1485887404,"201051344000579","219011344069620",29.38,1.00,0,296.36,301.77,2.9,0.8,0.000,624201.4,624201.4,23342,0,0,0,L,1122011218,0,120.65,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485887425,1562749.00
01/31/2017 13:30,2,0.111,ALERT,210.80,296.96,59.991,1485887404,"201051344000890","219011344069620",29.72,1.50,0,295.16,299.97,3.4,1.4,0.000,612164.0,612164.0,23449,0,0,0,L,1122011218,0,121.33,120.20,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485887426,1562750.00
01/31/2017 13:30,2,0.098,ALERT,211.03,296.36,60.002,1485887404,"201051344000438","219011344069620",29.70,0.50,0,294.86,299.07,3.0,0.9,0.000,613211.6,613211.6,23457,0,0,0,L,1122011218,0,121.33,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485887428,1562751.00
01/31/2017 13:30,2,0.141,ALERT,211.25,296.36,60.002,1485887404,"201051344000417","219011344069620",18.77,1.50,0,294.26,298.17,2.7,0.7,0.000,596463.2,596463.2,23587,0,0,0,L,1122011218,0,121.10,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485887430,1562752.00
01/31/2017 13:30,2,0.018,ALERT,210.80,295.76,60.007,1485887404,"274151322000083","219011344069620",30.28,2.50,0,293.96,298.77,0.0,0.0,0.000,866654.7,866654.7,22958,0,0,0,L,1151911521,0,120.65,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1485887432,1562753.00
01/31/2017 13:30,2,0.018,ALERT,211.25,295.46,60.002,1485887404,"274151322000076","219011344069620",30.89,3.00,0,293.66,298.77,0.0,0.0,0.000,924090.0,924090.0,23068,0,0,0,L,1151911521,0,120.88,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1485887434,1562754.00
01/31/2017 13:30,2,0.072,ALERT,211.48,298.17,59.991,1485887404,"201051344000868","219011344069620",29.00,-0.50,0,296.36,301.77,2.2,0.2,0.000,607202.9,607202.9,23438,0,0,0,L,1122011218,0,120.65,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485887436,1562755.00
01/31/2017 13:30,2,0.012,ALERT,210.57,296.36,59.986,1485887404,"274151322000095","219011344069620",29.60,2.00,0,294.86,299.07,0.0,0.0,0.000,915057.2,915057.2,23138,0,0,0,L,1151911521,0,120.88,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485887438,1562756.00
01/31/2017 13:30,2,0.000,ALERT,211.25,297.57,59.991,1485887404,"201051344000988","219011344069620",0.00,0.50,0,293.66,300.87,0.0,0.0,0.000,568906.2,568906.2,23466,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485887440,1562757.00
01/31/2017 13:30,2,0.000,ALERT,211.03,295.76,60.007,1485887404,"201051344001025","219011344069620",0.00,0.00,0,294.26,299.37,0.0,0.0,0.000,613329.4,613329.4,23503,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485887441,1562758.00
01/31/2017 13:30,2,0.098,ALERT,211.48,297.57,59.996,1485887404,"201051344000458","219011344069620",29.68,2.00,0,296.06,301.77,3.0,0.9,0.000,617321.2,617321.2,23198,0,0,0,L,1122011218,0,120.88,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485887443,1562759.00
01/31/2017 13:30,2,0.066,ALERT,211.48,296.66,60.002,1485887404,"201051344000853","219011344069620",31.03,0.50,0,295.46,301.17,2.1,0.1,0.000,615981.2,615981.2,23109,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485887445,1562760.00
01/31/2017 13:30,2,0.070,ALERT,211.25,296.66,60.039,1485887404,"201051344000685","219011344069620",29.74,0.50,0,294.56,298.77,2.1,0.1,0.000,612460.3,612460.3,23368,0,0,0,L,1122011218,0,122.01,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485887447,1562761.00
01/31/2017 13:30,2,0.064,ALERT,211.48,296.36,60.002,1485887404,"201051344000917","219011344069620",29.82,1.50,0,293.36,298.17,1.9,0.0,0.000,609408.0,609408.0,23379,0,0,0,L,1122011218,0,121.33,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485887449,1562762.00
01/31/2017 13:30,2,0.057,ALERT,211.25,296.66,60.012,1485887404,"201051344001145","219011344069620",30.47,0.50,0,294.56,299.37,1.8,0.0,0.000,615439.9,615439.9,23237,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485887450,1562763.00
01/31/2017 13:30,2,0.084,ALERT,211.25,296.06,60.044,1485887404,"201051344000651","219011344069620",28.43,-1.00,0,293.96,298.17,2.5,0.5,0.000,607981.9,607981.9,23440,0,0,0,L,1122011218,0,121.78,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485887452,1562764.00
01/31/2017 13:30,2,0.006,ALERT,210.35,296.06,59.991,1485887404,"274151322000088","219011344069620",28.61,2.50,0,293.06,298.17,0.0,0.0,0.000,831895.5,831895.5,23080,0,0,0,L,1151911521,0,121.33,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485887454,1562765.00
01/31/2017 13:30,2,0.006,ALERT,211.25,375.11,60.012,1485887404,"274151322000068","219011344069620",41.29,3.00,0,293.06,397.35,0.0,0.0,0.000,721936.0,721936.0,23581,0,0,0,L,1151911521,0,121.33,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485887456,1562766.00
01/31/2017 13:30,2,0.084,ALERT,211.48,298.47,60.002,1485887404,"201051344000594","219011344069620",29.86,0.00,0,295.46,301.17,2.6,0.6,0.000,619685.7,619685.7,23386,0,0,0,L,1122011218,0,120.88,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485887459,1562767.00
01/31/2017 13:30,2,0.070,ALERT,211.25,296.36,60.023,1485887404,"201051344001203","219011344069620",28.49,0.00,0,294.26,300.27,2.1,0.1,0.000,611916.3,611916.3,23485,0,0,0,L,1122011218,0,121.78,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485887461,1562768.00
01/31/2017 13:30,2,0.074,ACTIVE_NO_POWER,210.57,296.66,59.986,1485887404,"274151322000054","219011344069620",21.17,3.70,0,293.96,298.47,1.6,0.0,0.000,848162.5,848162.5,23151,0,0,0,L,1151911521,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485887462,1562769.00
01/31/2017 13:30,2,0.062,ALERT,212.16,297.57,59.996,1485887404,"201051344000867","219011344069620",20.06,1.00,0,294.86,301.17,1.6,0.0,0.000,606046.1,606046.1,23476,0,0,0,L,1122011218,0,121.10,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485887463,1562770.00
01/31/2017 13:30,2,0.131,ALERT,211.03,296.66,59.991,1485887404,"201051344001093","219011344069620",29.44,1.50,0,294.56,298.77,3.9,1.9,0.000,609015.7,609015.7,23396,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485887465,1562771.00
01/31/2017 13:30,2,0.012,ALERT,211.70,298.17,59.981,1485887404,"201051344000900","219011344069620",30.87,0.00,0,295.46,300.87,0.4,0.0,0.000,625032.1,625032.1,23021,0,0,0,L,1122011218,0,120.88,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1485887467,1562772.00
01/31/2017 13:30,2,0.090,ALERT,211.93,297.57,59.996,1485887404,"201051344000648","219011344069620",30.00,-1.00,0,294.86,300.87,2.8,0.7,0.000,614718.3,614718.3,23034,0,0,0,L,1122011218,0,120.42,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485887469,1562773.00
01/31/2017 13:30,2,0.143,ACTIVE,211.70,298.77,59.991,1485887404,"201051344000569","219011344069620",17.31,1.00,0,296.06,301.77,2.5,0.5,0.000,625508.9,625508.9,23027,0,0,0,L,1122011218,0,120.42,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485887470,1562774.00
01/31/2017 13:30,2,0.068,ALERT,211.70,298.47,59.991,1485887404,"201051344000983","219011344069620",30.16,0.50,0,295.76,301.47,2.1,0.1,0.000,618219.4,618219.4,23171,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485887472,1562775.00
01/31/2017 13:30,2,0.053,ALERT,211.93,297.87,59.986,1485887404,"201051344001158","219011344069620",28.51,-0.50,0,295.16,300.57,1.6,0.0,0.000,606677.3,606677.3,23395,0,0,0,L,1122011218,0,120.65,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485887473,1562776.00
01/31/2017 13:30,2,0.094,ALERT,212.16,298.47,59.991,1485887404,"201051344000576","219011344069620",29.96,0.00,0,295.76,301.17,2.9,0.8,0.000,617417.7,617417.7,23063,0,0,0,L,1122011218,0,121.10,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485887475,1562777.00
01/31/2017 13:30,2,0.029,ALERT,210.80,294.86,59.991,1485887404,"274151322000087","219011344069620",29.34,3.30,0,292.46,297.57,0.0,0.0,0.000,820185.6,820185.6,23365,0,0,0,L,1151911521,0,120.88,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1485887477,1562778.00
01/31/2017 13:30,2,0.062,ALERT,211.03,296.66,60.023,1485887404,"201051344001135","219011344069620",28.92,0.50,0,294.56,299.07,1.9,0.0,0.000,603542.1,603542.1,23499,0,0,0,L,1122011218,1,121.10,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485887479,1562779.00
01/31/2017 13:45,2,0.061,ALERT,212.16,296.66,59.959,1485888304,"201051344000645","219011344069620",30.26,0.50,0,293.96,299.97,1.9,0.0,0.000,616667.1,616667.1,23051,0,0,0,L,1122011218,0,121.10,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485888306,1562780.00
