ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2017 13:45,2,0.061,ACTIVE_NO_POWER,210.57,295.76,59.944,1485888304,"274151322000085","219011344069620",20.63,3.70,0,292.46,297.87,1.3,0.0,0.000,846788.8,846788.8,23163,0,0,0,L,1151911521,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485888306,1562781.00
01/31/2017 13:45,2,0.000,ALERT,212.16,296.36,59.949,1485888304,"201051344000633","219011344069620",0.00,0.00,0,292.46,299.37,0.0,0.0,0.000,605870.7,605870.7,23457,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1485888308,1562782.00
01/31/2017 13:45,2,0.098,ALERT,211.70,296.66,59.907,1485888304,"201051344000469","219011344069620",28.11,-1.50,0,293.06,299.67,2.8,0.8,0.000,608735.7,608735.7,23425,0,0,0,L,1122011218,0,120.20,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485888310,1562783.00
01/31/2017 13:45,2,0.057,ALERT,211.03,296.36,59.986,1485888304,"201051344000646","219011344069620",28.61,0.50,0,292.76,298.47,1.6,0.0,0.000,604600.9,604600.9,23398,0,0,0,L,1122011218,0,121.33,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485888312,1562784.00
01/31/2017 13:45,2,0.041,ALERT,210.57,296.36,59.981,1485888304,"274151322000052","219011344069620",30.36,2.50,0,292.46,298.47,0.0,0.0,0.000,875134.3,875134.3,22925,0,0,0,L,1151911521,0,120.65,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485888314,1562785.00
01/31/2017 13:45,2,0.000,ALERT,211.25,296.36,59.949,1485888304,"201051344000585","219011344069620",0.00,0.50,0,292.76,298.47,0.0,0.0,0.000,615167.3,615167.3,23481,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485888315,1562786.00
01/31/2017 13:45,2,0.070,ALERT,211.03,296.96,59.986,1485888304,"201051344001230","219011344069620",29.48,0.50,0,293.66,298.77,2.1,0.1,0.000,607954.4,607954.4,23300,0,0,0,L,1122011218,0,121.33,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485888317,1562787.00
01/31/2017 13:45,2,0.098,ALERT,210.80,296.36,59.954,1485888304,"201051344000955","219011344069620",29.50,0.50,0,293.06,298.17,3.0,0.9,0.000,615178.9,615178.9,23384,0,0,0,L,1122011218,0,120.65,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485888320,1562788.00
01/31/2017 13:45,2,0.000,ALERT,210.80,311.09,59.944,1485888304,"274151322000094","219011344069620",40.63,1.00,0,292.46,391.64,0.0,0.0,0.000,720833.3,720833.3,23693,0,0,0,L,1151911521,0,120.88,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485888322,1562789.00
01/31/2017 13:45,2,0.094,ALERT,211.70,297.57,59.965,1485888304,"201051344000579","219011344069620",29.20,0.50,0,294.56,300.57,2.9,0.8,0.000,624201.6,624201.6,23344,0,0,0,L,1122011218,0,120.65,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485888324,1562790.00
01/31/2017 13:45,2,0.111,ALERT,210.80,296.66,59.912,1485888304,"201051344000890","219011344069620",29.58,1.50,0,293.96,299.07,3.4,1.3,0.000,612164.3,612164.3,23451,0,0,0,L,1122011218,0,121.33,120.20,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485888325,1562791.00
01/31/2017 13:45,2,0.100,ALERT,211.25,296.06,59.949,1485888304,"201051344000438","219011344069620",28.84,0.00,0,293.36,298.47,2.6,0.6,0.000,613211.8,613211.8,23459,0,0,0,L,1122011218,0,121.55,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485888327,1562792.00
01/31/2017 13:45,2,0.141,ALERT,211.48,295.76,59.954,1485888304,"201051344000417","219011344069620",18.57,1.00,0,292.46,298.17,2.6,0.6,0.000,596463.3,596463.3,23589,0,0,0,L,1122011218,0,121.10,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485888329,1562793.00
01/31/2017 13:45,2,0.018,ALERT,210.80,295.76,59.954,1485888304,"274151322000083","219011344069620",30.14,2.00,0,292.76,298.47,0.0,0.0,0.000,866654.7,866654.7,22960,0,0,0,L,1151911521,0,120.65,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485888331,1562794.00
01/31/2017 13:45,2,0.018,ALERT,211.25,296.06,59.944,1485888304,"274151322000076","219011344069620",30.73,2.50,0,292.46,298.47,0.0,0.0,0.000,924090.0,924090.0,23070,0,0,0,L,1151911521,0,120.88,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485888333,1562795.00
01/31/2017 13:45,2,0.070,ALERT,211.48,297.57,59.959,1485888304,"201051344000868","219011344069620",28.73,0.00,0,294.56,300.57,2.1,0.1,0.000,607202.9,607202.9,23440,0,0,0,L,1122011218,0,120.65,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485888335,1562796.00
01/31/2017 13:45,2,0.010,ALERT,210.80,296.66,59.959,1485888304,"274151322000095","219011344069620",29.40,1.50,0,293.66,298.77,0.0,0.0,0.000,915057.2,915057.2,23140,0,0,0,L,1151911521,0,121.33,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485888337,1562797.00
01/31/2017 13:45,2,0.000,ALERT,211.48,296.66,59.959,1485888304,"201051344000988","219011344069620",0.00,0.00,0,291.55,299.67,0.0,0.0,0.000,568906.2,568906.2,23468,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1485888338,1562798.00
01/31/2017 13:45,2,0.000,ALERT,210.80,295.16,59.933,1485888304,"201051344001025","219011344069620",0.00,-0.50,0,292.46,298.47,0.0,0.0,0.000,613329.4,613329.4,23505,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485888340,1562799.00
01/31/2017 13:45,2,0.096,ALERT,211.48,297.26,59.933,1485888304,"201051344000458","219011344069620",29.40,1.50,0,293.96,300.57,2.9,0.8,0.000,617321.4,617321.4,23200,0,0,0,L,1122011218,0,120.88,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485888342,1562800.00
01/31/2017 13:45,2,0.064,ALERT,212.38,296.96,59.991,1485888304,"201051344000853","219011344069620",30.83,-0.50,0,293.96,300.27,2.0,0.1,0.000,615981.2,615981.2,23111,0,0,0,L,1122011218,0,121.33,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485888344,1562801.00
01/31/2017 13:45,2,0.072,ALERT,211.48,296.06,59.959,1485888304,"201051344000685","219011344069620",29.48,0.50,0,293.06,298.17,2.2,0.2,0.000,612460.3,612460.3,23370,0,0,0,L,1122011218,0,122.01,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485888346,1562802.00
01/31/2017 13:45,2,0.064,ALERT,211.25,295.46,59.959,1485888304,"201051344000917","219011344069620",29.54,1.50,0,292.16,297.57,1.9,0.0,0.000,609408.0,609408.0,23381,0,0,0,L,1122011218,0,121.10,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485888347,1562803.00
01/31/2017 13:45,2,0.057,ALERT,211.25,296.06,59.965,1485888304,"201051344001145","219011344069620",30.30,0.50,0,293.66,298.77,1.7,0.0,0.000,615439.9,615439.9,23239,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485888349,1562804.00
01/31/2017 13:45,2,0.000,ALERT,211.03,295.46,59.959,1485888304,"201051344000651","219011344069620",0.00,-1.00,0,292.76,297.57,0.0,0.0,0.000,607982.0,607982.0,23442,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485888351,1562805.00
01/31/2017 13:45,2,0.006,ALERT,210.35,295.76,59.954,1485888304,"274151322000088","219011344069620",28.27,2.50,0,292.46,297.87,0.0,0.0,0.000,831895.5,831895.5,23082,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485888353,1562806.00
01/31/2017 13:45,2,0.006,ALERT,211.25,295.46,59.959,1485888304,"274151322000068","219011344069620",41.05,3.00,0,292.16,397.05,0.0,0.0,0.000,721936.0,721936.0,23583,0,0,0,L,1151911521,0,121.10,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485888355,1562807.00
01/31/2017 13:45,2,0.000,ALERT,210.57,295.76,59.949,1485888304,"201051344001135","219011344069620",0.00,0.50,0,293.36,298.47,0.0,0.0,0.000,603542.1,603542.1,23501,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1485888357,1562808.00
01/31/2017 13:45,2,0.084,ALERT,211.25,297.57,59.965,1485888304,"201051344000594","219011344069620",29.56,0.00,0,293.96,300.27,2.5,0.5,0.000,619685.8,619685.8,23388,0,0,0,L,1122011218,0,120.65,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485888359,1562809.00
01/31/2017 13:45,2,0.070,ALERT,211.25,295.76,59.970,1485888304,"201051344001203","219011344069620",28.03,0.00,0,293.06,299.97,2.0,0.0,0.000,611916.3,611916.3,23487,0,0,0,L,1122011218,0,121.55,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485888360,1562810.00
01/31/2017 13:45,2,0.068,ACTIVE_NO_POWER,210.57,296.36,59.959,1485888304,"274151322000054","219011344069620",21.33,3.70,0,293.06,298.17,1.5,0.0,0.000,848162.5,848162.5,23152,0,0,0,L,1151911521,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485888361,1562811.00
01/31/2017 13:45,2,0.000,ALERT,211.93,296.96,59.981,1485888304,"201051344000867","219011344069620",0.00,0.50,0,293.36,300.27,0.0,0.0,0.000,606046.1,606046.1,23478,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1485888363,1562812.00
01/31/2017 13:45,2,0.131,ALERT,211.03,296.06,59.959,1485888304,"201051344001093","219011344069620",29.04,1.50,0,293.06,298.17,3.9,1.8,0.000,609016.2,609016.2,23398,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485888365,1562813.00
01/31/2017 13:45,2,0.008,ALERT,211.48,296.96,59.965,1485888304,"201051344000900","219011344069620",30.57,0.00,0,293.66,299.67,0.3,0.0,0.000,625032.1,625032.1,23023,0,0,0,L,1122011218,0,121.10,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485888367,1562814.00
01/31/2017 13:45,2,0.092,ALERT,211.93,296.36,59.970,1485888304,"201051344000648","219011344069620",29.66,-1.00,0,293.06,299.97,2.8,0.8,0.000,614718.5,614718.5,23036,0,0,0,L,1122011218,0,120.42,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485888369,1562815.00
01/31/2017 13:45,2,0.137,ACTIVE_NO_POWER,211.70,297.57,59.938,1485888304,"201051344000569","219011344069620",13.92,0.50,0,294.56,300.87,1.9,0.0,0.000,625509.0,625509.0,23028,0,0,0,L,1122011218,0,120.42,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485888370,1562816.00
01/31/2017 13:45,2,0.068,ALERT,211.48,297.26,59.959,1485888304,"201051344000983","219011344069620",29.78,0.00,0,294.26,300.27,2.1,0.1,0.000,618219.4,618219.4,23173,0,0,0,L,1122011218,0,120.88,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485888371,1562817.00
01/31/2017 13:45,2,0.000,ALERT,211.70,296.66,59.965,1485888304,"201051344001158","219011344069620",0.00,-0.50,0,293.36,299.67,0.0,0.0,0.000,606677.3,606677.3,23397,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485888373,1562818.00
01/31/2017 13:45,2,0.092,ALERT,212.16,297.87,59.975,1485888304,"201051344000576","219011344069620",29.56,-0.50,0,294.26,300.27,2.8,0.8,0.000,617417.9,617417.9,23065,0,0,0,L,1122011218,0,121.10,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485888375,1562819.00
01/31/2017 13:45,2,0.029,ALERT,210.57,295.46,59.954,1485888304,"274151322000087","219011344069620",28.94,3.00,0,291.85,297.26,0.0,0.0,0.000,820185.6,820185.6,23367,0,0,0,L,1151911521,0,121.10,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485888377,1562820.00
01/31/2017 13:45,2,0.084,ALERT,211.70,297.26,59.970,1485888304,"201051344000582","219011344069620",28.71,-0.50,0,295.16,298.77,2.5,0.5,0.000,599887.6,599887.6,23437,0,0,0,L,1122011218,1,121.33,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485888379,1562821.00
01/31/2017 14:00,2,0.059,ALERT,212.16,296.96,59.970,1485889203,"201051344000645","219011344069620",29.88,0.50,0,294.26,300.27,1.8,0.0,0.000,616667.1,616667.1,23053,0,0,0,L,1122011218,0,121.10,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485889205,1562822.00
01/31/2017 14:00,2,0.055,ACTIVE_NO_POWER,210.80,295.46,59.959,1485889203,"274151322000085","219011344069620",18.94,3.70,0,293.06,297.57,1.1,0.0,0.000,846788.8,846788.8,23164,0,0,0,L,1151911521,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485889206,1562823.00
01/31/2017 14:00,2,0.000,ALERT,212.38,296.96,59.928,1485889203,"201051344000633","219011344069620",0.00,-0.50,0,292.76,299.97,0.0,0.0,0.000,605870.7,605870.7,23459,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485889208,1562824.00
01/31/2017 14:00,2,0.000,ALERT,211.70,296.66,59.970,1485889203,"201051344000469","219011344069620",0.00,-1.50,0,293.06,300.27,0.0,0.0,0.000,608735.9,608735.9,23427,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485889209,1562825.00
01/31/2017 14:00,2,0.055,ALERT,211.03,296.36,59.975,1485889203,"201051344000646","219011344069620",28.01,0.50,0,293.66,297.87,1.6,0.0,0.000,604600.9,604600.9,23400,0,0,0,L,1122011218,0,121.55,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485889211,1562826.00
01/31/2017 14:00,2,0.041,ALERT,210.35,295.76,59.949,1485889203,"274151322000052","219011344069620",30.02,2.00,0,292.76,298.17,0.0,0.0,0.000,875134.3,875134.3,22927,0,0,0,L,1151911521,0,120.42,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485889213,1562827.00
01/31/2017 14:00,2,0.000,ALERT,211.48,296.36,59.970,1485889203,"201051344000585","219011344069620",0.00,0.50,0,293.96,297.87,0.0,0.0,0.000,615167.3,615167.3,23483,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485889215,1562828.00
01/31/2017 14:00,2,0.070,ALERT,211.25,296.66,59.954,1485889203,"201051344001230","219011344069620",29.04,0.50,0,294.26,298.17,2.1,0.1,0.000,607954.4,607954.4,23302,0,0,0,L,1122011218,0,121.55,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485889217,1562829.00
01/31/2017 14:00,2,0.084,ALERT,211.70,296.96,59.965,1485889203,"201051344000582","219011344069620",28.45,-0.50,0,294.86,298.77,2.5,0.4,0.000,599887.7,599887.7,23439,0,0,0,L,1122011218,0,121.55,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485889218,1562830.00
01/31/2017 14:00,2,0.100,ALERT,210.80,296.36,59.981,1485889203,"201051344000955","219011344069620",29.02,0.50,0,294.26,297.87,2.9,0.9,0.000,615179.1,615179.1,23386,0,0,0,L,1122011218,0,120.65,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485889220,1562831.00
01/31/2017 14:00,2,0.000,ALERT,210.80,308.69,59.970,1485889203,"274151322000094","219011344069620",40.22,1.00,0,292.76,391.64,0.0,0.0,0.000,720833.3,720833.3,23695,0,0,0,L,1151911521,0,120.65,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485889222,1562832.00
01/31/2017 14:00,2,0.000,ALERT,211.70,297.26,59.928,1485889203,"201051344000579","219011344069620",0.00,0.50,0,294.86,300.87,0.0,0.0,0.000,624201.8,624201.8,23346,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485889224,1562833.00
01/31/2017 14:00,2,0.109,ALERT,211.03,296.66,59.965,1485889203,"201051344000890","219011344069620",29.14,1.50,0,294.56,299.07,3.3,1.2,0.000,612164.6,612164.6,23453,0,0,0,L,1122011218,0,121.33,120.20,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485889226,1562834.00
01/31/2017 14:00,2,0.096,ALERT,211.48,296.36,59.965,1485889203,"201051344000438","219011344069620",29.04,0.00,0,293.96,298.17,2.8,0.8,0.000,613212.0,613212.0,23461,0,0,0,L,1122011218,0,121.55,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485889227,1562835.00
01/31/2017 14:00,2,0.141,ALERT,211.48,295.76,59.965,1485889203,"201051344000417","219011344069620",18.13,1.00,0,293.66,297.26,2.6,0.6,0.000,596463.5,596463.5,23591,0,0,0,L,1122011218,0,121.10,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485889229,1562836.00
01/31/2017 14:00,2,0.018,ALERT,211.03,296.06,59.975,1485889203,"274151322000083","219011344069620",29.80,2.00,0,293.66,298.17,0.0,0.0,0.000,866654.7,866654.7,22962,0,0,0,L,1151911521,0,121.10,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485889231,1562837.00
01/31/2017 14:00,2,0.018,ALERT,211.48,296.36,59.959,1485889203,"274151322000076","219011344069620",30.38,2.00,0,293.06,298.17,0.0,0.0,0.000,924090.0,924090.0,23072,0,0,0,L,1151911521,0,121.55,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485889233,1562838.00
01/31/2017 14:00,2,0.000,ALERT,211.70,298.17,59.965,1485889203,"201051344000868","219011344069620",0.00,-0.50,0,295.16,301.17,0.0,0.0,0.000,607202.9,607202.9,23442,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485889235,1562839.00
01/31/2017 14:00,2,0.010,ALERT,210.80,296.66,59.965,1485889203,"274151322000095","219011344069620",29.00,1.00,0,294.26,298.47,0.0,0.0,0.000,915057.2,915057.2,23142,0,0,0,L,1151911521,0,121.33,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485889237,1562840.00
01/31/2017 14:00,2,0.000,ALERT,211.48,297.57,59.965,1485889203,"201051344000988","219011344069620",0.00,0.00,0,292.16,299.97,0.0,0.0,0.000,568906.2,568906.2,23470,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485889238,1562841.00
01/31/2017 14:00,2,0.000,ALERT,211.03,295.46,60.012,1485889203,"201051344001025","219011344069620",0.00,-0.50,0,293.66,298.17,0.0,0.0,0.000,613329.4,613329.4,23507,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485889240,1562842.00
01/31/2017 14:00,2,0.094,ALERT,211.48,297.87,59.975,1485889203,"201051344000458","219011344069620",29.02,1.50,0,294.56,301.17,2.8,0.8,0.000,617321.6,617321.6,23202,0,0,0,L,1122011218,0,120.65,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485889242,1562843.00
01/31/2017 14:00,2,0.064,ALERT,212.16,297.57,59.949,1485889203,"201051344000853","219011344069620",30.57,-0.50,0,294.56,300.57,2.0,0.1,0.000,615981.2,615981.2,23113,0,0,0,L,1122011218,0,121.10,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485889244,1562844.00
01/31/2017 14:00,2,0.070,ALERT,211.48,296.06,59.965,1485889203,"201051344000685","219011344069620",29.08,0.50,0,293.96,298.17,2.1,0.1,0.000,612460.3,612460.3,23372,0,0,0,L,1122011218,0,122.01,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485889246,1562845.00
01/31/2017 14:00,2,0.064,ALERT,211.48,295.46,59.970,1485889203,"201051344000917","219011344069620",29.16,1.50,0,293.06,297.26,1.9,0.0,0.000,609408.0,609408.0,23383,0,0,0,L,1122011218,0,121.33,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485889247,1562846.00
01/31/2017 14:00,2,0.055,ALERT,211.70,296.36,59.970,1485889203,"201051344001145","219011344069620",29.98,0.50,0,293.96,298.47,1.7,0.0,0.000,615439.9,615439.9,23241,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485889249,1562847.00
01/31/2017 14:00,2,0.000,ALERT,211.48,295.46,59.970,1485889203,"201051344000651","219011344069620",0.00,-1.00,0,293.66,297.26,0.0,0.0,0.000,607982.0,607982.0,23444,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1485889251,1562848.00
01/31/2017 14:00,2,0.006,ALERT,210.12,295.76,59.965,1485889203,"274151322000088","219011344069620",27.89,2.00,0,293.06,297.57,0.0,0.0,0.000,831895.5,831895.5,23084,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485889253,1562849.00
01/31/2017 14:00,2,0.008,ALERT,211.48,333.63,59.959,1485889203,"274151322000068","219011344069620",40.77,3.00,0,292.46,397.66,0.0,0.0,0.000,721936.0,721936.0,23585,0,0,0,L,1151911521,0,121.55,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485889255,1562850.00
01/31/2017 14:00,2,0.000,ALERT,210.57,295.76,59.933,1485889203,"201051344001135","219011344069620",0.00,0.00,0,293.96,298.17,0.0,0.0,0.000,603542.1,603542.1,23503,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1485889256,1562851.00
01/31/2017 14:00,2,0.084,ALERT,211.48,298.17,59.965,1485889203,"201051344000594","219011344069620",29.24,0.00,0,293.96,300.57,2.5,0.5,0.000,619685.9,619685.9,23390,0,0,0,L,1122011218,0,120.42,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485889258,1562852.00
01/31/2017 14:00,2,0.000,ALERT,211.48,296.06,59.959,1485889203,"201051344001203","219011344069620",0.00,0.00,0,293.96,299.37,0.0,0.0,0.000,611916.3,611916.3,23489,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1485889260,1562853.00
01/31/2017 14:00,2,0.068,ACTIVE_NO_POWER,210.35,295.16,59.944,1485889203,"274151322000054","219011344069620",20.57,3.30,0,293.36,297.87,1.4,0.0,0.000,848162.5,848162.5,23153,0,0,0,L,1151911521,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485889261,1562854.00
01/31/2017 14:00,2,0.000,ALERT,211.70,296.96,59.959,1485889203,"201051344000867","219011344069620",0.00,0.50,0,293.66,300.57,0.0,0.0,0.000,606046.1,606046.1,23480,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485889263,1562855.00
01/31/2017 14:00,2,0.135,ALERT,211.03,295.76,59.970,1485889203,"201051344001093","219011344069620",28.71,1.00,0,293.96,297.87,3.9,1.9,0.000,609016.6,609016.6,23400,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485889264,1562856.00
01/31/2017 14:00,2,0.012,ALERT,211.48,296.96,59.970,1485889203,"201051344000900","219011344069620",29.30,-0.50,0,294.26,300.27,0.3,0.0,0.000,625032.1,625032.1,23025,0,0,0,L,1122011218,0,120.88,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485889266,1562857.00
01/31/2017 14:00,2,0.090,ALERT,211.93,296.36,59.965,1485889203,"201051344000648","219011344069620",29.42,-1.00,0,293.96,300.27,2.7,0.7,0.000,614718.7,614718.7,23038,0,0,0,L,1122011218,0,120.42,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485889268,1562858.00
01/31/2017 14:00,2,0.088,ALERT,211.70,297.57,59.965,1485889203,"201051344000569","219011344069620",31.41,0.50,0,295.46,301.17,2.9,0.8,0.000,625509.0,625509.0,23029,0,0,0,L,1122011218,0,120.42,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1485889270,1562859.00
01/31/2017 14:00,2,0.066,ALERT,211.70,297.57,59.970,1485889203,"201051344000983","219011344069620",29.54,0.00,0,294.86,300.87,2.0,0.0,0.000,618219.4,618219.4,23175,0,0,0,L,1122011218,0,120.65,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485889272,1562860.00
01/31/2017 14:00,2,0.000,ALERT,211.93,297.26,59.965,1485889203,"201051344001158","219011344069620",0.00,-0.50,0,293.96,299.97,0.0,0.0,0.000,606677.3,606677.3,23399,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1485889274,1562861.00
01/31/2017 14:00,2,0.092,ALERT,212.16,297.87,59.965,1485889203,"201051344000576","219011344069620",29.30,-0.50,0,294.86,300.57,2.8,0.7,0.000,617418.1,617418.1,23067,0,0,0,L,1122011218,0,120.88,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485889275,1562862.00
01/31/2017 14:00,2,0.031,ALERT,210.57,295.16,59.954,1485889203,"274151322000087","219011344069620",28.69,3.00,0,292.16,296.96,0.0,0.0,0.000,820185.6,820185.6,23369,0,0,0,L,1151911521,0,121.10,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485889277,1562863.00
01/31/2017 14:15,2,0.059,ALERT,211.93,296.96,60.007,1485890104,"201051344000645","219011344069620",29.46,0.50,0,294.26,299.67,1.8,0.0,0.000,616667.1,616667.1,23055,0,0,0,L,1122011218,0,121.10,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485890106,1562864.00
01/31/2017 14:15,2,0.051,ALERT,210.57,295.16,60.023,1485890104,"274151322000085","219011344069620",15.37,3.30,0,293.06,301.77,0.8,0.0,0.000,846788.8,846788.8,23165,0,0,0,L,1151911521,0,121.33,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1485890107,1562865.00
01/31/2017 14:15,2,0.000,ALERT,212.38,296.96,59.959,1485890104,"201051344000633","219011344069620",0.00,-0.50,0,292.46,299.37,0.0,0.0,0.000,605870.7,605870.7,23461,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485890109,1562866.00
01/31/2017 14:15,2,0.000,ALERT,211.48,296.96,59.975,1485890104,"201051344000469","219011344069620",0.00,-1.00,0,293.36,299.67,0.0,0.0,0.000,608735.9,608735.9,23429,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485890111,1562867.00
01/31/2017 14:15,2,0.000,ALERT,210.57,295.76,59.991,1485890104,"201051344000646","219011344069620",0.00,0.50,0,293.06,297.87,0.0,0.0,0.000,604600.9,604600.9,23402,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1485890113,1562868.00
01/31/2017 14:15,2,0.041,ALERT,210.57,296.06,60.023,1485890104,"274151322000052","219011344069620",29.60,2.00,0,293.06,299.07,0.0,0.0,0.000,875134.3,875134.3,22929,0,0,0,L,1151911521,0,120.42,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485890115,1562869.00
01/31/2017 14:15,2,0.000,ALERT,211.03,296.06,60.023,1485890104,"201051344000585","219011344069620",0.00,0.50,0,293.06,297.87,0.0,0.0,0.000,615167.3,615167.3,23485,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485890116,1562870.00
01/31/2017 14:15,2,0.068,ALERT,211.03,296.36,59.986,1485890104,"201051344001230","219011344069620",28.49,0.50,0,293.66,298.17,2.0,0.0,0.000,607954.4,607954.4,23304,0,0,0,L,1122011218,0,121.55,120.42,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485890118,1562871.00
01/31/2017 14:15,2,0.000,ALERT,211.48,296.66,59.986,1485890104,"201051344000582","219011344069620",0.00,-1.00,0,294.26,298.47,0.0,0.0,0.000,599887.7,599887.7,23441,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1485890120,1562872.00
01/31/2017 14:15,2,0.100,ALERT,210.80,296.06,59.981,1485890104,"201051344000955","219011344069620",28.47,0.50,0,293.36,297.87,2.9,0.8,0.000,615179.4,615179.4,23388,0,0,0,L,1122011218,0,120.88,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485890122,1562873.00
01/31/2017 14:15,2,0.000,ALERT,210.80,295.16,60.018,1485890104,"274151322000094","219011344069620",0.00,1.00,0,293.06,385.63,0.0,0.0,0.000,720833.3,720833.3,23697,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1485890124,1562874.00
01/31/2017 14:15,2,0.000,ALERT,211.70,297.87,59.991,1485890104,"201051344000579","219011344069620",0.00,0.50,0,294.86,300.57,0.0,0.0,0.000,624201.8,624201.8,23348,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485890125,1562875.00
01/31/2017 14:15,2,0.111,ALERT,210.80,296.06,59.986,1485890104,"201051344000890","219011344069620",28.61,1.00,0,293.66,298.77,3.2,1.2,0.000,612164.9,612164.9,23455,0,0,0,L,1122011218,0,121.33,120.20,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485890127,1562876.00
01/31/2017 14:15,2,0.096,ALERT,211.03,295.76,59.991,1485890104,"201051344000438","219011344069620",28.49,0.00,0,293.36,298.17,2.8,0.8,0.000,613212.2,613212.2,23463,0,0,0,L,1122011218,0,121.55,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485890129,1562877.00
01/31/2017 14:15,2,0.000,ALERT,211.25,295.46,59.996,1485890104,"201051344000417","219011344069620",0.00,1.00,0,293.06,297.26,0.0,0.0,0.000,596463.5,596463.5,23593,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1485890131,1562878.00
01/31/2017 14:15,2,0.018,ALERT,211.25,296.06,60.002,1485890104,"274151322000076","219011344069620",29.96,2.00,0,293.36,298.47,0.0,0.0,0.000,924090.0,924090.0,23074,0,0,0,L,1151911521,0,120.88,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485890134,1562879.00
01/31/2017 14:15,2,0.000,ALERT,211.70,298.17,59.996,1485890104,"201051344000868","219011344069620",0.00,-0.50,0,295.16,300.57,0.0,0.0,0.000,607202.9,607202.9,23444,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485890135,1562880.00
01/31/2017 14:15,2,0.010,ALERT,210.80,296.96,59.981,1485890104,"274151322000095","219011344069620",28.43,1.00,0,294.26,299.37,0.0,0.0,0.000,915057.2,915057.2,23144,0,0,0,L,1151911521,0,121.10,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485890137,1562881.00
01/31/2017 14:15,2,0.000,ALERT,211.48,297.26,59.959,1485890104,"201051344000988","219011344069620",0.00,0.00,0,292.16,299.67,0.0,0.0,0.000,568906.2,568906.2,23472,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485890139,1562882.00
01/31/2017 14:15,2,0.000,ALERT,210.80,295.16,59.986,1485890104,"201051344001025","219011344069620",0.00,-0.50,0,292.76,298.17,0.0,0.0,0.000,613329.4,613329.4,23509,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485890141,1562883.00
01/31/2017 14:15,2,0.096,ALERT,211.48,297.26,60.002,1485890104,"201051344000458","219011344069620",28.51,1.50,0,294.56,300.57,2.8,0.8,0.000,617321.8,617321.8,23204,0,0,0,L,1122011218,0,120.88,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485890143,1562884.00
01/31/2017 14:15,2,0.064,ALERT,212.16,297.26,60.007,1485890104,"201051344000853","219011344069620",30.24,0.00,0,294.56,299.97,2.0,0.0,0.000,615981.2,615981.2,23115,0,0,0,L,1122011218,0,121.33,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485890145,1562885.00
01/31/2017 14:15,2,0.070,ALERT,211.03,295.76,60.002,1485890104,"201051344000685","219011344069620",28.59,0.50,0,293.06,297.87,2.1,0.1,0.000,612460.4,612460.4,23374,0,0,0,L,1122011218,0,121.78,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485890146,1562886.00
01/31/2017 14:15,2,0.064,ALERT,211.25,295.76,60.002,1485890104,"201051344000917","219011344069620",28.65,1.50,0,292.16,297.26,1.9,0.0,0.000,609408.0,609408.0,23385,0,0,0,L,1122011218,0,121.10,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485890148,1562887.00
01/31/2017 14:15,2,0.055,ALERT,211.25,296.36,60.002,1485890104,"201051344001145","219011344069620",29.56,0.00,0,293.66,298.17,1.7,0.0,0.000,615439.9,615439.9,23243,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485890150,1562888.00
01/31/2017 14:15,2,0.000,ALERT,211.03,295.16,60.002,1485890104,"201051344000651","219011344069620",0.00,-1.00,0,292.76,297.26,0.0,0.0,0.000,607982.0,607982.0,23446,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485890152,1562889.00
01/31/2017 14:15,2,0.008,ALERT,210.35,295.76,59.996,1485890104,"274151322000088","219011344069620",27.35,2.00,0,293.06,298.47,0.0,0.0,0.000,831895.5,831895.5,23086,0,0,0,L,1151911521,0,121.33,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485890154,1562890.00
01/31/2017 14:15,2,0.006,ALERT,211.48,362.79,60.007,1485890104,"274151322000068","219011344069620",40.33,2.50,0,292.46,393.15,0.0,0.0,0.000,721936.0,721936.0,23587,0,0,0,L,1151911521,0,121.10,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485890155,1562891.00
01/31/2017 14:15,2,0.000,ALERT,210.57,295.76,60.012,1485890104,"201051344001135","219011344069620",0.00,0.00,0,293.36,298.47,0.0,0.0,0.000,603542.1,603542.1,23505,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485890157,1562892.00
01/31/2017 14:15,2,0.000,ALERT,211.48,297.87,60.002,1485890104,"201051344000594","219011344069620",0.00,0.00,0,294.26,300.27,0.0,0.0,0.000,619685.9,619685.9,23392,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1485890159,1562893.00
01/31/2017 14:15,2,0.000,ALERT,211.03,295.46,60.007,1485890104,"201051344001203","219011344069620",0.00,0.00,0,293.06,299.37,0.0,0.0,0.000,611916.3,611916.3,23491,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485890161,1562894.00
01/31/2017 14:15,2,0.061,ACTIVE_NO_POWER,210.57,295.46,59.991,1485890104,"274151322000054","219011344069620",21.09,3.30,0,293.36,298.77,1.3,0.0,0.000,848162.5,848162.5,23154,0,0,0,L,1151911521,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485890162,1562895.00
01/31/2017 14:15,2,0.000,ALERT,211.93,296.96,60.007,1485890104,"201051344000867","219011344069620",0.00,0.50,0,293.66,299.97,0.0,0.0,0.000,606046.1,606046.1,23482,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485890163,1562896.00
01/31/2017 14:15,2,0.133,ALERT,210.80,295.76,60.007,1485890104,"201051344001093","219011344069620",28.03,1.50,0,293.36,297.87,3.8,1.8,0.000,609017.1,609017.1,23402,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485890165,1562897.00
01/31/2017 14:15,2,0.008,ALERT,211.48,297.57,60.002,1485890104,"201051344000900","219011344069620",29.88,-0.50,0,294.26,299.67,0.3,0.0,0.000,625032.1,625032.1,23027,0,0,0,L,1122011218,0,120.88,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485890167,1562898.00
01/31/2017 14:15,2,0.090,ALERT,211.70,296.36,59.991,1485890104,"201051344000648","219011344069620",28.90,-1.00,0,293.66,299.67,2.6,0.6,0.000,614718.8,614718.8,23040,0,0,0,L,1122011218,0,120.42,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485890169,1562899.00
01/31/2017 14:15,2,0.090,ALERT,211.70,297.87,59.970,1485890104,"201051344000569","219011344069620",31.07,0.00,0,295.16,300.57,2.8,0.8,0.000,625509.2,625509.2,23031,0,0,0,L,1122011218,0,120.42,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485890171,1562900.00
01/31/2017 14:15,2,0.064,ALERT,211.70,297.57,59.996,1485890104,"201051344000983","219011344069620",28.96,0.00,0,294.56,300.27,2.0,0.0,0.000,618219.4,618219.4,23177,0,0,0,L,1122011218,0,120.88,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485890172,1562901.00
01/31/2017 14:15,2,0.000,ALERT,211.93,297.57,60.007,1485890104,"201051344001158","219011344069620",0.00,-0.50,0,293.96,299.37,0.0,0.0,0.000,606677.3,606677.3,23401,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485890174,1562902.00
01/31/2017 14:15,2,0.092,ALERT,212.16,298.17,60.007,1485890104,"201051344000576","219011344069620",28.69,-0.50,0,294.56,299.97,2.7,0.7,0.000,617418.2,617418.2,23069,0,0,0,L,1122011218,0,121.10,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485890176,1562903.00
01/31/2017 14:15,2,0.029,ALERT,210.80,294.86,60.002,1485890104,"274151322000087","219011344069620",28.11,3.00,0,292.46,297.87,0.0,0.0,0.000,820185.6,820185.6,23371,0,0,0,L,1151911521,0,120.88,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485890178,1562904.00
01/31/2017 14:15,2,0.020,ALERT,210.80,295.46,59.965,1485890104,"274151322000083","219011344069620",29.32,2.00,0,294.56,297.87,0.0,0.0,0.000,866654.7,866654.7,22965,0,0,0,L,1151911521,1,120.88,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485890180,1562905.00
01/31/2017 14:30,2,0.061,ALERT,212.38,297.57,59.944,1485891003,"201051344000645","219011344069620",29.18,0.50,0,294.56,299.07,1.8,0.0,0.000,616667.1,616667.1,23057,0,0,0,L,1122011218,0,121.33,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485891005,1562906.00
01/31/2017 14:30,2,0.018,ALERT,211.03,296.06,59.959,1485891003,"274151322000085","219011344069620",31.67,3.30,0,292.76,302.07,0.0,0.0,0.000,846788.8,846788.8,23167,0,0,0,L,1151911521,0,121.55,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1485891007,1562907.00
01/31/2017 14:30,2,0.000,ALERT,212.61,297.57,60.007,1485891003,"201051344000633","219011344069620",0.00,-0.50,0,293.36,298.77,0.0,0.0,0.000,605870.7,605870.7,23463,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485891009,1562908.00
01/31/2017 14:30,2,0.000,ALERT,211.93,297.57,59.975,1485891003,"201051344000469","219011344069620",0.00,-1.00,0,293.96,299.07,0.0,0.0,0.000,608735.9,608735.9,23431,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485891011,1562909.00
01/31/2017 14:30,2,0.000,ALERT,210.80,296.66,59.975,1485891003,"201051344000646","219011344069620",0.00,0.50,0,293.36,297.87,0.0,0.0,0.000,604600.9,604600.9,23404,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485891013,1562910.00
01/31/2017 14:30,2,0.041,ALERT,210.35,295.76,59.965,1485891003,"274151322000052","219011344069620",29.36,2.00,0,292.76,297.87,0.0,0.0,0.000,875134.3,875134.3,22931,0,0,0,L,1151911521,0,120.20,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485891014,1562911.00
01/31/2017 14:30,2,0.000,ALERT,210.80,296.36,59.986,1485891003,"201051344000585","219011344069620",0.00,0.50,0,293.36,298.17,0.0,0.0,0.000,615167.3,615167.3,23487,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485891016,1562912.00
01/31/2017 14:30,2,0.070,ALERT,210.80,296.66,59.986,1485891003,"201051344001230","219011344069620",28.19,0.50,0,293.96,298.47,2.0,0.0,0.000,607954.4,607954.4,23306,0,0,0,L,1122011218,0,121.33,120.42,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485891018,1562913.00
01/31/2017 14:30,2,0.000,ALERT,211.48,297.26,59.970,1485891003,"201051344000582","219011344069620",0.00,-0.50,0,294.56,299.07,0.0,0.0,0.000,599887.7,599887.7,23443,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485891020,1562914.00
01/31/2017 14:30,2,0.100,ALERT,210.35,296.36,60.012,1485891003,"201051344000955","219011344069620",28.21,0.50,0,293.66,297.87,2.9,0.8,0.000,615179.4,615179.4,23390,0,0,0,L,1122011218,0,120.42,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1485891021,1562915.00
01/31/2017 14:30,2,0.000,ALERT,210.80,294.86,59.996,1485891003,"274151322000094","219011344069620",0.00,1.00,0,292.16,296.06,0.0,0.0,0.000,720833.3,720833.3,23699,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485891023,1562916.00
01/31/2017 14:30,2,0.000,ALERT,211.93,298.17,59.981,1485891003,"201051344000579","219011344069620",0.00,0.50,0,295.46,299.97,0.0,0.0,0.000,624201.8,624201.8,23350,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485891025,1562917.00
01/31/2017 14:30,2,0.000,ALERT,210.80,296.96,59.991,1485891003,"201051344000890","219011344069620",0.00,1.50,0,294.26,299.07,0.0,0.0,0.000,612165.0,612165.0,23457,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1485891027,1562918.00
01/31/2017 14:30,2,0.000,ALERT,211.03,296.36,59.986,1485891003,"201051344000438","219011344069620",0.00,0.00,0,293.96,298.47,0.0,0.0,0.000,613212.3,613212.3,23465,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1485891029,1562919.00
01/31/2017 14:30,2,0.000,ALERT,211.03,295.76,60.007,1485891003,"201051344000417","219011344069620",0.00,1.00,0,293.36,297.57,0.0,0.0,0.000,596463.5,596463.5,23595,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485891030,1562920.00
01/31/2017 14:30,2,0.020,ALERT,211.03,295.76,59.981,1485891003,"274151322000083","219011344069620",29.16,2.00,0,293.06,297.87,0.0,0.0,0.000,866654.7,866654.7,22967,0,0,0,L,1151911521,0,120.88,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485891032,1562921.00
01/31/2017 14:30,2,0.018,ALERT,211.48,295.76,59.981,1485891003,"274151322000076","219011344069620",29.72,1.50,0,293.06,297.87,0.0,0.0,0.000,924090.0,924090.0,23076,0,0,0,L,1151911521,0,121.33,122.23,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485891034,1562922.00
01/31/2017 14:30,2,0.000,ALERT,211.70,298.17,59.986,1485891003,"201051344000868","219011344069620",0.00,-0.50,0,295.46,299.97,0.0,0.0,0.000,607202.9,607202.9,23446,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485891036,1562923.00
01/31/2017 14:30,2,0.021,ALERT,210.80,296.96,59.991,1485891003,"274151322000095","219011344069620",16.18,1.00,0,293.96,298.17,0.0,0.0,0.000,915057.2,915057.2,23146,0,0,0,L,1151911521,0,121.10,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485891038,1562924.00
