ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2017 14:30,2,0.000,ALERT,211.70,297.57,59.996,1485891003,"201051344000988","219011344069620",0.00,0.00,0,292.46,298.77,0.0,0.0,0.000,568906.2,568906.2,23474,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485891039,1562925.00
01/31/2017 14:30,2,0.000,ALERT,210.57,295.46,59.986,1485891003,"201051344001025","219011344069620",0.00,-0.50,0,293.06,298.47,0.0,0.0,0.000,613329.4,613329.4,23511,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485891041,1562926.00
01/31/2017 14:30,2,0.000,ALERT,211.48,297.26,59.975,1485891003,"201051344000458","219011344069620",0.00,1.50,0,294.86,299.97,0.0,0.0,0.000,617321.9,617321.9,23206,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1485891043,1562927.00
01/31/2017 14:30,2,0.064,ALERT,212.16,297.57,59.954,1485891003,"201051344000853","219011344069620",30.08,-0.50,0,294.86,299.37,2.0,0.0,0.000,615981.2,615981.2,23117,0,0,0,L,1122011218,0,121.55,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485891045,1562928.00
01/31/2017 14:30,2,0.070,ALERT,211.03,296.36,59.986,1485891003,"201051344000685","219011344069620",28.37,0.50,0,293.66,298.17,2.0,0.0,0.000,612460.4,612460.4,23376,0,0,0,L,1122011218,0,121.78,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485891047,1562929.00
01/31/2017 14:30,2,0.070,ALERT,211.03,296.06,59.970,1485891003,"201051344000917","219011344069620",25.58,1.50,0,292.76,297.57,1.8,0.0,0.000,609408.0,609408.0,23387,0,0,0,L,1122011218,0,120.88,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485891048,1562930.00
01/31/2017 14:30,2,0.055,ALERT,211.03,296.66,59.986,1485891003,"201051344001145","219011344069620",29.44,0.00,0,293.96,298.77,1.7,0.0,0.000,615439.9,615439.9,23245,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485891050,1562931.00
01/31/2017 14:30,2,0.000,ALERT,210.80,295.76,59.986,1485891003,"201051344000651","219011344069620",0.00,-1.00,0,293.36,297.57,0.0,0.0,0.000,607982.0,607982.0,23448,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485891052,1562932.00
01/31/2017 14:30,2,0.008,ALERT,210.57,295.16,59.981,1485891003,"274151322000088","219011344069620",27.17,2.00,0,292.46,297.26,0.0,0.0,0.000,831895.5,831895.5,23088,0,0,0,L,1151911521,0,121.33,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485891054,1562933.00
01/31/2017 14:30,2,0.000,ALERT,211.48,294.56,59.981,1485891003,"274151322000068","219011344069620",0.00,2.50,0,292.16,387.74,0.0,0.0,0.000,721936.0,721936.0,23589,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1485891056,1562934.00
01/31/2017 14:30,2,0.000,ALERT,210.57,296.36,60.034,1485891003,"201051344001135","219011344069620",0.00,0.00,0,293.96,298.47,0.0,0.0,0.000,603542.1,603542.1,23507,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485891058,1562935.00
01/31/2017 14:30,2,0.000,ALERT,211.48,298.17,59.986,1485891003,"201051344000594","219011344069620",0.00,0.00,0,294.56,299.37,0.0,0.0,0.000,619685.9,619685.9,23394,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485891060,1562936.00
01/31/2017 14:30,2,0.000,ALERT,211.03,296.06,60.012,1485891003,"201051344001203","219011344069620",0.00,0.00,0,293.66,299.67,0.0,0.0,0.000,611916.3,611916.3,23493,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485891061,1562937.00
01/31/2017 14:30,2,0.062,ACTIVE_NO_POWER,210.80,295.76,59.986,1485891003,"274151322000054","219011344069620",20.81,3.30,0,293.06,297.87,1.3,0.0,0.000,848162.5,848162.5,23155,0,0,0,L,1151911521,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485891062,1562938.00
01/31/2017 14:30,2,0.000,ALERT,211.93,296.96,59.981,1485891003,"201051344000867","219011344069620",0.00,0.50,0,294.26,299.37,0.0,0.0,0.000,606046.1,606046.1,23484,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485891064,1562939.00
01/31/2017 14:30,2,0.135,ALERT,211.03,296.66,59.986,1485891003,"201051344001093","219011344069620",27.93,1.50,0,293.66,298.17,3.9,1.8,0.000,609017.4,609017.4,23404,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485891066,1562940.00
01/31/2017 14:30,2,0.008,ALERT,211.70,297.57,59.991,1485891003,"201051344000900","219011344069620",29.74,-0.50,0,294.56,299.07,0.3,0.0,0.000,625032.1,625032.1,23029,0,0,0,L,1122011218,0,121.10,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485891068,1562941.00
01/31/2017 14:30,2,0.090,ALERT,211.93,296.66,59.981,1485891003,"201051344000648","219011344069620",28.77,-1.00,0,293.96,299.07,2.7,0.6,0.000,614718.9,614718.9,23042,0,0,0,L,1122011218,0,120.65,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1485891069,1562942.00
01/31/2017 14:30,2,0.088,ALERT,211.93,298.47,59.981,1485891003,"201051344000569","219011344069620",30.97,0.00,0,295.16,299.97,2.8,0.8,0.000,625509.4,625509.4,23033,0,0,0,L,1122011218,0,120.65,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485891071,1562943.00
01/31/2017 14:30,2,0.068,ALERT,211.93,297.87,59.970,1485891003,"201051344000983","219011344069620",28.80,0.00,0,294.86,299.67,2.0,0.0,0.000,618219.4,618219.4,23179,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485891073,1562944.00
01/31/2017 14:30,2,0.000,ALERT,211.93,297.26,59.975,1485891003,"201051344001158","219011344069620",0.00,-0.50,0,294.26,299.07,0.0,0.0,0.000,606677.3,606677.3,23403,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485891075,1562945.00
01/31/2017 14:30,2,0.094,ALERT,212.38,298.47,60.007,1485891003,"201051344000576","219011344069620",28.51,-0.50,0,295.16,299.37,2.7,0.7,0.000,617418.4,617418.4,23071,0,0,0,L,1122011218,0,121.33,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485891077,1562946.00
01/31/2017 14:30,2,0.039,ALERT,211.25,294.86,59.970,1485891003,"274151322000087","219011344069620",19.06,2.50,0,291.85,296.66,0.0,0.0,0.000,820185.6,820185.6,23373,0,0,0,L,1151911521,0,121.10,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485891078,1562947.00
01/31/2017 14:45,2,0.000,ALERT,212.38,297.87,59.996,1485891903,"201051344000645","219011344069620",0.00,0.50,0,295.16,299.37,0.0,0.0,0.000,616667.1,616667.1,23059,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1485891905,1562948.00
01/31/2017 14:45,2,0.018,ALERT,210.80,295.76,59.991,1485891903,"274151322000085","219011344069620",31.45,3.00,0,293.06,305.08,0.0,0.0,0.000,846788.8,846788.8,23169,0,0,0,L,1151911521,0,121.33,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485891907,1562949.00
01/31/2017 14:45,2,0.000,ALERT,212.83,298.17,59.991,1485891903,"201051344000633","219011344069620",0.00,0.00,0,293.36,299.07,0.0,0.0,0.000,605870.7,605870.7,23465,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485891908,1562950.00
01/31/2017 14:45,2,0.000,ALERT,212.16,298.17,59.991,1485891903,"201051344000469","219011344069620",0.00,-1.00,0,294.26,299.37,0.0,0.0,0.000,608735.9,608735.9,23433,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485891910,1562951.00
01/31/2017 14:45,2,0.000,ALERT,211.03,296.96,59.975,1485891903,"201051344000646","219011344069620",0.00,0.50,0,293.96,297.87,0.0,0.0,0.000,604600.9,604600.9,23406,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485891912,1562952.00
01/31/2017 14:45,2,0.000,ALERT,210.35,296.36,60.028,1485891903,"274151322000052","219011344069620",0.00,2.00,0,293.36,298.17,0.0,0.0,0.000,875134.3,875134.3,22933,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1485891914,1562953.00
01/31/2017 14:45,2,0.000,ALERT,211.48,297.26,59.996,1485891903,"201051344000585","219011344069620",0.00,0.50,0,293.66,298.17,0.0,0.0,0.000,615167.3,615167.3,23489,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485891916,1562954.00
01/31/2017 14:45,2,0.000,ALERT,211.48,297.57,60.002,1485891903,"201051344001230","219011344069620",0.00,0.50,0,294.56,298.47,0.0,0.0,0.000,607954.4,607954.4,23308,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1485891917,1562955.00
01/31/2017 14:45,2,0.000,ALERT,211.93,297.87,59.996,1485891903,"201051344000582","219011344069620",0.00,-0.50,0,294.86,298.77,0.0,0.0,0.000,599887.7,599887.7,23445,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485891919,1562956.00
01/31/2017 14:45,2,0.000,ALERT,211.03,296.96,60.007,1485891903,"201051344000955","219011344069620",0.00,0.50,0,294.26,297.87,0.0,0.0,0.000,615179.4,615179.4,23392,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1485891921,1562957.00
01/31/2017 14:45,2,0.000,ALERT,210.57,294.56,59.996,1485891903,"274151322000094","219011344069620",0.00,0.50,0,293.06,296.66,0.0,0.0,0.000,720833.3,720833.3,23701,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485891923,1562958.00
01/31/2017 14:45,2,0.000,ALERT,212.16,299.07,59.996,1485891903,"201051344000579","219011344069620",0.00,0.50,0,295.76,300.87,0.0,0.0,0.000,624201.8,624201.8,23352,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485891925,1562959.00
01/31/2017 14:45,2,0.000,ALERT,211.25,297.26,60.007,1485891903,"201051344000890","219011344069620",0.00,1.00,0,294.86,299.07,0.0,0.0,0.000,612165.0,612165.0,23459,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1485891926,1562960.00
01/31/2017 14:45,2,0.000,ALERT,211.48,296.96,59.996,1485891903,"201051344000438","219011344069620",0.00,0.00,0,294.26,298.47,0.0,0.0,0.000,613212.3,613212.3,23467,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1485891928,1562961.00
01/31/2017 14:45,2,0.000,ALERT,211.48,296.36,59.996,1485891903,"201051344000417","219011344069620",0.00,1.00,0,293.66,297.57,0.0,0.0,0.000,596463.5,596463.5,23597,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485891930,1562962.00
01/31/2017 14:45,2,0.020,ALERT,210.80,296.06,59.996,1485891903,"274151322000083","219011344069620",28.59,1.50,0,293.96,298.47,0.0,0.0,0.000,866654.7,866654.7,22969,0,0,0,L,1151911521,0,120.88,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485891932,1562963.00
01/31/2017 14:45,2,0.018,ALERT,211.70,295.46,60.007,1485891903,"274151322000076","219011344069620",29.12,1.50,0,293.36,298.17,0.0,0.0,0.000,924090.0,924090.0,23078,0,0,0,L,1151911521,0,121.10,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485891934,1562964.00
01/31/2017 14:45,2,0.000,ALERT,211.93,298.77,60.018,1485891903,"201051344000868","219011344069620",0.00,-0.50,0,295.76,300.87,0.0,0.0,0.000,607202.9,607202.9,23448,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485891935,1562965.00
01/31/2017 14:45,2,0.014,ALERT,210.80,296.96,59.991,1485891903,"274151322000095","219011344069620",27.43,1.00,0,294.56,298.47,0.0,0.0,0.000,915057.2,915057.2,23148,0,0,0,L,1151911521,0,121.10,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1485891937,1562966.00
01/31/2017 14:45,2,0.000,ALERT,211.93,297.57,59.954,1485891903,"201051344000988","219011344069620",0.00,0.00,0,292.76,299.67,0.0,0.0,0.000,568906.2,568906.2,23476,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485891939,1562967.00
01/31/2017 14:45,2,0.000,ALERT,211.03,296.06,59.996,1485891903,"201051344001025","219011344069620",0.00,-0.50,0,293.66,298.47,0.0,0.0,0.000,613329.4,613329.4,23513,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485891941,1562968.00
01/31/2017 14:45,2,0.000,ALERT,211.93,297.87,60.002,1485891903,"201051344000458","219011344069620",0.00,1.50,0,295.46,300.57,0.0,0.0,0.000,617321.9,617321.9,23208,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1485891943,1562969.00
01/31/2017 14:45,2,0.064,ALERT,212.61,297.87,59.996,1485891903,"201051344000853","219011344069620",29.56,0.00,0,295.16,300.27,1.9,0.0,0.000,615981.2,615981.2,23119,0,0,0,L,1122011218,0,121.55,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485891944,1562970.00
01/31/2017 14:45,2,0.000,ALERT,211.48,296.66,59.996,1485891903,"201051344000685","219011344069620",0.00,0.50,0,293.96,298.17,0.0,0.0,0.000,612460.4,612460.4,23378,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1485891946,1562971.00
01/31/2017 14:45,2,0.000,ALERT,211.48,296.36,60.007,1485891903,"201051344000917","219011344069620",0.00,1.50,0,293.06,297.57,0.0,0.0,0.000,609408.0,609408.0,23389,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1485891948,1562972.00
01/31/2017 14:45,2,0.055,ALERT,211.70,296.96,60.007,1485891903,"201051344001145","219011344069620",28.82,0.50,0,294.26,298.77,1.6,0.0,0.000,615439.9,615439.9,23247,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485891950,1562973.00
01/31/2017 14:45,2,0.000,ALERT,211.48,296.06,60.039,1485891903,"201051344000651","219011344069620",0.00,-1.00,0,293.66,297.57,0.0,0.0,0.000,607982.0,607982.0,23450,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485891952,1562974.00
01/31/2017 14:45,2,0.000,ALERT,210.35,295.16,59.991,1485891903,"274151322000088","219011344069620",0.00,2.00,0,293.36,297.26,0.0,0.0,0.000,831895.5,831895.5,23090,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1485891953,1562975.00
01/31/2017 14:45,2,0.000,ALERT,211.48,294.86,59.996,1485891903,"274151322000068","219011344069620",0.00,2.50,0,292.76,296.66,0.0,0.0,0.000,721936.0,721936.0,23591,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485891955,1562976.00
01/31/2017 14:45,2,0.000,ALERT,211.03,296.96,59.996,1485891903,"201051344001135","219011344069620",0.00,0.00,0,294.26,298.47,0.0,0.0,0.000,603542.1,603542.1,23509,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485891957,1562977.00
01/31/2017 14:45,2,0.000,ALERT,211.70,298.47,60.002,1485891903,"201051344000594","219011344069620",0.00,0.00,0,294.86,300.27,0.0,0.0,0.000,619685.9,619685.9,23396,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485891959,1562978.00
01/31/2017 14:45,2,0.000,ALERT,211.48,296.36,59.986,1485891903,"201051344001203","219011344069620",0.00,0.00,0,293.96,299.67,0.0,0.0,0.000,611916.3,611916.3,23495,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485891961,1562979.00
01/31/2017 14:45,2,0.059,ACTIVE_NO_POWER,210.35,295.76,60.002,1485891903,"274151322000054","219011344069620",20.36,3.00,0,293.66,297.87,1.2,0.0,0.000,848162.5,848162.5,23156,0,0,0,L,1151911521,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485891962,1562980.00
01/31/2017 14:45,2,0.000,ALERT,212.38,297.57,59.996,1485891903,"201051344000867","219011344069620",0.00,0.50,0,294.56,300.27,0.0,0.0,0.000,606046.1,606046.1,23486,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485891964,1562981.00
01/31/2017 14:45,2,0.000,ALERT,211.25,296.96,60.002,1485891903,"201051344001093","219011344069620",0.00,1.50,0,294.26,298.17,0.0,0.0,0.000,609017.4,609017.4,23406,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1485891965,1562982.00
01/31/2017 14:45,2,0.008,ALERT,211.93,298.17,60.002,1485891903,"201051344000900","219011344069620",29.08,-0.50,0,294.86,299.97,0.3,0.0,0.000,625032.1,625032.1,23031,0,0,0,L,1122011218,0,121.10,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485891967,1562983.00
01/31/2017 14:45,2,0.000,ALERT,212.16,297.26,59.996,1485891903,"201051344000648","219011344069620",0.00,-1.00,0,294.56,299.97,0.0,0.0,0.000,614718.9,614718.9,23044,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485891969,1562984.00
01/31/2017 14:45,2,0.092,ALERT,211.93,298.47,60.039,1485891903,"201051344000569","219011344069620",28.03,0.50,0,295.76,300.87,2.8,0.7,0.000,625509.6,625509.6,23035,0,0,0,L,1122011218,0,120.65,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485891971,1562985.00
01/31/2017 14:45,2,0.000,ALERT,211.93,298.17,59.996,1485891903,"201051344000983","219011344069620",0.00,0.50,0,295.46,300.27,0.0,0.0,0.000,618219.4,618219.4,23181,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1485891972,1562986.00
01/31/2017 14:45,2,0.000,ALERT,212.16,297.87,59.996,1485891903,"201051344001158","219011344069620",0.00,-0.50,0,294.56,299.67,0.0,0.0,0.000,606677.3,606677.3,23405,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485891974,1562987.00
01/31/2017 14:45,2,0.092,ALERT,212.61,298.47,60.002,1485891903,"201051344000576","219011344069620",27.67,0.00,0,295.16,300.57,2.6,0.6,0.000,617418.5,617418.5,23073,0,0,0,L,1122011218,0,121.33,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485891976,1562988.00
01/31/2017 14:45,2,0.031,ALERT,210.80,295.16,59.986,1485891903,"274151322000087","219011344069620",27.23,2.50,0,292.46,296.96,0.0,0.0,0.000,820185.6,820185.6,23375,0,0,0,L,1151911521,0,121.10,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485891978,1562989.00
01/31/2017 15:00,2,0.061,ALERT,212.61,297.87,60.018,1485892804,"201051344000645","219011344069620",29.16,0.50,0,295.76,300.57,1.8,0.0,0.000,616667.1,616667.1,23061,0,0,0,L,1122011218,0,121.33,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1485892806,1562990.00
01/31/2017 15:00,2,0.018,ALERT,210.80,295.76,60.039,1485892804,"274151322000085","219011344069620",31.91,3.00,0,293.66,308.99,0.0,0.0,0.000,846788.8,846788.8,23171,0,0,0,L,1151911521,0,121.55,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485892808,1562991.00
01/31/2017 15:00,2,0.000,ALERT,212.61,297.57,60.012,1485892804,"201051344000633","219011344069620",0.00,0.00,0,294.26,300.27,0.0,0.0,0.000,605870.7,605870.7,23467,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485892809,1562992.00
01/31/2017 15:00,2,0.000,ALERT,212.16,297.87,60.012,1485892804,"201051344000469","219011344069620",0.00,-1.00,0,294.86,300.27,0.0,0.0,0.000,608735.9,608735.9,23435,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485892811,1562993.00
01/31/2017 15:00,2,0.000,ALERT,211.48,297.57,60.018,1485892804,"201051344000646","219011344069620",0.00,0.50,0,294.26,316.50,0.0,0.0,0.000,604600.9,604600.9,23408,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485892813,1562994.00
01/31/2017 15:00,2,0.041,ALERT,210.57,295.46,60.002,1485892804,"274151322000052","219011344069620",29.40,2.00,0,293.36,298.47,0.0,0.0,0.000,875134.3,875134.3,22935,0,0,0,L,1151911521,0,120.65,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1485892815,1562995.00
01/31/2017 15:00,2,0.000,ALERT,211.93,297.87,60.018,1485892804,"201051344000585","219011344069620",0.00,0.50,0,294.26,315.60,0.0,0.0,0.000,615167.3,615167.3,23491,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485892817,1562996.00
01/31/2017 15:00,2,0.070,ALERT,211.70,298.17,60.007,1485892804,"201051344001230","219011344069620",28.27,0.50,0,295.16,317.40,2.0,0.0,0.000,607954.4,607954.4,23310,0,0,0,L,1122011218,0,121.78,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1485892818,1562997.00
01/31/2017 15:00,2,0.000,ALERT,212.16,298.47,59.991,1485892804,"201051344000582","219011344069620",0.00,-0.50,0,295.46,316.80,0.0,0.0,0.000,599887.7,599887.7,23447,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485892820,1562998.00
01/31/2017 15:00,2,0.090,ALERT,211.25,297.57,60.012,1485892804,"201051344000955","219011344069620",20.99,0.50,0,294.56,316.20,2.2,0.2,0.000,615179.4,615179.4,23394,0,0,0,L,1122011218,0,121.10,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1485892822,1562999.00
01/31/2017 15:00,2,0.000,ALERT,210.80,295.46,60.012,1485892804,"274151322000094","219011344069620",0.00,0.50,0,293.06,296.66,0.0,0.0,0.000,720833.3,720833.3,23703,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485892824,1563000.00
01/31/2017 15:00,2,0.000,ALERT,212.16,298.47,60.039,1485892804,"201051344000579","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,624201.8,624201.8,23354,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485892825,1563001.00
01/31/2017 15:00,2,0.000,ALERT,211.70,298.17,59.996,1485892804,"201051344000890","219011344069620",0.00,1.00,0,295.16,317.10,0.0,0.0,0.000,612165.0,612165.0,23461,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485892827,1563002.00
01/31/2017 15:00,2,0.098,ALERT,211.70,297.26,60.007,1485892804,"201051344000438","219011344069620",28.35,0.00,0,295.16,315.90,2.8,0.8,0.000,613212.3,613212.3,23469,0,0,0,L,1122011218,0,121.78,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1485892829,1563003.00
01/31/2017 15:00,2,0.000,ALERT,211.93,296.96,59.970,1485892804,"201051344000417","219011344069620",0.00,0.50,0,293.96,315.90,0.0,0.0,0.000,596463.5,596463.5,23599,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485892831,1563004.00
01/31/2017 15:00,2,0.018,ALERT,210.80,296.36,60.007,1485892804,"274151322000083","219011344069620",29.30,1.50,0,293.96,298.47,0.0,0.0,0.000,866654.7,866654.7,22971,0,0,0,L,1151911521,0,121.10,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485892833,1563005.00
01/31/2017 15:00,2,0.018,ALERT,211.70,296.06,60.002,1485892804,"274151322000076","219011344069620",29.84,1.50,0,293.66,298.47,0.0,0.0,0.000,924090.0,924090.0,23080,0,0,0,L,1151911521,0,121.33,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485892834,1563006.00
01/31/2017 15:00,2,0.000,ALERT,211.93,298.47,60.007,1485892804,"201051344000868","219011344069620",0.00,0.00,0,296.06,301.47,0.0,0.0,0.000,607202.9,607202.9,23450,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485892836,1563007.00
01/31/2017 15:00,2,0.012,ALERT,210.57,297.26,60.002,1485892804,"274151322000095","219011344069620",28.37,0.50,0,294.86,298.77,0.0,0.0,0.000,915057.2,915057.2,23150,0,0,0,L,1151911521,0,121.10,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1485892839,1563008.00
01/31/2017 15:00,2,0.000,ALERT,211.93,297.57,60.007,1485892804,"201051344000988","219011344069620",0.00,0.50,0,293.06,300.27,0.0,0.0,0.000,568906.2,568906.2,23478,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485892840,1563009.00
01/31/2017 15:00,2,0.000,ALERT,211.48,296.96,60.007,1485892804,"201051344001025","219011344069620",0.00,-0.50,0,294.26,315.00,0.0,0.0,0.000,613329.4,613329.4,23515,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485892842,1563010.00
01/31/2017 15:00,2,0.094,ALERT,211.70,297.57,60.012,1485892804,"201051344000458","219011344069620",28.49,1.50,0,296.06,301.17,2.7,0.7,0.000,617321.9,617321.9,23210,0,0,0,L,1122011218,0,120.88,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1485892844,1563011.00
01/31/2017 15:00,2,0.064,ALERT,212.38,297.87,60.007,1485892804,"201051344000853","219011344069620",30.20,-0.50,0,295.76,300.87,2.0,0.0,0.000,615981.2,615981.2,23121,0,0,0,L,1122011218,0,121.33,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485892846,1563012.00
01/31/2017 15:00,2,0.070,ALERT,211.93,297.87,60.002,1485892804,"201051344000685","219011344069620",28.67,0.50,0,294.86,317.40,2.1,0.1,0.000,612460.4,612460.4,23380,0,0,0,L,1122011218,0,122.23,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1485892848,1563013.00
01/31/2017 15:00,2,0.062,ALERT,211.70,296.96,60.002,1485892804,"201051344000917","219011344069620",28.73,1.50,0,293.66,315.00,1.9,0.0,0.000,609408.0,609408.0,23391,0,0,0,L,1122011218,0,121.33,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1485892849,1563014.00
01/31/2017 15:00,2,0.055,ALERT,211.93,297.57,60.002,1485892804,"201051344001145","219011344069620",23.36,0.50,0,295.16,317.10,1.5,0.0,0.000,615439.9,615439.9,23249,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485892851,1563015.00
01/31/2017 15:00,2,0.000,ALERT,211.70,296.96,59.996,1485892804,"201051344000651","219011344069620",0.00,-1.00,0,293.96,314.70,0.0,0.0,0.000,607982.0,607982.0,23452,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485892853,1563016.00
01/31/2017 15:00,2,0.008,ALERT,210.57,296.36,59.996,1485892804,"274151322000088","219011344069620",27.53,2.00,0,293.36,297.57,0.0,0.0,0.000,831895.5,831895.5,23092,0,0,0,L,1151911521,0,121.55,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1485892855,1563017.00
01/31/2017 15:00,2,0.008,ALERT,211.48,295.46,60.007,1485892804,"274151322000068","219011344069620",40.47,2.50,0,293.06,387.74,0.0,0.0,0.000,721936.0,721936.0,23593,0,0,0,L,1151911521,0,121.33,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1485892856,1563018.00
01/31/2017 15:00,2,0.000,ALERT,211.48,297.57,60.002,1485892804,"201051344001135","219011344069620",0.00,0.50,0,295.16,315.30,0.0,0.0,0.000,603542.1,603542.1,23511,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485892858,1563019.00
01/31/2017 15:00,2,0.000,ALERT,211.70,298.47,59.996,1485892804,"201051344000594","219011344069620",0.00,0.00,0,295.46,300.87,0.0,0.0,0.000,619685.9,619685.9,23398,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485892860,1563020.00
01/31/2017 15:00,2,0.000,ALERT,211.93,297.26,59.996,1485892804,"201051344001203","219011344069620",0.00,0.00,0,294.86,316.20,0.0,0.0,0.000,611916.3,611916.3,23497,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485892862,1563021.00
01/31/2017 15:00,2,0.072,ACTIVE_NO_POWER,210.80,296.66,59.996,1485892804,"274151322000054","219011344069620",21.03,3.00,0,293.66,298.17,1.6,0.0,0.000,848162.5,848162.5,23157,0,0,0,L,1151911521,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485892863,1563022.00
01/31/2017 15:00,2,0.000,ALERT,212.38,297.57,60.002,1485892804,"201051344000867","219011344069620",0.00,0.50,0,295.16,300.57,0.0,0.0,0.000,606046.1,606046.1,23488,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485892865,1563023.00
01/31/2017 15:00,2,0.135,ALERT,211.70,297.57,59.991,1485892804,"201051344001093","219011344069620",28.49,1.50,0,294.56,315.30,3.9,1.9,0.000,609017.5,609017.5,23408,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1485892866,1563024.00
01/31/2017 15:00,2,0.010,ALERT,211.93,297.87,60.028,1485892804,"201051344000900","219011344069620",30.14,-0.50,0,295.46,300.57,0.3,0.0,0.000,625032.1,625032.1,23033,0,0,0,L,1122011218,0,121.10,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485892868,1563025.00
01/31/2017 15:00,2,0.088,ALERT,212.38,297.26,59.991,1485892804,"201051344000648","219011344069620",29.20,-1.00,0,295.16,300.57,2.6,0.6,0.000,614718.9,614718.9,23046,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1485892870,1563026.00
01/31/2017 15:00,2,0.088,ALERT,212.16,298.47,60.002,1485892804,"201051344000569","219011344069620",31.29,0.00,0,296.36,301.47,2.8,0.8,0.000,625509.8,625509.8,23037,0,0,0,L,1122011218,0,120.65,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485892872,1563027.00
01/31/2017 15:00,2,0.066,ALERT,212.16,298.17,60.028,1485892804,"201051344000983","219011344069620",29.36,0.00,0,296.06,300.87,2.0,0.0,0.000,618219.4,618219.4,23183,0,0,0,L,1122011218,0,120.88,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1485892874,1563028.00
01/31/2017 15:00,2,0.000,ALERT,212.16,297.87,59.991,1485892804,"201051344001158","219011344069620",0.00,-0.50,0,294.86,300.27,0.0,0.0,0.000,606677.3,606677.3,23407,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485892875,1563029.00
01/31/2017 15:00,2,0.092,ALERT,212.61,298.47,59.986,1485892804,"201051344000576","219011344069620",29.16,0.00,0,295.76,300.87,2.8,0.7,0.000,617418.7,617418.7,23075,0,0,0,L,1122011218,0,121.10,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485892877,1563030.00
01/31/2017 15:00,2,0.029,ALERT,210.80,295.16,59.996,1485892804,"274151322000087","219011344069620",28.61,2.50,0,292.76,297.26,0.0,0.0,0.000,820185.6,820185.6,23377,0,0,0,L,1151911521,0,121.33,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485892879,1563031.00
01/31/2017 15:15,2,0.131,ALERT,212.83,298.47,60.002,1485893703,"201051344000645","219011344069620",20.10,0.50,0,295.46,300.87,2.7,0.7,0.000,616667.1,616667.1,23063,0,0,0,L,1122011218,0,121.55,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485893705,1563032.00
01/31/2017 15:15,2,0.096,ALERT,211.48,334.54,59.959,1485893703,"274151322000085","219011344069620",27.51,3.70,0,294.26,347.16,2.7,0.7,0.004,846788.8,846788.8,23173,0,0,0,L,1151911521,0,121.78,121.78,0100,4,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1485893707,1563033.00
01/31/2017 15:15,2,0.078,ALERT,212.38,297.87,59.970,1485893703,"201051344000633","219011344069620",30.67,0.00,0,293.96,300.57,2.4,0.4,0.000,605870.8,605870.8,23469,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485893709,1563034.00
01/31/2017 15:15,2,0.096,ALERT,212.16,298.17,59.965,1485893703,"201051344000469","219011344069620",30.49,-1.00,0,294.26,300.57,2.9,0.9,0.000,608736.1,608736.1,23437,0,0,0,L,1122011218,0,120.65,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485893711,1563035.00
01/31/2017 15:15,2,0.121,ALERT,211.03,296.66,59.970,1485893703,"201051344000646","219011344069620",14.27,0.50,0,295.16,299.37,1.8,0.0,0.000,604600.9,604600.9,23410,0,0,0,L,1122011218,0,121.55,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485893712,1563036.00
01/31/2017 15:15,2,0.092,ALERT,210.57,296.96,59.975,1485893703,"274151322000052","219011344069620",21.29,2.00,0,294.26,299.37,2.0,0.0,0.000,875134.3,875134.3,22937,0,0,0,L,1151911521,0,120.65,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1485893714,1563037.00
01/31/2017 15:15,2,0.000,ALERT,211.48,297.26,59.933,1485893703,"201051344000585","219011344069620",0.00,1.00,0,295.16,299.37,0.0,0.0,0.000,615167.3,615167.3,23493,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485893716,1563038.00
01/31/2017 15:15,2,0.145,ALERT,211.48,297.57,59.981,1485893703,"201051344001230","219011344069620",18.55,1.00,0,295.76,299.67,2.7,0.7,0.000,607954.5,607954.5,23312,0,0,0,L,1122011218,0,121.78,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485893718,1563039.00
01/31/2017 15:15,2,0.084,ALERT,211.93,298.17,59.944,1485893703,"201051344000582","219011344069620",30.73,-0.50,0,296.36,300.27,2.7,0.6,0.000,599887.8,599887.8,23449,0,0,0,L,1122011218,0,121.55,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485893720,1563040.00
01/31/2017 15:15,2,0.164,ALERT,211.03,297.57,59.944,1485893703,"201051344000955","219011344069620",17.16,1.00,0,295.46,299.37,2.9,0.8,0.000,615179.7,615179.7,23396,0,0,0,L,1122011218,0,121.10,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485893721,1563041.00
01/31/2017 15:15,2,0.000,ALERT,211.25,296.06,59.981,1485893703,"274151322000094","219011344069620",42.32,1.00,0,293.96,403.07,0.0,0.0,0.000,720833.3,720833.3,23705,0,0,0,L,1151911521,0,120.65,122.23,0002,-1,0,0,0,0,0,0,169,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1485893723,1563042.00
01/31/2017 15:15,2,0.096,ALERT,212.16,299.07,59.975,1485893703,"201051344000579","219011344069620",31.09,1.00,0,296.36,304.18,3.1,1.0,0.000,624202.0,624202.0,23356,0,0,0,L,1122011218,0,121.10,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485893725,1563043.00
01/31/2017 15:15,2,0.160,ALERT,211.25,297.57,59.981,1485893703,"201051344000890","219011344069620",17.91,1.00,0,296.06,300.57,2.9,0.9,0.000,612165.3,612165.3,23463,0,0,0,L,1122011218,0,121.55,120.20,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485893727,1563044.00
01/31/2017 15:15,2,0.164,ALERT,211.48,297.26,59.986,1485893703,"201051344000438","219011344069620",17.27,0.50,0,295.46,299.67,2.9,0.9,0.000,613212.5,613212.5,23471,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485893729,1563045.00
01/31/2017 15:15,2,0.191,ALERT,211.70,296.66,59.981,1485893703,"201051344000417","219011344069620",13.02,1.00,0,294.86,298.77,2.5,0.5,0.000,596463.7,596463.7,23601,0,0,0,L,1122011218,0,121.33,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485893730,1563046.00
01/31/2017 15:15,2,0.070,ALERT,210.80,296.66,59.975,1485893703,"274151322000083","219011344069620",22.54,2.00,0,294.86,299.07,1.6,0.0,0.000,866654.7,866654.7,22973,0,0,0,L,1151911521,0,120.88,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1485893732,1563047.00
01/31/2017 15:15,2,0.078,ALERT,211.48,296.66,59.970,1485893703,"274151322000076","219011344069620",23.52,2.00,0,294.26,299.07,1.9,0.0,0.000,924090.0,924090.0,23082,0,0,0,L,1151911521,0,121.33,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1485893734,1563048.00
01/31/2017 15:15,2,0.070,ALERT,212.16,299.37,59.981,1485893703,"201051344000868","219011344069620",30.81,-0.50,0,296.36,304.48,2.2,0.2,0.000,607203.0,607203.0,23452,0,0,0,L,1122011218,0,120.88,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485893736,1563049.00
01/31/2017 15:15,2,0.064,ALERT,211.03,297.57,59.975,1485893703,"274151322000095","219011344069620",22.56,1.00,0,295.76,299.67,1.5,0.0,0.000,915057.2,915057.2,23152,0,0,0,L,1151911521,0,121.33,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1485893738,1563050.00
01/31/2017 15:15,2,0.000,ALERT,211.93,298.17,59.928,1485893703,"201051344000988","219011344069620",0.00,0.50,0,293.06,303.28,0.0,0.0,0.000,568906.2,568906.2,23480,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485893739,1563051.00
01/31/2017 15:15,2,0.074,ALERT,211.25,296.36,59.981,1485893703,"201051344001025","219011344069620",30.42,0.00,0,294.86,299.97,2.4,0.3,0.000,613329.4,613329.4,23517,0,0,0,L,1122011218,0,121.10,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485893741,1563052.00
01/31/2017 15:15,2,0.150,ALERT,212.16,298.77,59.975,1485893703,"201051344000458","219011344069620",18.85,1.50,0,295.46,303.88,2.9,0.9,0.000,617322.1,617322.1,23212,0,0,0,L,1122011218,0,121.33,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485893743,1563053.00
01/31/2017 15:15,2,0.152,ALERT,213.06,298.77,59.986,1485893703,"201051344000853","219011344069620",21.53,0.00,0,295.76,303.58,3.4,1.3,0.000,615981.4,615981.4,23123,0,0,0,L,1122011218,0,121.78,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1485893745,1563054.00
01/31/2017 15:15,2,0.141,ALERT,211.93,297.57,59.986,1485893703,"201051344000685","219011344069620",18.89,1.00,0,295.46,299.37,2.7,0.7,0.000,612460.4,612460.4,23382,0,0,0,L,1122011218,0,122.46,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485893747,1563055.00
01/31/2017 15:15,2,0.139,ALERT,211.70,296.96,59.991,1485893703,"201051344000917","219011344069620",19.00,1.50,0,293.96,298.77,2.7,0.7,0.000,609408.1,609408.1,23393,0,0,0,L,1122011218,0,121.55,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1485893748,1563056.00
01/31/2017 15:15,2,0.129,ALERT,211.70,297.57,59.991,1485893703,"201051344001145","219011344069620",21.27,1.00,0,295.76,299.97,2.8,0.8,0.000,615439.9,615439.9,23251,0,0,0,L,1122011218,0,121.78,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1485893750,1563057.00
01/31/2017 15:15,2,0.084,ALERT,211.48,296.36,59.991,1485893703,"201051344000651","219011344069620",30.34,-0.50,0,294.56,298.77,2.6,0.6,0.000,607982.1,607982.1,23454,0,0,0,L,1122011218,0,122.01,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485893752,1563058.00
01/31/2017 15:15,2,0.051,ALERT,210.80,296.66,60.023,1485893703,"274151322000088","219011344069620",21.45,2.50,0,294.26,298.77,1.1,0.0,0.000,831895.5,831895.5,23094,0,0,0,L,1151911521,0,121.33,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1485893754,1563059.00
01/31/2017 15:15,2,0.008,ALERT,211.70,296.06,59.986,1485893703,"274151322000068","219011344069620",42.58,3.00,0,293.96,408.78,0.0,0.0,0.000,721936.0,721936.0,23595,0,0,0,L,1151911521,0,121.10,122.46,0002,2,0,0,0,0,0,0,194,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1485893756,1563060.00
01/31/2017 15:15,2,0.084,ALERT,212.16,299.37,59.991,1485893703,"201051344000594","219011344069620",31.33,0.50,0,295.46,304.48,2.7,0.7,0.000,619686.0,619686.0,23400,0,0,0,L,1122011218,0,121.10,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485893759,1563061.00
01/31/2017 15:15,2,0.070,ALERT,211.70,296.96,59.991,1485893703,"201051344001203","219011344069620",30.55,0.50,0,295.16,301.17,2.2,0.2,0.000,611916.4,611916.4,23499,0,0,0,L,1122011218,0,122.01,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485893761,1563062.00
01/31/2017 15:15,2,0.158,ACTIVE,211.03,333.63,59.965,1485893703,"274151322000054","219011344069620",21.43,4.50,0,295.16,344.76,3.4,1.4,0.004,848162.7,848162.7,23158,0,0,0,L,1151911521,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485893762,1563063.00
01/31/2017 15:15,2,0.000,ALERT,212.83,298.47,59.991,1485893703,"201051344000867","219011344069620",0.00,1.00,0,295.16,303.58,0.0,0.0,0.000,606046.1,606046.1,23490,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485893764,1563064.00
01/31/2017 15:15,2,0.197,ALERT,211.48,296.96,59.981,1485893703,"201051344001093","219011344069620",17.93,2.00,0,295.46,299.37,3.6,1.5,0.000,609017.9,609017.9,23410,0,0,0,L,1122011218,0,121.55,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485893765,1563065.00
01/31/2017 15:15,2,0.104,ALERT,212.38,299.07,59.986,1485893703,"201051344000900","219011344069620",23.42,0.00,0,295.46,303.58,2.5,0.5,0.000,625032.1,625032.1,23035,0,0,0,L,1122011218,0,121.33,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1485893767,1563066.00
01/31/2017 15:15,2,0.154,ALERT,212.83,298.17,59.975,1485893703,"201051344000648","219011344069620",18.29,-0.50,0,295.16,303.28,2.9,0.9,0.000,614719.0,614719.0,23048,0,0,0,L,1122011218,0,120.88,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485893769,1563067.00
01/31/2017 15:15,2,0.180,ALERT,212.61,331.83,59.975,1485893703,"201051344000569","219011344069620",26.26,0.50,0,296.36,335.14,4.8,2.7,0.000,625510.2,625510.2,23039,0,0,0,L,1122011218,0,121.10,122.01,0100,-2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1485893771,1563068.00
