ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2017 15:15,2,0.145,ALERT,212.61,299.07,59.986,1485893703,"201051344000983","219011344069620",21.15,0.50,0,296.06,303.88,3.1,1.1,0.000,618219.5,618219.5,23185,0,0,0,L,1122011218,0,121.33,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1485893773,1563069.00
01/31/2017 15:15,2,0.053,ALERT,212.61,298.77,60.018,1485893703,"201051344001158","219011344069620",30.47,-0.50,0,294.86,303.28,1.7,0.0,0.000,606677.3,606677.3,23409,0,0,0,L,1122011218,0,121.10,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485893774,1563070.00
01/31/2017 15:15,2,0.178,ALERT,213.06,299.67,59.991,1485893703,"201051344000576","219011344069620",21.59,0.00,0,295.76,304.18,3.9,1.9,0.000,617418.9,617418.9,23077,0,0,0,L,1122011218,0,121.55,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1485893776,1563071.00
01/31/2017 15:15,2,0.086,ALERT,211.48,296.06,59.975,1485893703,"274151322000087","219011344069620",22.46,3.00,0,293.66,298.17,1.9,0.0,0.000,820185.6,820185.6,23379,0,0,0,L,1151911521,0,121.10,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1485893778,1563072.00
01/31/2017 15:15,2,0.000,ALERT,211.48,297.26,59.954,1485893703,"201051344001135","219011344069620",0.00,1.00,0,295.46,299.67,0.0,0.0,0.000,603542.1,603542.1,23513,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485893780,1563073.00
01/31/2017 15:30,2,0.057,ALERT,213.06,299.07,59.991,1485894603,"201051344000645","219011344069620",30.85,1.00,0,296.96,303.58,1.8,0.0,0.000,616667.2,616667.2,23065,0,0,0,L,1122011218,0,121.55,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1485894605,1563074.00
01/31/2017 15:30,2,0.072,ALERT,211.70,296.66,59.986,1485894603,"274151322000085","219011344069620",23.36,3.70,0,294.56,337.54,1.7,0.0,0.000,846788.9,846788.9,23175,0,0,0,L,1151911521,0,121.78,122.01,0002,4,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485894607,1563075.00
01/31/2017 15:30,2,0.082,ALERT,213.29,299.07,60.002,1485894603,"201051344000633","219011344069620",26.14,0.50,0,294.56,303.88,2.1,0.1,0.000,605870.9,605870.9,23471,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485894608,1563076.00
01/31/2017 15:30,2,0.096,ALERT,212.61,299.37,59.986,1485894603,"201051344000469","219011344069620",29.28,-1.00,0,295.46,303.58,2.9,0.8,0.000,608736.3,608736.3,23439,0,0,0,L,1122011218,0,120.88,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485894610,1563077.00
01/31/2017 15:30,2,0.057,ALERT,211.70,298.17,59.996,1485894603,"201051344000646","219011344069620",29.56,1.00,0,294.26,299.37,1.7,0.0,0.000,604600.9,604600.9,23412,0,0,0,L,1122011218,0,122.01,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485894612,1563078.00
01/31/2017 15:30,2,0.074,ALERT,211.03,296.96,60.002,1485894603,"274151322000052","219011344069620",14.39,3.00,0,294.26,299.37,1.1,0.0,0.000,875134.3,875134.3,22939,0,0,0,L,1151911521,0,120.65,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1485894614,1563079.00
01/31/2017 15:30,2,0.000,ALERT,212.16,298.17,59.991,1485894603,"201051344000585","219011344069620",0.00,1.00,0,294.86,299.67,0.0,0.0,0.000,615167.3,615167.3,23495,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485894616,1563080.00
01/31/2017 15:30,2,0.066,ALERT,211.93,298.77,60.002,1485894603,"201051344001230","219011344069620",30.30,1.00,0,295.76,299.97,2.0,0.1,0.000,607954.6,607954.6,23314,0,0,0,L,1122011218,0,122.01,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1485894618,1563081.00
01/31/2017 15:30,2,0.084,ALERT,212.61,299.37,60.002,1485894603,"201051344000582","219011344069620",29.72,0.00,0,296.06,300.27,2.5,0.5,0.000,599887.9,599887.9,23451,0,0,0,L,1122011218,0,121.78,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485894619,1563082.00
01/31/2017 15:30,2,0.096,ALERT,211.70,298.47,59.996,1485894603,"201051344000955","219011344069620",30.20,1.00,0,295.16,299.37,3.0,1.0,0.000,615179.9,615179.9,23398,0,0,0,L,1122011218,0,121.33,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1485894621,1563083.00
01/31/2017 15:30,2,0.000,ALERT,211.25,328.22,59.991,1485894603,"274151322000094","219011344069620",41.19,1.50,0,293.96,403.07,0.0,0.0,0.000,720833.3,720833.3,23707,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,208,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1485894623,1563084.00
01/31/2017 15:30,2,0.098,ALERT,212.61,299.97,59.996,1485894603,"201051344000579","219011344069620",30.06,1.00,0,297.26,301.77,3.0,1.0,0.000,624202.3,624202.3,23358,0,0,0,L,1122011218,0,121.33,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485894625,1563085.00
01/31/2017 15:30,2,0.115,ALERT,211.93,298.77,59.991,1485894603,"201051344000890","219011344069620",27.39,2.00,0,295.76,300.57,3.2,1.1,0.000,612165.5,612165.5,23465,0,0,0,L,1122011218,0,122.01,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1485894627,1563086.00
01/31/2017 15:30,2,0.096,ALERT,212.38,298.77,59.991,1485894603,"201051344000438","219011344069620",30.32,0.50,0,295.46,299.97,3.0,0.9,0.000,613212.7,613212.7,23473,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1485894629,1563087.00
01/31/2017 15:30,2,0.139,ALERT,212.38,297.87,59.991,1485894603,"201051344000417","219011344069620",19.30,1.50,0,294.56,299.07,2.8,0.7,0.000,596463.9,596463.9,23603,0,0,0,L,1122011218,0,121.78,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485894631,1563088.00
01/31/2017 15:30,2,0.053,ACTIVE_NO_POWER,211.25,297.26,59.981,1485894603,"274151322000083","219011344069620",17.49,2.50,0,294.86,299.37,0.9,0.0,0.000,866654.7,866654.7,22975,0,0,0,L,1151911521,0,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485894632,1563089.00
01/31/2017 15:30,2,0.057,ACTIVE_NO_POWER,211.93,297.57,60.002,1485894603,"274151322000076","219011344069620",18.79,2.50,0,294.56,299.37,1.1,0.0,0.000,924090.0,924090.0,23084,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485894632,1563090.00
01/31/2017 15:30,2,0.070,ALERT,212.38,299.97,59.996,1485894603,"201051344000868","219011344069620",29.64,0.00,0,296.96,301.77,2.1,0.1,0.000,607203.0,607203.0,23454,0,0,0,L,1122011218,0,121.10,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485894634,1563091.00
01/31/2017 15:30,2,0.045,ACTIVE_NO_POWER,211.25,298.17,60.002,1485894603,"274151322000095","219011344069620",17.08,1.50,0,295.76,299.67,0.8,0.0,0.000,915057.2,915057.2,23154,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485894635,1563092.00
01/31/2017 15:30,2,0.000,ALERT,212.38,299.07,59.981,1485894603,"201051344000988","219011344069620",0.00,0.50,0,293.66,300.57,0.0,0.0,0.000,568906.2,568906.2,23482,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485894637,1563093.00
01/31/2017 15:30,2,0.074,ALERT,211.70,297.26,59.996,1485894603,"201051344001025","219011344069620",29.18,0.00,0,294.26,299.97,2.2,0.2,0.000,613329.5,613329.5,23519,0,0,0,L,1122011218,0,121.33,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485894639,1563094.00
01/31/2017 15:30,2,0.098,ALERT,212.16,299.07,59.986,1485894603,"201051344000458","219011344069620",30.18,1.50,0,296.66,301.77,3.0,1.0,0.000,617322.3,617322.3,23214,0,0,0,L,1122011218,0,121.10,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1485894641,1563095.00
01/31/2017 15:30,2,0.127,ACTIVE_NO_POWER,213.06,299.37,59.991,1485894603,"201051344000853","219011344069620",15.13,0.00,0,296.96,301.47,2.0,0.0,0.000,615981.5,615981.5,23125,0,0,0,L,1122011218,0,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485894641,1563096.00
01/31/2017 15:30,2,0.068,ALERT,212.16,297.87,60.018,1485894603,"201051344000685","219011344069620",30.24,1.00,0,295.46,299.67,2.1,0.2,0.000,612460.5,612460.5,23384,0,0,0,L,1122011218,0,122.46,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1485894643,1563097.00
01/31/2017 15:30,2,0.066,ALERT,211.93,297.57,60.012,1485894603,"201051344000917","219011344069620",30.28,2.00,0,293.96,299.07,2.1,0.1,0.000,609408.1,609408.1,23395,0,0,0,L,1122011218,0,121.55,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1485894645,1563098.00
01/31/2017 15:30,2,0.057,ALERT,212.16,298.17,59.981,1485894603,"201051344001145","219011344069620",30.89,1.00,0,295.76,300.27,1.8,0.0,0.000,615440.0,615440.0,23253,0,0,0,L,1122011218,0,121.78,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1485894647,1563099.00
01/31/2017 15:30,2,0.084,ALERT,211.93,297.57,59.986,1485894603,"201051344000651","219011344069620",28.94,-0.50,0,294.86,299.07,2.5,0.5,0.000,607982.2,607982.2,23456,0,0,0,L,1122011218,0,122.01,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485894649,1563100.00
01/31/2017 15:30,2,0.006,ALERT,211.03,297.57,59.965,1485894603,"274151322000088","219011344069620",28.84,2.50,0,293.96,298.77,0.0,0.0,0.000,831895.5,831895.5,23096,0,0,0,L,1151911521,0,121.78,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1485894650,1563101.00
01/31/2017 15:30,2,0.008,ALERT,211.93,296.06,59.959,1485894603,"274151322000068","219011344069620",41.31,3.30,0,293.66,408.18,0.0,0.0,0.000,721936.0,721936.0,23597,0,0,0,L,1151911521,0,121.55,122.46,0100,2,0,0,0,0,0,0,191,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1485894652,1563102.00
01/31/2017 15:30,2,0.000,ALERT,211.48,297.87,59.965,1485894603,"201051344001135","219011344069620",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,603542.1,603542.1,23515,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485894654,1563103.00
01/31/2017 15:30,2,0.084,ALERT,212.16,300.27,59.970,1485894603,"201051344000594","219011344069620",30.22,0.50,0,296.36,301.17,2.6,0.6,0.000,619686.2,619686.2,23402,0,0,0,L,1122011218,0,121.10,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485894656,1563104.00
01/31/2017 15:30,2,0.078,ALERT,211.93,297.57,59.975,1485894603,"201051344001203","219011344069620",26.76,0.50,0,295.16,301.17,2.0,0.0,0.000,611916.4,611916.4,23501,0,0,0,L,1122011218,0,122.23,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485894658,1563105.00
01/31/2017 15:30,2,0.102,ACTIVE,211.25,334.24,59.975,1485894603,"274151322000054","219011344069620",21.29,5.50,0,330.33,337.54,2.2,0.2,0.000,848162.9,848162.9,23159,0,0,0,L,1151911521,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485894658,1563106.00
01/31/2017 15:30,2,0.000,ALERT,212.61,299.37,59.954,1485894603,"201051344000867","219011344069620",0.00,1.00,0,295.76,301.47,0.0,0.0,0.000,606046.1,606046.1,23492,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485894660,1563107.00
01/31/2017 15:30,2,0.133,ALERT,211.93,298.17,59.986,1485894603,"201051344001093","219011344069620",29.84,2.00,0,295.46,299.67,4.0,2.0,0.000,609018.3,609018.3,23412,0,0,0,L,1122011218,0,121.78,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1485894662,1563108.00
01/31/2017 15:30,2,0.074,ACTIVE_NO_POWER,212.16,299.67,60.007,1485894603,"201051344000900","219011344069620",18.05,0.50,0,296.96,327.32,1.4,0.0,0.000,625032.2,625032.2,23037,0,0,0,L,1122011218,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485894663,1563109.00
01/31/2017 15:30,2,0.090,ALERT,212.61,299.07,59.975,1485894603,"201051344000648","219011344069620",30.26,-0.50,0,296.06,300.87,2.8,0.7,0.000,614719.2,614719.2,23050,0,0,0,L,1122011218,0,120.88,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1485894665,1563110.00
01/31/2017 15:30,2,0.152,ALERT,212.61,300.27,59.975,1485894603,"201051344000569","219011344069620",19.56,0.50,0,297.26,343.55,3.0,1.0,0.000,625510.6,625510.6,23041,0,0,0,L,1122011218,0,120.65,122.23,0002,-2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485894667,1563111.00
01/31/2017 15:30,2,0.072,ALERT,212.38,299.67,59.970,1485894603,"201051344000983","219011344069620",28.03,0.50,0,296.96,301.47,2.1,0.1,0.000,618219.6,618219.6,23187,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1485894669,1563112.00
01/31/2017 15:30,2,0.053,ALERT,212.61,299.37,59.991,1485894603,"201051344001158","219011344069620",28.92,0.00,0,296.36,300.87,1.6,0.0,0.000,606677.3,606677.3,23411,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485894670,1563113.00
01/31/2017 15:30,2,0.092,ALERT,212.83,299.97,59.975,1485894603,"201051344000576","219011344069620",30.36,0.00,0,297.26,301.47,2.9,0.8,0.000,617419.2,617419.2,23079,0,0,0,L,1122011218,0,121.33,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1485894672,1563114.00
01/31/2017 15:30,2,0.062,ACTIVE_NO_POWER,211.25,295.76,59.959,1485894603,"274151322000087","219011344069620",12.36,3.30,0,293.66,298.17,0.8,0.0,0.000,820185.6,820185.6,23381,0,0,0,L,1151911521,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485894673,1563115.00
01/31/2017 15:45,2,0.059,ALERT,212.83,298.77,59.991,1485895504,"201051344000645","219011344069620",30.20,0.50,0,295.46,304.18,1.8,0.0,0.000,616667.2,616667.2,23067,0,0,0,L,1122011218,0,121.55,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485895506,1563116.00
01/31/2017 15:45,2,0.059,ACTIVE_NO_POWER,211.48,297.26,59.928,1485895504,"274151322000085","219011344069620",20.28,4.00,0,293.66,304.18,1.2,0.0,0.000,846788.9,846788.9,23177,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485895507,1563117.00
01/31/2017 15:45,2,0.000,ALERT,213.06,298.77,59.991,1485895504,"201051344000633","219011344069620",0.00,0.50,0,293.66,304.48,0.0,0.0,0.000,605870.9,605870.9,23473,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485895509,1563118.00
01/31/2017 15:45,2,0.098,ALERT,212.61,298.77,59.975,1485895504,"201051344000469","219011344069620",28.15,-1.00,0,294.56,303.88,2.8,0.8,0.000,608736.5,608736.5,23441,0,0,0,L,1122011218,0,120.65,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485895511,1563119.00
01/31/2017 15:45,2,0.059,ALERT,211.70,298.17,59.965,1485895504,"201051344000646","219011344069620",28.51,1.00,0,294.56,300.87,1.7,0.0,0.000,604600.9,604600.9,23414,0,0,0,L,1122011218,0,121.78,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485895512,1563120.00
01/31/2017 15:45,2,0.039,ALERT,211.25,296.96,59.970,1485895504,"274151322000052","219011344069620",30.08,3.00,0,293.66,305.08,0.0,0.0,0.000,875134.3,875134.3,22941,0,0,0,L,1151911521,0,120.65,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485895514,1563121.00
01/31/2017 15:45,2,0.000,ALERT,211.93,298.47,59.975,1485895504,"201051344000585","219011344069620",0.00,1.50,0,294.56,300.87,0.0,0.0,0.000,615167.3,615167.3,23497,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485895516,1563122.00
01/31/2017 15:45,2,0.068,ALERT,211.93,298.47,59.944,1485895504,"201051344001230","219011344069620",29.42,1.00,0,295.16,301.77,2.1,0.1,0.000,607954.6,607954.6,23316,0,0,0,L,1122011218,0,121.78,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485895518,1563123.00
01/31/2017 15:45,2,0.082,ALERT,212.38,298.77,59.959,1485895504,"201051344000582","219011344069620",28.84,0.00,0,295.76,301.77,2.5,0.5,0.000,599888.0,599888.0,23453,0,0,0,L,1122011218,0,121.78,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485895520,1563124.00
01/31/2017 15:45,2,0.102,ALERT,211.70,298.17,59.986,1485895504,"201051344000955","219011344069620",26.36,1.00,0,294.86,301.17,2.7,0.7,0.000,615180.1,615180.1,23400,0,0,0,L,1122011218,0,121.33,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485895521,1563125.00
01/31/2017 15:45,2,0.000,ALERT,211.03,296.06,60.002,1485895504,"274151322000094","219011344069620",40.30,1.50,0,293.06,389.54,0.0,0.0,0.000,720833.3,720833.3,23709,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485895523,1563126.00
01/31/2017 15:45,2,0.094,ALERT,212.38,299.07,59.959,1485895504,"201051344000579","219011344069620",29.12,1.00,0,295.76,304.48,2.8,0.8,0.000,624202.5,624202.5,23360,0,0,0,L,1122011218,0,121.10,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485895525,1563127.00
01/31/2017 15:45,2,0.107,ALERT,211.93,298.77,59.986,1485895504,"201051344000890","219011344069620",29.48,1.50,0,295.46,302.37,3.3,1.2,0.000,612165.9,612165.9,23467,0,0,0,L,1122011218,0,122.01,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485895527,1563128.00
01/31/2017 15:45,2,0.096,ALERT,211.93,298.17,59.970,1485895504,"201051344000438","219011344069620",29.40,0.50,0,295.16,301.77,2.9,0.8,0.000,613212.9,613212.9,23475,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485895529,1563129.00
01/31/2017 15:45,2,0.141,ALERT,212.38,297.87,59.986,1485895504,"201051344000417","219011344069620",18.55,1.50,0,294.56,300.87,2.6,0.6,0.000,596464.0,596464.0,23605,0,0,0,L,1122011218,0,121.55,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485895530,1563130.00
01/31/2017 15:45,2,0.018,ALERT,211.48,296.96,59.981,1485895504,"274151322000083","219011344069620",29.94,2.50,0,293.96,305.38,0.0,0.0,0.000,866654.7,866654.7,22976,0,0,0,L,1151911521,0,121.10,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485895532,1563131.00
01/31/2017 15:45,2,0.018,ALERT,211.70,296.96,59.944,1485895504,"274151322000076","219011344069620",30.36,2.50,0,293.96,304.48,0.0,0.0,0.000,924090.0,924090.0,23085,0,0,0,L,1151911521,0,121.55,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485895534,1563132.00
01/31/2017 15:45,2,0.072,ALERT,212.16,299.37,59.986,1485895504,"201051344000868","219011344069620",28.65,0.00,0,296.06,305.08,2.1,0.2,0.000,607203.1,607203.1,23456,0,0,0,L,1122011218,0,120.88,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485895536,1563133.00
01/31/2017 15:45,2,0.012,ALERT,211.25,297.57,59.996,1485895504,"274151322000095","219011344069620",29.24,1.50,0,294.86,305.68,0.0,0.0,0.000,915057.2,915057.2,23155,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485895538,1563134.00
01/31/2017 15:45,2,0.000,ALERT,211.93,298.17,59.949,1485895504,"201051344000988","219011344069620",0.00,0.50,0,292.76,303.88,0.0,0.0,0.000,568906.2,568906.2,23484,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485895540,1563135.00
01/31/2017 15:45,2,0.000,ALERT,211.70,297.57,59.975,1485895504,"201051344001025","219011344069620",0.00,0.00,0,293.96,301.47,0.0,0.0,0.000,613329.5,613329.5,23521,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485895542,1563136.00
01/31/2017 15:45,2,0.096,ALERT,212.16,298.47,59.981,1485895504,"201051344000458","219011344069620",29.36,2.00,0,295.46,304.18,2.9,0.9,0.000,617322.5,617322.5,23216,0,0,0,L,1122011218,0,121.10,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485895543,1563137.00
01/31/2017 15:45,2,0.064,ALERT,212.83,298.47,59.981,1485895504,"201051344000853","219011344069620",30.85,0.00,0,295.46,303.88,2.0,0.1,0.000,615981.5,615981.5,23126,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485895545,1563138.00
01/31/2017 15:45,2,0.070,ALERT,212.38,298.47,59.981,1485895504,"201051344000685","219011344069620",29.42,1.00,0,294.86,301.47,2.1,0.1,0.000,612460.5,612460.5,23386,0,0,0,L,1122011218,0,122.46,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485895547,1563139.00
01/31/2017 15:45,2,0.066,ALERT,211.93,297.57,59.981,1485895504,"201051344000917","219011344069620",29.50,2.00,0,293.66,300.27,2.0,0.0,0.000,609408.1,609408.1,23397,0,0,0,L,1122011218,0,121.55,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485895549,1563140.00
01/31/2017 15:45,2,0.059,ALERT,212.16,298.47,60.007,1485895504,"201051344001145","219011344069620",30.24,1.00,0,295.16,302.07,1.8,0.0,0.000,615440.0,615440.0,23255,0,0,0,L,1122011218,0,121.78,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485895551,1563141.00
01/31/2017 15:45,2,0.082,ALERT,212.16,297.57,59.981,1485895504,"201051344000651","219011344069620",27.93,-0.50,0,294.26,300.57,2.4,0.4,0.000,607982.3,607982.3,23458,0,0,0,L,1122011218,0,122.23,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485895552,1563142.00
01/31/2017 15:45,2,0.006,ALERT,210.57,296.66,59.928,1485895504,"274151322000088","219011344069620",27.87,3.00,0,293.36,304.18,0.0,0.0,0.000,831895.5,831895.5,23098,0,0,0,L,1151911521,0,121.55,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485895554,1563143.00
01/31/2017 15:45,2,0.008,ALERT,211.70,347.46,59.970,1485895504,"274151322000068","219011344069620",40.55,3.30,0,293.36,391.94,0.0,0.0,0.000,721936.0,721936.0,23599,0,0,0,L,1151911521,0,121.55,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485895556,1563144.00
01/31/2017 15:45,2,0.000,ALERT,211.48,298.17,59.981,1485895504,"201051344001135","219011344069620",0.00,1.00,0,294.86,301.47,0.0,0.0,0.000,603542.1,603542.1,23517,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485895558,1563145.00
01/31/2017 15:45,2,0.080,ALERT,211.93,299.07,59.975,1485895504,"201051344000594","219011344069620",29.46,0.50,0,295.16,305.08,2.4,0.4,0.000,619686.3,619686.3,23404,0,0,0,L,1122011218,0,120.88,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485895560,1563146.00
01/31/2017 15:45,2,0.072,ALERT,211.70,297.57,59.981,1485895504,"201051344001203","219011344069620",27.97,0.50,0,294.86,302.68,2.0,0.1,0.000,611916.4,611916.4,23503,0,0,0,L,1122011218,0,122.01,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485895561,1563147.00
01/31/2017 15:45,2,0.062,ALERT,211.03,297.26,59.975,1485895504,"274151322000054","219011344069620",21.63,4.50,0,293.96,335.14,1.4,0.0,0.000,848162.9,848162.9,23160,0,0,0,L,1151911521,0,121.10,121.55,0002,4,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485895563,1563148.00
01/31/2017 15:45,2,0.000,ALERT,212.61,297.87,59.981,1485895504,"201051344000867","219011344069620",0.00,1.00,0,294.86,304.18,0.0,0.0,0.000,606046.1,606046.1,23494,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485895565,1563149.00
01/31/2017 15:45,2,0.131,ALERT,212.16,298.47,59.986,1485895504,"201051344001093","219011344069620",29.00,2.00,0,294.86,300.87,3.9,1.8,0.000,609018.8,609018.8,23414,0,0,0,L,1122011218,0,121.78,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485895567,1563150.00
01/31/2017 15:45,2,0.088,ALERT,212.61,297.87,59.986,1485895504,"201051344000648","219011344069620",29.58,-0.50,0,294.86,303.88,2.7,0.7,0.000,614719.4,614719.4,23052,0,0,0,L,1122011218,0,120.65,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485895569,1563151.00
01/31/2017 15:45,2,0.139,ACTIVE,212.16,299.07,59.996,1485895504,"201051344000569","219011344069620",14.55,0.50,0,296.06,304.78,2.1,0.1,0.000,625510.8,625510.8,23043,0,0,0,L,1122011218,0,120.65,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485895570,1563152.00
01/31/2017 15:45,2,0.066,ALERT,212.16,298.47,59.975,1485895504,"201051344000983","219011344069620",29.78,0.50,0,295.76,304.18,2.0,0.1,0.000,618219.6,618219.6,23189,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485895572,1563153.00
01/31/2017 15:45,2,0.000,ALERT,212.38,298.17,59.981,1485895504,"201051344001158","219011344069620",0.00,0.00,0,294.86,303.88,0.0,0.0,0.000,606677.3,606677.3,23413,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485895574,1563154.00
01/31/2017 15:45,2,0.094,ALERT,212.83,299.07,59.975,1485895504,"201051344000576","219011344069620",29.56,0.00,0,295.46,304.78,2.9,0.8,0.000,617419.4,617419.4,23081,0,0,0,L,1122011218,0,121.33,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485895576,1563155.00
01/31/2017 15:45,2,0.029,ALERT,211.03,295.76,59.970,1485895504,"274151322000087","219011344069620",28.65,3.30,0,292.76,303.88,0.0,0.0,0.000,820185.6,820185.6,23382,0,0,0,L,1151911521,0,121.33,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485895578,1563156.00
01/31/2017 15:45,2,0.010,ALERT,212.16,298.47,59.959,1485895504,"201051344000900","219011344069620",30.55,0.00,0,296.06,299.67,0.4,0.0,0.000,625032.2,625032.2,23039,0,0,0,L,1122011218,1,121.10,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1485895579,1563157.00
01/31/2017 16:00,2,0.059,ALERT,213.51,299.37,60.023,1485896403,"201051344000645","219011344069620",29.88,0.50,0,296.06,300.87,1.8,0.0,0.000,616667.2,616667.2,23069,0,0,0,L,1122011218,0,122.01,122.68,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485896405,1563158.00
01/31/2017 16:00,2,0.053,ACTIVE_NO_POWER,211.93,297.26,59.981,1485896403,"274151322000085","219011344069620",18.21,3.70,0,293.96,299.07,1.0,0.0,0.000,846788.9,846788.9,23178,0,0,0,L,1151911521,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485896406,1563159.00
01/31/2017 16:00,2,0.000,ALERT,213.74,299.37,59.996,1485896403,"201051344000633","219011344069620",0.00,0.00,0,294.56,300.57,0.0,0.0,0.000,605870.9,605870.9,23475,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485896408,1563160.00
01/31/2017 16:00,2,0.000,ALERT,213.29,299.67,59.996,1485896403,"201051344000469","219011344069620",0.00,-1.00,0,295.16,300.87,0.0,0.0,0.000,608736.5,608736.5,23443,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1485896410,1563161.00
01/31/2017 16:00,2,0.059,ALERT,212.38,298.17,59.991,1485896403,"201051344000646","219011344069620",28.05,1.00,0,295.16,299.67,1.7,0.0,0.000,604600.9,604600.9,23416,0,0,0,L,1122011218,0,122.23,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485896412,1563162.00
01/31/2017 16:00,2,0.041,ALERT,211.70,298.47,60.002,1485896403,"274151322000052","219011344069620",29.78,2.50,0,293.66,299.67,0.0,0.0,0.000,875134.3,875134.3,22943,0,0,0,L,1151911521,0,121.33,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485896413,1563163.00
01/31/2017 16:00,2,0.000,ALERT,212.83,298.77,59.986,1485896403,"201051344000585","219011344069620",0.00,1.50,0,295.16,299.97,0.0,0.0,0.000,615167.3,615167.3,23499,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485896415,1563164.00
01/31/2017 16:00,2,0.068,ALERT,212.61,298.77,59.996,1485896403,"201051344001230","219011344069620",29.14,1.00,0,295.76,300.27,2.1,0.1,0.000,607954.6,607954.6,23318,0,0,0,L,1122011218,0,122.23,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485896417,1563165.00
01/31/2017 16:00,2,0.078,ALERT,213.06,299.37,60.028,1485896403,"201051344000582","219011344069620",21.17,0.00,0,296.36,300.57,1.9,0.0,0.000,599888.1,599888.1,23455,0,0,0,L,1122011218,0,122.23,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485896419,1563166.00
01/31/2017 16:00,2,0.096,ALERT,212.16,298.47,59.986,1485896403,"201051344000955","219011344069620",29.04,1.50,0,295.46,299.67,2.8,0.8,0.000,615180.2,615180.2,23402,0,0,0,L,1122011218,0,121.55,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485896421,1563167.00
01/31/2017 16:00,2,0.000,ALERT,211.70,334.24,59.981,1485896403,"274151322000094","219011344069620",39.98,1.50,0,293.66,386.23,0.0,0.0,0.000,720833.3,720833.3,23711,0,0,0,L,1151911521,0,121.33,122.68,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485896422,1563168.00
01/31/2017 16:00,2,0.109,ALERT,212.16,298.77,59.991,1485896403,"201051344000890","219011344069620",29.26,1.50,0,296.06,300.87,3.3,1.2,0.000,612166.2,612166.2,23469,0,0,0,L,1122011218,0,122.01,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485896425,1563169.00
01/31/2017 16:00,2,0.096,ALERT,212.61,298.47,59.944,1485896403,"201051344000438","219011344069620",29.16,0.50,0,295.76,300.27,2.9,0.8,0.000,613213.1,613213.1,23477,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485896427,1563170.00
01/31/2017 16:00,2,0.141,ALERT,212.83,298.17,59.975,1485896403,"201051344000417","219011344069620",18.27,1.50,0,295.16,299.37,2.6,0.6,0.000,596464.2,596464.2,23607,0,0,0,L,1122011218,0,121.78,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485896429,1563171.00
01/31/2017 16:00,2,0.018,ALERT,211.93,297.87,59.965,1485896403,"274151322000083","219011344069620",29.72,2.00,0,294.56,299.97,0.0,0.0,0.000,866654.7,866654.7,22978,0,0,0,L,1151911521,0,121.33,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485896431,1563172.00
01/31/2017 16:00,2,0.018,ALERT,212.61,298.17,59.975,1485896403,"274151322000076","219011344069620",30.18,2.50,0,293.96,299.67,0.0,0.0,0.000,924090.0,924090.0,23087,0,0,0,L,1151911521,0,121.78,122.91,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485896432,1563173.00
01/31/2017 16:00,2,0.000,ALERT,212.83,300.57,59.996,1485896403,"201051344000868","219011344069620",0.00,0.00,0,296.66,301.77,0.0,0.0,0.000,607203.1,607203.1,23458,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1485896434,1563174.00
01/31/2017 16:00,2,0.010,ALERT,211.93,298.47,59.954,1485896403,"274151322000095","219011344069620",29.02,1.50,0,295.16,300.27,0.0,0.0,0.000,915057.2,915057.2,23157,0,0,0,L,1151911521,0,121.78,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485896436,1563175.00
01/31/2017 16:00,2,0.000,ALERT,212.83,299.37,59.981,1485896403,"201051344000988","219011344069620",0.00,0.50,0,293.66,300.87,0.0,0.0,0.000,568906.2,568906.2,23486,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485896438,1563176.00
01/31/2017 16:00,2,0.000,ALERT,212.16,297.57,59.991,1485896403,"201051344001025","219011344069620",0.00,0.50,0,294.86,300.27,0.0,0.0,0.000,613329.5,613329.5,23523,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485896440,1563177.00
01/31/2017 16:00,2,0.096,ALERT,212.83,299.67,59.917,1485896403,"201051344000458","219011344069620",29.24,1.50,0,296.06,301.77,2.9,0.8,0.000,617322.7,617322.7,23218,0,0,0,L,1122011218,0,121.55,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485896442,1563178.00
01/31/2017 16:00,2,0.066,ALERT,213.74,299.67,59.959,1485896403,"201051344000853","219011344069620",30.79,0.00,0,296.06,301.17,2.1,0.1,0.000,615981.5,615981.5,23128,0,0,0,L,1122011218,0,122.23,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485896443,1563179.00
01/31/2017 16:00,2,0.070,ALERT,212.61,298.47,59.996,1485896403,"201051344000685","219011344069620",29.34,1.00,0,295.46,299.97,2.1,0.1,0.000,612460.5,612460.5,23388,0,0,0,L,1122011218,0,122.68,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485896445,1563180.00
01/31/2017 16:00,2,0.064,ALERT,212.61,297.87,59.949,1485896403,"201051344000917","219011344069620",29.44,2.00,0,294.56,299.37,2.0,0.0,0.000,609408.1,609408.1,23399,0,0,0,L,1122011218,0,122.01,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485896447,1563181.00
01/31/2017 16:00,2,0.057,ALERT,212.61,298.47,59.938,1485896403,"201051344001145","219011344069620",30.22,1.00,0,295.76,300.57,1.8,0.0,0.000,615440.0,615440.0,23257,0,0,0,L,1122011218,0,122.01,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485896449,1563182.00
01/31/2017 16:00,2,0.000,ALERT,212.38,297.87,59.954,1485896403,"201051344000651","219011344069620",0.00,-0.50,0,294.86,299.37,0.0,0.0,0.000,607982.4,607982.4,23460,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1485896451,1563183.00
01/31/2017 16:00,2,0.008,ALERT,211.25,297.57,59.938,1485896403,"274151322000088","219011344069620",27.73,3.00,0,293.66,299.37,0.0,0.0,0.000,831895.5,831895.5,23100,0,0,0,L,1151911521,0,122.01,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485896452,1563184.00
01/31/2017 16:00,2,0.008,ALERT,212.61,359.48,59.965,1485896403,"274151322000068","219011344069620",40.45,3.30,0,293.36,385.93,0.0,0.0,0.000,721936.0,721936.0,23601,0,0,0,L,1151911521,0,121.78,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485896454,1563185.00
01/31/2017 16:00,2,0.000,ALERT,212.16,298.17,59.912,1485896403,"201051344001135","219011344069620",0.00,1.00,0,295.46,300.27,0.0,0.0,0.000,603542.1,603542.1,23519,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485896456,1563186.00
01/31/2017 16:00,2,0.084,ALERT,212.83,299.97,59.975,1485896403,"201051344000594","219011344069620",29.42,0.50,0,295.76,301.47,2.5,0.5,0.000,619686.4,619686.4,23406,0,0,0,L,1122011218,0,121.55,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485896458,1563187.00
01/31/2017 16:00,2,0.070,ALERT,212.61,298.17,59.938,1485896403,"201051344001203","219011344069620",27.99,0.50,0,295.16,301.47,2.0,0.1,0.000,611916.4,611916.4,23505,0,0,0,L,1122011218,0,122.46,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1485896460,1563188.00
01/31/2017 16:00,2,0.062,ACTIVE_NO_POWER,211.70,297.87,59.975,1485896403,"274151322000054","219011344069620",21.61,4.50,0,294.26,299.67,1.3,0.0,0.000,848162.9,848162.9,23162,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485896461,1563189.00
01/31/2017 16:00,2,0.000,ALERT,213.29,299.07,59.949,1485896403,"201051344000867","219011344069620",0.00,1.00,0,295.46,301.17,0.0,0.0,0.000,606046.1,606046.1,23496,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485896462,1563190.00
01/31/2017 16:00,2,0.135,ALERT,212.38,298.47,59.959,1485896403,"201051344001093","219011344069620",29.02,2.00,0,295.46,299.97,4.0,1.9,0.000,609019.2,609019.2,23416,0,0,0,L,1122011218,0,122.01,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485896464,1563191.00
01/31/2017 16:00,2,0.012,ALERT,213.06,299.37,59.944,1485896403,"201051344000900","219011344069620",30.59,-0.50,0,295.76,300.87,0.5,0.0,0.000,625032.2,625032.2,23041,0,0,0,L,1122011218,0,121.78,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485896466,1563192.00
01/31/2017 16:00,2,0.088,ALERT,213.06,298.47,59.975,1485896403,"201051344000648","219011344069620",29.58,-0.50,0,295.46,300.87,2.7,0.7,0.000,614719.5,614719.5,23054,0,0,0,L,1122011218,0,121.10,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485896468,1563193.00
01/31/2017 16:00,2,0.139,ALERT,213.06,299.97,59.954,1485896403,"201051344000569","219011344069620",14.05,0.50,0,296.66,301.77,2.0,0.0,0.000,625510.9,625510.9,23044,0,0,0,L,1122011218,0,121.10,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1485896470,1563194.00
01/31/2017 16:00,2,0.066,ALERT,212.83,299.37,59.944,1485896403,"201051344000983","219011344069620",29.80,0.00,0,296.36,301.47,2.0,0.0,0.000,618219.6,618219.6,23191,0,0,0,L,1122011218,0,121.55,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485896471,1563195.00
01/31/2017 16:00,2,0.000,ALERT,213.06,299.07,59.954,1485896403,"201051344001158","219011344069620",0.00,0.00,0,295.46,300.87,0.0,0.0,0.000,606677.3,606677.3,23415,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485896473,1563196.00
01/31/2017 16:00,2,0.094,ALERT,213.29,299.97,59.949,1485896403,"201051344000576","219011344069620",29.56,0.00,0,296.36,301.47,2.8,0.8,0.000,617419.6,617419.6,23083,0,0,0,L,1122011218,0,121.78,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485896475,1563197.00
01/31/2017 16:00,2,0.029,ALERT,211.93,296.36,59.949,1485896403,"274151322000087","219011344069620",28.63,3.30,0,293.06,298.77,0.0,0.0,0.000,820185.6,820185.6,23384,0,0,0,L,1151911521,0,121.55,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485896477,1563198.00
01/31/2017 16:00,2,0.096,ALERT,213.06,299.97,59.970,1485896403,"201051344000579","219011344069620",28.94,1.00,0,298.17,302.07,2.9,0.8,0.000,624202.6,624202.6,23363,0,0,0,L,1122011218,1,121.33,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485896479,1563199.00
01/31/2017 16:15,2,0.059,ALERT,213.51,299.07,59.954,1485897304,"201051344000645","219011344069620",29.52,0.50,0,297.26,301.77,1.8,0.0,0.000,616667.2,616667.2,23071,0,0,0,L,1122011218,0,122.01,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485897306,1563200.00
01/31/2017 16:15,2,0.018,ALERT,211.70,296.96,59.938,1485897304,"274151322000085","219011344069620",32.03,3.70,0,294.56,308.09,0.0,0.0,0.000,846788.9,846788.9,23179,0,0,0,L,1151911521,0,122.01,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1485897307,1563201.00
01/31/2017 16:15,2,0.000,ALERT,213.51,298.77,59.944,1485897304,"201051344000633","219011344069620",0.00,0.00,0,295.46,301.17,0.0,0.0,0.000,605870.9,605870.9,23477,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485897309,1563202.00
01/31/2017 16:15,2,0.000,ALERT,212.83,298.77,59.981,1485897304,"201051344000469","219011344069620",0.00,-1.00,0,296.36,301.47,0.0,0.0,0.000,608736.6,608736.6,23445,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1485897311,1563203.00
01/31/2017 16:15,2,0.000,ALERT,212.16,298.17,59.938,1485897304,"201051344000646","219011344069620",0.00,1.00,0,295.76,302.37,0.0,0.0,0.000,604600.9,604600.9,23418,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485897313,1563204.00
01/31/2017 16:15,2,0.043,ALERT,211.03,296.66,59.901,1485897304,"274151322000052","219011344069620",29.18,2.50,0,294.56,303.58,0.0,0.0,0.000,875134.3,875134.3,22945,0,0,0,L,1151911521,0,120.88,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485897315,1563205.00
01/31/2017 16:15,2,0.000,ALERT,212.38,298.47,59.944,1485897304,"201051344000585","219011344069620",0.00,1.50,0,296.06,302.07,0.0,0.0,0.000,615167.3,615167.3,23501,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485897316,1563206.00
01/31/2017 16:15,2,0.070,ALERT,212.16,298.77,59.933,1485897304,"201051344001230","219011344069620",28.55,1.00,0,296.66,302.98,2.1,0.1,0.000,607954.6,607954.6,23320,0,0,0,L,1122011218,0,122.23,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485897318,1563207.00
01/31/2017 16:15,2,0.000,ALERT,212.83,299.37,59.907,1485897304,"201051344000582","219011344069620",0.00,0.00,0,296.66,303.28,0.0,0.0,0.000,599888.1,599888.1,23457,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485897320,1563208.00
01/31/2017 16:15,2,0.098,ALERT,211.93,298.47,59.938,1485897304,"201051344000955","219011344069620",28.25,1.00,0,296.36,302.68,2.8,0.8,0.000,615180.4,615180.4,23404,0,0,0,L,1122011218,0,121.33,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485897322,1563209.00
01/31/2017 16:15,2,0.000,ALERT,211.70,296.66,59.970,1485897304,"274151322000094","219011344069620",0.00,1.50,0,293.96,386.53,0.0,0.0,0.000,720833.3,720833.3,23713,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485897324,1563210.00
01/31/2017 16:15,2,0.000,ALERT,212.83,299.67,59.965,1485897304,"201051344000579","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,624202.7,624202.7,23365,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1485897325,1563211.00
01/31/2017 16:15,2,0.109,ALERT,212.16,298.77,59.975,1485897304,"201051344000890","219011344069620",28.53,1.50,0,295.46,303.88,3.2,1.1,0.000,612166.4,612166.4,23471,0,0,0,L,1122011218,0,122.23,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485897327,1563212.00
