ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2017 16:15,2,0.094,ALERT,212.61,298.77,59.933,1485897304,"201051344000438","219011344069620",28.31,0.50,0,296.36,303.28,2.7,0.7,0.000,613213.3,613213.3,23479,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485897329,1563213.00
01/31/2017 16:15,2,0.000,ALERT,212.61,297.87,59.928,1485897304,"201051344000417","219011344069620",0.00,1.50,0,294.86,302.07,0.0,0.0,0.000,596464.3,596464.3,23609,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485897331,1563214.00
01/31/2017 16:15,2,0.018,ALERT,211.70,297.57,59.944,1485897304,"274151322000083","219011344069620",29.04,2.00,0,294.86,303.58,0.0,0.0,0.000,866654.7,866654.7,22980,0,0,0,L,1151911521,0,121.33,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485897333,1563215.00
01/31/2017 16:15,2,0.018,ALERT,212.38,296.96,59.954,1485897304,"274151322000076","219011344069620",29.42,2.50,0,294.56,302.68,0.0,0.0,0.000,924090.0,924090.0,23089,0,0,0,L,1151911521,0,121.78,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485897334,1563216.00
01/31/2017 16:15,2,0.000,ALERT,212.83,299.97,59.933,1485897304,"201051344000868","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,607203.1,607203.1,23460,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1485897336,1563217.00
01/31/2017 16:15,2,0.012,ALERT,211.48,297.57,59.959,1485897304,"274151322000095","219011344069620",28.15,1.00,0,295.46,304.18,0.0,0.0,0.000,915057.2,915057.2,23159,0,0,0,L,1151911521,0,122.01,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485897338,1563218.00
01/31/2017 16:15,2,0.000,ALERT,212.61,298.77,59.986,1485897304,"201051344000988","219011344069620",0.00,0.50,0,294.56,301.17,0.0,0.0,0.000,568906.2,568906.2,23488,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485897340,1563219.00
01/31/2017 16:15,2,0.000,ALERT,212.16,297.57,59.986,1485897304,"201051344001025","219011344069620",0.00,0.50,0,295.46,302.68,0.0,0.0,0.000,613329.5,613329.5,23525,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485897342,1563220.00
01/31/2017 16:15,2,0.092,ALERT,212.83,299.37,59.954,1485897304,"201051344000458","219011344069620",28.55,1.50,0,297.26,302.37,2.7,0.7,0.000,617322.9,617322.9,23220,0,0,0,L,1122011218,0,121.33,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485897344,1563221.00
01/31/2017 16:15,2,0.064,ALERT,213.06,298.77,59.954,1485897304,"201051344000853","219011344069620",30.36,-0.50,0,296.96,301.77,2.0,0.0,0.000,615981.5,615981.5,23130,0,0,0,L,1122011218,0,121.55,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485897346,1563222.00
01/31/2017 16:15,2,0.068,ALERT,212.61,298.47,59.970,1485897304,"201051344000685","219011344069620",28.53,1.00,0,296.36,302.68,2.0,0.0,0.000,612460.6,612460.6,23390,0,0,0,L,1122011218,0,122.68,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485897347,1563223.00
01/31/2017 16:15,2,0.064,ALERT,212.61,298.17,60.018,1485897304,"201051344000917","219011344069620",28.73,2.00,0,295.16,301.77,1.9,0.0,0.000,609408.1,609408.1,23401,0,0,0,L,1122011218,0,122.01,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485897349,1563224.00
01/31/2017 16:15,2,0.062,ALERT,212.61,298.77,59.944,1485897304,"201051344001145","219011344069620",26.94,0.50,0,296.36,303.58,1.6,0.0,0.000,615440.0,615440.0,23259,0,0,0,L,1122011218,0,122.01,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485897351,1563225.00
01/31/2017 16:15,2,0.000,ALERT,212.38,297.87,59.959,1485897304,"201051344000651","219011344069620",0.00,-0.50,0,295.76,302.07,0.0,0.0,0.000,607982.4,607982.4,23462,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1485897353,1563226.00
01/31/2017 16:15,2,0.008,ALERT,211.25,296.66,59.954,1485897304,"274151322000088","219011344069620",26.70,3.00,0,294.26,302.68,0.0,0.0,0.000,831895.5,831895.5,23102,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485897355,1563227.00
01/31/2017 16:15,2,0.000,ALERT,211.93,295.76,59.959,1485897304,"274151322000068","219011344069620",0.00,3.00,0,293.66,385.63,0.0,0.0,0.000,721936.0,721936.0,23603,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1485897356,1563228.00
01/31/2017 16:15,2,0.000,ALERT,212.16,298.77,60.012,1485897304,"201051344001135","219011344069620",0.00,1.00,0,296.36,302.98,0.0,0.0,0.000,603542.1,603542.1,23521,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485897358,1563229.00
01/31/2017 16:15,2,0.000,ALERT,212.38,299.37,59.949,1485897304,"201051344000594","219011344069620",0.00,0.50,0,296.66,302.07,0.0,0.0,0.000,619686.5,619686.5,23408,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485897360,1563230.00
01/31/2017 16:15,2,0.000,ALERT,212.38,298.17,59.975,1485897304,"201051344001203","219011344069620",0.00,0.50,0,296.06,303.88,0.0,0.0,0.000,611916.4,611916.4,23507,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1485897362,1563231.00
01/31/2017 16:15,2,0.061,ACTIVE_NO_POWER,211.25,297.26,59.975,1485897304,"274151322000054","219011344069620",21.23,4.00,0,294.56,303.28,1.3,0.0,0.000,848162.9,848162.9,23163,0,0,0,L,1151911521,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485897363,1563232.00
01/31/2017 16:15,2,0.000,ALERT,213.06,298.77,59.944,1485897304,"201051344000867","219011344069620",0.00,1.00,0,296.06,301.77,0.0,0.0,0.000,606046.1,606046.1,23498,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485897364,1563233.00
01/31/2017 16:15,2,0.133,ALERT,212.38,298.47,59.949,1485897304,"201051344001093","219011344069620",28.13,2.00,0,296.36,302.07,3.8,1.8,0.000,609019.6,609019.6,23418,0,0,0,L,1122011218,0,122.01,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485897366,1563234.00
01/31/2017 16:15,2,0.008,ALERT,212.61,298.77,59.954,1485897304,"201051344000900","219011344069620",30.04,-0.50,0,296.66,301.47,0.3,0.0,0.000,625032.2,625032.2,23043,0,0,0,L,1122011218,0,121.33,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485897368,1563235.00
01/31/2017 16:15,2,0.090,ALERT,212.83,298.47,59.970,1485897304,"201051344000648","219011344069620",28.90,-0.50,0,296.06,301.77,2.7,0.6,0.000,614719.7,614719.7,23056,0,0,0,L,1122011218,0,120.88,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485897370,1563236.00
01/31/2017 16:15,2,0.066,ALERT,212.61,299.37,59.975,1485897304,"201051344000983","219011344069620",29.08,0.00,0,296.96,302.07,2.0,0.0,0.000,618219.6,618219.6,23193,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485897373,1563237.00
01/31/2017 16:15,2,0.000,ALERT,212.83,299.07,59.944,1485897304,"201051344001158","219011344069620",0.00,-0.50,0,296.36,301.47,0.0,0.0,0.000,606677.3,606677.3,23417,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485897375,1563238.00
01/31/2017 16:15,2,0.094,ALERT,213.29,299.67,59.959,1485897304,"201051344000576","219011344069620",28.82,-0.50,0,296.96,301.77,2.8,0.8,0.000,617419.7,617419.7,23085,0,0,0,L,1122011218,0,121.55,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485897376,1563239.00
01/31/2017 16:15,2,0.031,ALERT,211.70,296.36,59.954,1485897304,"274151322000087","219011344069620",27.71,3.00,0,293.36,302.37,0.0,0.0,0.000,820185.6,820185.6,23386,0,0,0,L,1151911521,0,121.78,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485897378,1563240.00
01/31/2017 16:15,2,0.088,ALERT,212.83,299.67,59.986,1485897304,"201051344000569","219011344069620",31.25,0.00,0,297.87,301.77,2.8,0.8,0.000,625511.0,625511.0,23049,0,0,0,L,1122011218,3,120.88,122.68,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485897382,1563241.00
01/31/2017 16:30,2,0.059,ALERT,213.29,299.07,60.007,1485898203,"201051344000645","219011344069620",29.36,0.50,0,296.36,301.17,1.8,0.0,0.000,616667.2,616667.2,23073,0,0,0,L,1122011218,0,121.78,122.68,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485898205,1563242.00
01/31/2017 16:30,2,0.018,ALERT,211.93,296.36,59.975,1485898203,"274151322000085","219011344069620",31.87,3.70,0,294.26,308.09,0.0,0.0,0.000,846788.9,846788.9,23181,0,0,0,L,1151911521,0,122.01,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1485898207,1563243.00
01/31/2017 16:30,2,0.000,ALERT,213.51,299.07,59.917,1485898203,"201051344000633","219011344069620",0.00,0.50,0,294.86,300.87,0.0,0.0,0.000,605870.9,605870.9,23479,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485898209,1563244.00
01/31/2017 16:30,2,0.000,ALERT,213.29,299.67,59.981,1485898203,"201051344000469","219011344069620",0.00,-1.00,0,295.46,301.17,0.0,0.0,0.000,608736.6,608736.6,23447,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485898210,1563245.00
01/31/2017 16:30,2,0.000,ALERT,212.16,298.17,60.007,1485898203,"201051344000646","219011344069620",0.00,1.00,0,295.16,299.97,0.0,0.0,0.000,604600.9,604600.9,23420,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1485898212,1563246.00
01/31/2017 16:30,2,0.041,ALERT,211.25,296.36,59.965,1485898203,"274151322000052","219011344069620",28.96,2.00,0,293.96,299.37,0.0,0.0,0.000,875134.3,875134.3,22947,0,0,0,L,1151911521,0,120.88,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485898214,1563247.00
01/31/2017 16:30,2,0.000,ALERT,212.61,298.77,59.975,1485898203,"201051344000585","219011344069620",0.00,1.00,0,295.16,299.97,0.0,0.0,0.000,615167.3,615167.3,23503,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485898216,1563248.00
01/31/2017 16:30,2,0.068,ALERT,212.38,298.77,59.944,1485898203,"201051344001230","219011344069620",28.23,1.00,0,295.76,300.57,2.0,0.0,0.000,607954.6,607954.6,23322,0,0,0,L,1122011218,0,122.23,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485898217,1563249.00
01/31/2017 16:30,2,0.000,ALERT,212.83,298.77,59.949,1485898203,"201051344000582","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,599888.1,599888.1,23459,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1485898219,1563250.00
01/31/2017 16:30,2,0.000,ALERT,211.93,298.17,59.991,1485898203,"201051344000955","219011344069620",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,615180.6,615180.6,23406,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485898221,1563251.00
01/31/2017 16:30,2,0.000,ALERT,211.48,296.36,59.981,1485898203,"274151322000094","219011344069620",0.00,1.00,0,293.66,380.52,0.0,0.0,0.000,720833.3,720833.3,23715,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1485898223,1563252.00
01/31/2017 16:30,2,0.000,ALERT,213.06,299.97,59.965,1485898203,"201051344000579","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,624202.7,624202.7,23367,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485898225,1563253.00
01/31/2017 16:30,2,0.000,ALERT,212.16,298.77,59.954,1485898203,"201051344000890","219011344069620",0.00,1.50,0,296.36,301.47,0.0,0.0,0.000,612166.7,612166.7,23473,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485898226,1563254.00
01/31/2017 16:30,2,0.000,ALERT,212.38,298.17,59.986,1485898203,"201051344000438","219011344069620",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,613213.4,613213.4,23481,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485898228,1563255.00
01/31/2017 16:30,2,0.000,ALERT,212.61,297.57,59.996,1485898203,"201051344000417","219011344069620",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,596464.3,596464.3,23611,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1485898230,1563256.00
01/31/2017 16:30,2,0.018,ALERT,211.93,297.57,59.959,1485898203,"274151322000083","219011344069620",28.65,2.00,0,294.56,299.37,0.0,0.0,0.000,866654.7,866654.7,22982,0,0,0,L,1151911521,0,121.55,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485898232,1563257.00
01/31/2017 16:30,2,0.018,ALERT,212.38,297.26,59.970,1485898203,"274151322000076","219011344069620",28.98,2.00,0,294.26,299.37,0.0,0.0,0.000,924090.0,924090.0,23091,0,0,0,L,1151911521,0,121.78,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485898234,1563258.00
01/31/2017 16:30,2,0.000,ALERT,212.83,300.27,59.981,1485898203,"201051344000868","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,607203.1,607203.1,23462,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485898235,1563259.00
01/31/2017 16:30,2,0.014,ALERT,211.93,298.77,59.944,1485898203,"274151322000095","219011344069620",27.65,1.50,0,295.46,299.67,0.0,0.0,0.000,915057.2,915057.2,23161,0,0,0,L,1151911521,0,122.23,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485898237,1563260.00
01/31/2017 16:30,2,0.000,ALERT,212.61,299.37,59.991,1485898203,"201051344000988","219011344069620",0.00,0.50,0,293.96,300.87,0.0,0.0,0.000,568906.2,568906.2,23490,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485898239,1563261.00
01/31/2017 16:30,2,0.000,ALERT,212.16,297.26,59.996,1485898203,"201051344001025","219011344069620",0.00,0.50,0,295.16,300.27,0.0,0.0,0.000,613329.5,613329.5,23527,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485898241,1563262.00
01/31/2017 16:30,2,0.094,ALERT,212.83,299.37,59.959,1485898203,"201051344000458","219011344069620",28.07,1.50,0,296.66,302.07,2.7,0.7,0.000,617323.1,617323.1,23222,0,0,0,L,1122011218,0,121.33,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485898243,1563263.00
01/31/2017 16:30,2,0.062,ALERT,213.29,299.37,59.975,1485898203,"201051344000853","219011344069620",30.04,-0.50,0,296.36,301.47,1.9,0.0,0.000,615981.5,615981.5,23132,0,0,0,L,1122011218,0,121.55,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485898245,1563264.00
01/31/2017 16:30,2,0.059,ALERT,212.83,298.47,59.959,1485898203,"201051344000685","219011344069620",20.50,1.00,0,295.76,300.27,1.6,0.0,0.000,612460.6,612460.6,23392,0,0,0,L,1122011218,0,122.91,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485898247,1563265.00
01/31/2017 16:30,2,0.064,ALERT,212.61,297.87,59.949,1485898203,"201051344000917","219011344069620",28.17,2.00,0,294.56,299.67,1.9,0.0,0.000,609408.1,609408.1,23403,0,0,0,L,1122011218,0,122.01,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485898248,1563266.00
01/31/2017 16:30,2,0.057,ALERT,212.38,298.17,59.991,1485898203,"201051344001145","219011344069620",29.16,0.50,0,296.36,300.87,1.7,0.0,0.000,615440.0,615440.0,23261,0,0,0,L,1122011218,0,122.01,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485898250,1563267.00
01/31/2017 16:30,2,0.000,ALERT,212.38,297.26,60.002,1485898203,"201051344000651","219011344069620",0.00,-0.50,0,295.16,299.67,0.0,0.0,0.000,607982.4,607982.4,23464,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485898252,1563268.00
01/31/2017 16:30,2,0.000,ALERT,211.03,296.96,59.970,1485898203,"274151322000088","219011344069620",0.00,3.00,0,293.96,298.77,0.0,0.0,0.000,831895.5,831895.5,23104,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485898254,1563269.00
01/31/2017 16:30,2,0.000,ALERT,212.38,296.06,59.981,1485898203,"274151322000068","219011344069620",0.00,2.50,0,293.66,297.57,0.0,0.0,0.000,721936.0,721936.0,23605,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485898256,1563270.00
01/31/2017 16:30,2,0.000,ALERT,212.16,298.17,59.965,1485898203,"201051344001135","219011344069620",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,603542.1,603542.1,23523,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485898257,1563271.00
01/31/2017 16:30,2,0.000,ALERT,212.61,299.67,59.954,1485898203,"201051344000594","219011344069620",0.00,0.50,0,296.06,301.77,0.0,0.0,0.000,619686.5,619686.5,23410,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1485898259,1563272.00
01/31/2017 16:30,2,0.000,ALERT,212.38,297.87,59.986,1485898203,"201051344001203","219011344069620",0.00,0.50,0,295.76,301.77,0.0,0.0,0.000,611916.4,611916.4,23509,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485898261,1563273.00
01/31/2017 16:30,2,0.059,ACTIVE_NO_POWER,211.48,296.96,59.970,1485898203,"274151322000054","219011344069620",20.93,4.00,0,294.56,299.07,1.2,0.0,0.000,848162.9,848162.9,23164,0,0,0,L,1151911521,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485898262,1563274.00
01/31/2017 16:30,2,0.000,ALERT,213.06,298.77,60.012,1485898203,"201051344000867","219011344069620",0.00,0.50,0,295.76,301.47,0.0,0.0,0.000,606046.1,606046.1,23500,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485898264,1563275.00
01/31/2017 16:30,2,0.135,ALERT,212.38,298.17,59.970,1485898203,"201051344001093","219011344069620",27.53,1.50,0,295.46,299.97,3.8,1.7,0.000,609020.1,609020.1,23420,0,0,0,L,1122011218,0,121.78,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485898265,1563276.00
01/31/2017 16:30,2,0.010,ALERT,212.61,298.77,59.949,1485898203,"201051344000900","219011344069620",29.64,-0.50,0,296.66,301.17,0.3,0.0,0.000,625032.2,625032.2,23045,0,0,0,L,1122011218,0,121.33,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485898267,1563277.00
01/31/2017 16:30,2,0.000,ALERT,213.06,298.47,59.986,1485898203,"201051344000648","219011344069620",0.00,-0.50,0,296.06,301.17,0.0,0.0,0.000,614719.8,614719.8,23058,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485898269,1563278.00
01/31/2017 16:30,2,0.088,ALERT,212.83,299.67,59.965,1485898203,"201051344000569","219011344069620",30.99,0.00,0,297.57,302.07,2.8,0.8,0.000,625511.3,625511.3,23051,0,0,0,L,1122011218,0,120.88,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485898271,1563279.00
01/31/2017 16:30,2,0.066,ALERT,212.83,299.37,59.949,1485898203,"201051344000983","219011344069620",28.57,0.00,0,296.96,301.77,1.9,0.0,0.000,618219.6,618219.6,23195,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485898273,1563280.00
01/31/2017 16:30,2,0.000,ALERT,213.06,299.07,59.944,1485898203,"201051344001158","219011344069620",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,606677.3,606677.3,23419,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485898275,1563281.00
01/31/2017 16:30,2,0.090,ALERT,213.29,299.67,59.965,1485898203,"201051344000576","219011344069620",28.31,-0.50,0,297.26,301.47,2.7,0.6,0.000,617419.9,617419.9,23087,0,0,0,L,1122011218,0,121.55,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485898277,1563282.00
01/31/2017 16:30,2,0.031,ALERT,211.48,296.66,59.954,1485898203,"274151322000087","219011344069620",27.04,3.00,0,293.36,298.17,0.0,0.0,0.000,820185.6,820185.6,23388,0,0,0,L,1151911521,0,121.55,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485898278,1563283.00
01/31/2017 16:45,2,0.000,ALERT,213.96,299.97,59.981,1485899103,"201051344000645","219011344069620",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,616667.2,616667.2,23075,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1485899105,1563284.00
01/31/2017 16:45,2,0.018,ALERT,212.38,297.26,59.981,1485899103,"274151322000085","219011344069620",30.65,3.30,0,294.56,307.78,0.0,0.0,0.000,846788.9,846788.9,23183,0,0,0,L,1151911521,0,122.23,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485899107,1563285.00
01/31/2017 16:45,2,0.000,ALERT,214.19,299.97,59.986,1485899103,"201051344000633","219011344069620",0.00,0.00,0,295.46,301.77,0.0,0.0,0.000,605870.9,605870.9,23481,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485899109,1563286.00
01/31/2017 16:45,2,0.000,ALERT,213.51,300.27,59.991,1485899103,"201051344000469","219011344069620",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,608736.6,608736.6,23449,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485899111,1563287.00
01/31/2017 16:45,2,0.000,ALERT,212.61,299.07,60.018,1485899103,"201051344000646","219011344069620",0.00,0.50,0,295.76,300.57,0.0,0.0,0.000,604600.9,604600.9,23422,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485899113,1563288.00
01/31/2017 16:45,2,0.000,ALERT,211.70,298.47,60.007,1485899103,"274151322000052","219011344069620",0.00,2.00,0,294.56,300.27,0.0,0.0,0.000,875134.3,875134.3,22949,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1485899115,1563289.00
01/31/2017 16:45,2,0.000,ALERT,213.06,299.67,59.975,1485899103,"201051344000585","219011344069620",0.00,1.00,0,295.46,300.87,0.0,0.0,0.000,615167.3,615167.3,23505,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485899116,1563290.00
01/31/2017 16:45,2,0.000,ALERT,212.83,299.67,60.012,1485899103,"201051344001230","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,607954.6,607954.6,23324,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1485899118,1563291.00
01/31/2017 16:45,2,0.000,ALERT,213.51,300.27,59.970,1485899103,"201051344000582","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,599888.1,599888.1,23461,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485899120,1563292.00
01/31/2017 16:45,2,0.000,ALERT,212.61,299.37,59.996,1485899103,"201051344000955","219011344069620",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,615180.6,615180.6,23408,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485899122,1563293.00
01/31/2017 16:45,2,0.000,ALERT,211.93,296.96,59.996,1485899103,"274151322000094","219011344069620",0.00,1.00,0,294.26,299.07,0.0,0.0,0.000,720833.3,720833.3,23717,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485899123,1563294.00
01/31/2017 16:45,2,0.000,ALERT,213.51,300.57,59.996,1485899103,"201051344000579","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,624202.7,624202.7,23369,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485899125,1563295.00
01/31/2017 16:45,2,0.000,ALERT,212.83,299.97,59.986,1485899103,"201051344000890","219011344069620",0.00,1.50,0,296.36,302.07,0.0,0.0,0.000,612166.7,612166.7,23475,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485899127,1563296.00
01/31/2017 16:45,2,0.000,ALERT,213.06,299.37,60.007,1485899103,"201051344000438","219011344069620",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,613213.4,613213.4,23483,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485899129,1563297.00
01/31/2017 16:45,2,0.000,ALERT,213.29,299.37,59.954,1485899103,"201051344000417","219011344069620",0.00,1.00,0,295.46,300.27,0.0,0.0,0.000,596464.3,596464.3,23613,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485899131,1563298.00
01/31/2017 16:45,2,0.000,ALERT,212.16,297.57,59.986,1485899103,"274151322000083","219011344069620",0.00,2.00,0,294.86,300.57,0.0,0.0,0.000,866654.7,866654.7,22984,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1485899132,1563299.00
01/31/2017 16:45,2,0.000,ALERT,212.61,297.26,59.981,1485899103,"274151322000076","219011344069620",0.00,2.00,0,294.86,299.97,0.0,0.0,0.000,924090.0,924090.0,23093,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1485899134,1563300.00
01/31/2017 16:45,2,0.000,ALERT,213.51,300.57,60.012,1485899103,"201051344000868","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,607203.1,607203.1,23464,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485899136,1563301.00
01/31/2017 16:45,2,0.000,ALERT,211.93,298.47,59.949,1485899103,"274151322000095","219011344069620",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,915057.2,915057.2,23163,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1485899138,1563302.00
01/31/2017 16:45,2,0.000,ALERT,213.29,299.67,59.970,1485899103,"201051344000988","219011344069620",0.00,0.50,0,295.16,301.77,0.0,0.0,0.000,568906.2,568906.2,23492,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485899140,1563303.00
01/31/2017 16:45,2,0.000,ALERT,212.83,298.47,59.996,1485899103,"201051344001025","219011344069620",0.00,0.00,0,295.76,301.47,0.0,0.0,0.000,613329.5,613329.5,23529,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485899141,1563304.00
01/31/2017 16:45,2,0.000,ALERT,213.51,299.97,59.981,1485899103,"201051344000458","219011344069620",0.00,1.50,0,297.57,302.68,0.0,0.0,0.000,617323.1,617323.1,23224,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1485899143,1563305.00
01/31/2017 16:45,2,0.000,ALERT,213.96,299.67,60.012,1485899103,"201051344000853","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,615981.5,615981.5,23134,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485899145,1563306.00
01/31/2017 16:45,2,0.000,ALERT,213.51,299.67,59.981,1485899103,"201051344000685","219011344069620",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,612460.6,612460.6,23394,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1485899147,1563307.00
01/31/2017 16:45,2,0.000,ALERT,213.06,298.77,59.965,1485899103,"201051344000917","219011344069620",0.00,1.50,0,294.56,300.27,0.0,0.0,0.000,609408.1,609408.1,23405,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1485899149,1563308.00
01/31/2017 16:45,2,0.000,ALERT,213.29,299.67,59.981,1485899103,"201051344001145","219011344069620",0.00,0.50,0,296.06,301.77,0.0,0.0,0.000,615440.0,615440.0,23263,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485899151,1563309.00
01/31/2017 16:45,2,0.000,ALERT,213.06,298.77,59.991,1485899103,"201051344000651","219011344069620",0.00,-0.50,0,295.46,300.57,0.0,0.0,0.000,607982.4,607982.4,23466,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485899152,1563310.00
01/31/2017 16:45,2,0.000,ALERT,211.70,296.96,59.975,1485899103,"274151322000088","219011344069620",0.00,2.50,0,294.26,299.67,0.0,0.0,0.000,831895.5,831895.5,23106,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485899154,1563311.00
01/31/2017 16:45,2,0.000,ALERT,212.61,296.66,59.986,1485899103,"274151322000068","219011344069620",0.00,2.50,0,293.96,299.07,0.0,0.0,0.000,721936.0,721936.0,23607,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485899156,1563312.00
01/31/2017 16:45,2,0.000,ALERT,212.83,299.37,59.986,1485899103,"201051344001135","219011344069620",0.00,0.50,0,296.06,301.47,0.0,0.0,0.000,603542.1,603542.1,23525,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485899158,1563313.00
01/31/2017 16:45,2,0.000,ALERT,213.06,300.57,59.996,1485899103,"201051344000594","219011344069620",0.00,0.50,0,296.96,302.37,0.0,0.0,0.000,619686.5,619686.5,23412,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485899160,1563314.00
01/31/2017 16:45,2,0.000,ALERT,213.06,299.07,60.012,1485899103,"201051344001203","219011344069620",0.00,0.50,0,296.06,302.68,0.0,0.0,0.000,611916.4,611916.4,23511,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485899162,1563315.00
01/31/2017 16:45,2,0.014,ALERT,212.16,297.57,59.996,1485899103,"274151322000054","219011344069620",31.11,4.00,0,294.86,300.27,0.0,0.0,0.000,848162.9,848162.9,23165,0,0,0,L,1151911521,0,121.78,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1485899164,1563316.00
01/31/2017 16:45,2,0.000,ALERT,213.96,299.67,60.018,1485899103,"201051344000867","219011344069620",0.00,0.50,0,296.36,302.37,0.0,0.0,0.000,606046.1,606046.1,23502,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485899165,1563317.00
01/31/2017 16:45,2,0.000,ALERT,213.06,299.37,59.970,1485899103,"201051344001093","219011344069620",0.00,1.50,0,296.06,300.57,0.0,0.0,0.000,609020.1,609020.1,23422,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1485899167,1563318.00
01/31/2017 16:45,2,0.000,ALERT,213.29,299.97,59.986,1485899103,"201051344000900","219011344069620",0.00,-0.50,0,296.66,302.07,0.0,0.0,0.000,625032.2,625032.2,23047,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485899169,1563319.00
01/31/2017 16:45,2,0.000,ALERT,213.96,299.67,59.996,1485899103,"201051344000648","219011344069620",0.00,-1.00,0,296.36,302.07,0.0,0.0,0.000,614719.8,614719.8,23060,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485899171,1563320.00
01/31/2017 16:45,2,0.088,ALERT,213.74,300.87,60.023,1485899103,"201051344000569","219011344069620",29.56,0.50,0,297.87,302.98,2.6,0.6,0.000,625511.4,625511.4,23053,0,0,0,L,1122011218,0,121.33,122.91,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485899172,1563321.00
01/31/2017 16:45,2,0.000,ALERT,213.51,300.27,59.981,1485899103,"201051344000983","219011344069620",0.00,0.00,0,297.26,302.68,0.0,0.0,0.000,618219.6,618219.6,23197,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1485899174,1563322.00
01/31/2017 16:45,2,0.000,ALERT,213.96,299.97,59.996,1485899103,"201051344001158","219011344069620",0.00,-0.50,0,296.36,301.77,0.0,0.0,0.000,606677.3,606677.3,23421,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485899176,1563323.00
01/31/2017 16:45,2,0.000,ALERT,214.19,300.87,59.986,1485899103,"201051344000576","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,617420.0,617420.0,23089,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485899178,1563324.00
01/31/2017 16:45,2,0.000,ALERT,212.16,296.66,59.975,1485899103,"274151322000087","219011344069620",0.00,3.00,0,293.96,299.67,0.0,0.0,0.000,820185.6,820185.6,23390,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1485899180,1563325.00
01/31/2017 17:00,2,0.000,ALERT,213.51,299.67,59.959,1485900003,"201051344000645","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,616667.2,616667.2,23077,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485900005,1563326.00
01/31/2017 17:00,2,0.000,ALERT,211.93,296.66,60.023,1485900003,"274151322000085","219011344069620",0.00,3.30,0,294.86,299.07,0.0,0.0,0.000,846788.9,846788.9,23185,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1485900007,1563327.00
01/31/2017 17:00,2,0.000,ALERT,213.74,299.37,60.039,1485900003,"201051344000633","219011344069620",0.00,0.00,0,295.76,301.77,0.0,0.0,0.000,605870.9,605870.9,23483,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900009,1563328.00
01/31/2017 17:00,2,0.000,ALERT,213.06,299.37,60.023,1485900003,"201051344000469","219011344069620",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,608736.6,608736.6,23451,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900011,1563329.00
01/31/2017 17:00,2,0.000,ALERT,212.38,298.47,60.034,1485900003,"201051344000646","219011344069620",0.00,0.50,0,295.76,300.87,0.0,0.0,0.000,604600.9,604600.9,23424,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485900012,1563330.00
01/31/2017 17:00,2,0.000,ALERT,211.25,297.26,60.023,1485900003,"274151322000052","219011344069620",0.00,1.50,0,294.56,299.67,0.0,0.0,0.000,875134.3,875134.3,22951,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900014,1563331.00
01/31/2017 17:00,2,0.000,ALERT,212.61,298.77,60.028,1485900003,"201051344000585","219011344069620",0.00,0.50,0,296.06,301.17,0.0,0.0,0.000,615167.3,615167.3,23507,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900016,1563332.00
01/31/2017 17:00,2,0.000,ALERT,212.38,299.07,60.028,1485900003,"201051344001230","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,607954.6,607954.6,23326,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485900018,1563333.00
01/31/2017 17:00,2,0.000,ALERT,212.83,299.37,60.023,1485900003,"201051344000582","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,599888.1,599888.1,23463,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900020,1563334.00
01/31/2017 17:00,2,0.000,ALERT,212.16,298.47,60.018,1485900003,"201051344000955","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,615180.6,615180.6,23410,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485900022,1563335.00
01/31/2017 17:00,2,0.000,ALERT,211.70,296.36,60.028,1485900003,"274151322000094","219011344069620",0.00,1.00,0,294.26,298.47,0.0,0.0,0.000,720833.3,720833.3,23719,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900024,1563336.00
01/31/2017 17:00,2,0.000,ALERT,213.06,300.27,60.028,1485900003,"201051344000579","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,624202.7,624202.7,23371,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900025,1563337.00
01/31/2017 17:00,2,0.000,ALERT,212.38,299.07,60.039,1485900003,"201051344000890","219011344069620",0.00,1.50,0,296.96,302.37,0.0,0.0,0.000,612166.7,612166.7,23477,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900027,1563338.00
01/31/2017 17:00,2,0.000,ALERT,212.61,298.47,60.023,1485900003,"201051344000438","219011344069620",0.00,0.50,0,296.36,301.77,0.0,0.0,0.000,613213.4,613213.4,23485,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900029,1563339.00
01/31/2017 17:00,2,0.000,ALERT,212.61,297.87,60.012,1485900003,"201051344000417","219011344069620",0.00,1.00,0,295.76,300.87,0.0,0.0,0.000,596464.3,596464.3,23615,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900031,1563340.00
01/31/2017 17:00,2,0.000,ALERT,211.93,297.26,60.034,1485900003,"274151322000083","219011344069620",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,866654.7,866654.7,22986,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900033,1563341.00
01/31/2017 17:00,2,0.000,ALERT,212.16,296.96,60.023,1485900003,"274151322000076","219011344069620",0.00,1.50,0,294.56,299.67,0.0,0.0,0.000,924090.0,924090.0,23095,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900034,1563342.00
01/31/2017 17:00,2,0.000,ALERT,212.83,299.97,60.039,1485900003,"201051344000868","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,607203.1,607203.1,23466,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485900036,1563343.00
01/31/2017 17:00,2,0.000,ALERT,211.70,298.17,60.002,1485900003,"274151322000095","219011344069620",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,915057.2,915057.2,23165,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485900038,1563344.00
01/31/2017 17:00,2,0.000,ALERT,212.61,299.07,60.018,1485900003,"201051344000988","219011344069620",0.00,0.00,0,295.16,301.77,0.0,0.0,0.000,568906.2,568906.2,23494,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485900040,1563345.00
01/31/2017 17:00,2,0.000,ALERT,212.16,297.57,60.028,1485900003,"201051344001025","219011344069620",0.00,0.00,0,295.46,301.47,0.0,0.0,0.000,613329.5,613329.5,23531,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900042,1563346.00
01/31/2017 17:00,2,0.000,ALERT,212.83,299.67,60.023,1485900003,"201051344000458","219011344069620",0.00,1.50,0,297.57,302.68,0.0,0.0,0.000,617323.1,617323.1,23226,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900043,1563347.00
01/31/2017 17:00,2,0.000,ALERT,213.29,299.37,60.034,1485900003,"201051344000853","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,615981.5,615981.5,23136,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900045,1563348.00
01/31/2017 17:00,2,0.000,ALERT,212.83,298.47,59.986,1485900003,"201051344000685","219011344069620",0.00,1.00,0,296.06,301.17,0.0,0.0,0.000,612460.6,612460.6,23396,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900047,1563349.00
01/31/2017 17:00,2,0.000,ALERT,212.61,298.17,60.023,1485900003,"201051344000917","219011344069620",0.00,1.50,0,295.16,300.27,0.0,0.0,0.000,609408.1,609408.1,23407,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900049,1563350.00
01/31/2017 17:00,2,0.000,ALERT,212.61,298.77,60.028,1485900003,"201051344001145","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,615440.0,615440.0,23265,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900051,1563351.00
01/31/2017 17:00,2,0.000,ALERT,212.38,297.87,60.034,1485900003,"201051344000651","219011344069620",0.00,-0.50,0,295.76,300.57,0.0,0.0,0.000,607982.4,607982.4,23468,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900053,1563352.00
01/31/2017 17:00,2,0.000,ALERT,211.03,296.66,59.996,1485900003,"274151322000088","219011344069620",0.00,2.50,0,294.26,299.07,0.0,0.0,0.000,831895.5,831895.5,23108,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900054,1563353.00
01/31/2017 17:00,2,0.000,ALERT,212.16,296.06,60.002,1485900003,"274151322000068","219011344069620",0.00,2.50,0,293.96,298.47,0.0,0.0,0.000,721936.0,721936.0,23609,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900056,1563354.00
01/31/2017 17:00,2,0.000,ALERT,211.93,298.47,59.944,1485900003,"201051344001135","219011344069620",0.00,0.50,0,296.36,301.47,0.0,0.0,0.000,603542.1,603542.1,23527,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900058,1563355.00
01/31/2017 17:00,2,0.000,ALERT,212.38,300.57,60.002,1485900003,"201051344000594","219011344069620",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,619686.5,619686.5,23414,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900060,1563356.00
