ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2017 17:00,2,0.000,ALERT,212.61,298.17,60.018,1485900003,"201051344001203","219011344069620",0.00,0.00,0,296.36,302.68,0.0,0.0,0.000,611916.4,611916.4,23513,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900061,1563357.00
01/31/2017 17:00,2,0.014,ALERT,211.25,296.96,59.991,1485900003,"274151322000054","219011344069620",29.74,3.30,0,294.86,299.97,0.0,0.0,0.000,848162.9,848162.9,23167,0,0,0,L,1151911521,0,121.55,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485900063,1563358.00
01/31/2017 17:00,2,0.000,ALERT,213.06,299.37,59.975,1485900003,"201051344000867","219011344069620",0.00,0.50,0,296.96,302.37,0.0,0.0,0.000,606046.1,606046.1,23504,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900065,1563359.00
01/31/2017 17:00,2,0.000,ALERT,212.38,298.47,60.028,1485900003,"201051344001093","219011344069620",0.00,1.50,0,296.06,301.17,0.0,0.0,0.000,609020.1,609020.1,23424,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900067,1563360.00
01/31/2017 17:00,2,0.000,ALERT,212.61,299.67,59.981,1485900003,"201051344000900","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,625032.2,625032.2,23049,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900069,1563361.00
01/31/2017 17:00,2,0.000,ALERT,213.06,299.07,60.012,1485900003,"201051344000648","219011344069620",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,614719.8,614719.8,23062,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485900071,1563362.00
01/31/2017 17:00,2,0.000,ALERT,213.06,300.57,60.018,1485900003,"201051344000569","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,625511.5,625511.5,23055,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1485900072,1563363.00
01/31/2017 17:00,2,0.000,ALERT,212.83,299.67,59.991,1485900003,"201051344000983","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,618219.6,618219.6,23199,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900074,1563364.00
01/31/2017 17:00,2,0.000,ALERT,212.83,299.37,60.018,1485900003,"201051344001158","219011344069620",0.00,-0.50,0,296.96,302.37,0.0,0.0,0.000,606677.3,606677.3,23423,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900076,1563365.00
01/31/2017 17:00,2,0.000,ALERT,213.51,300.27,59.991,1485900003,"201051344000576","219011344069620",0.00,0.00,0,297.57,302.68,0.0,0.0,0.000,617420.0,617420.0,23091,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900078,1563366.00
01/31/2017 17:00,2,0.000,ALERT,211.48,295.76,60.012,1485900003,"274151322000087","219011344069620",0.00,3.00,0,293.66,298.47,0.0,0.0,0.000,820185.6,820185.6,23392,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900080,1563367.00
01/31/2017 17:15,2,0.000,ALERT,213.29,298.47,59.954,1485900903,"201051344000645","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,616667.2,616667.2,23079,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485900905,1563368.00
01/31/2017 17:15,2,0.000,ALERT,211.48,296.66,59.944,1485900903,"274151322000085","219011344069620",0.00,3.00,0,293.96,298.47,0.0,0.0,0.000,846788.9,846788.9,23187,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900907,1563369.00
01/31/2017 17:15,2,0.000,ALERT,213.06,298.47,59.944,1485900903,"201051344000633","219011344069620",0.00,0.00,0,295.76,301.17,0.0,0.0,0.000,605870.9,605870.9,23485,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900909,1563370.00
01/31/2017 17:15,2,0.000,ALERT,212.61,298.77,59.975,1485900903,"201051344000469","219011344069620",0.00,-1.00,0,296.36,301.47,0.0,0.0,0.000,608736.6,608736.6,23453,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900911,1563371.00
01/31/2017 17:15,2,0.000,ALERT,211.93,298.17,59.975,1485900903,"201051344000646","219011344069620",0.00,0.00,0,295.16,300.27,0.0,0.0,0.000,604600.9,604600.9,23426,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900913,1563372.00
01/31/2017 17:15,2,0.000,ALERT,211.03,295.76,59.944,1485900903,"274151322000052","219011344069620",0.00,1.50,0,293.96,299.07,0.0,0.0,0.000,875134.3,875134.3,22953,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900914,1563373.00
01/31/2017 17:15,2,0.000,ALERT,212.16,298.17,59.975,1485900903,"201051344000585","219011344069620",0.00,0.50,0,295.16,300.27,0.0,0.0,0.000,615167.3,615167.3,23509,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900916,1563374.00
01/31/2017 17:15,2,0.000,ALERT,211.93,298.47,59.933,1485900903,"201051344001230","219011344069620",0.00,0.50,0,295.76,300.57,0.0,0.0,0.000,607954.6,607954.6,23328,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900918,1563375.00
01/31/2017 17:15,2,0.000,ALERT,212.38,299.07,59.944,1485900903,"201051344000582","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,599888.1,599888.1,23465,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900920,1563376.00
01/31/2017 17:15,2,0.000,ALERT,211.48,297.87,59.938,1485900903,"201051344000955","219011344069620",0.00,0.50,0,295.46,299.97,0.0,0.0,0.000,615180.6,615180.6,23412,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900922,1563377.00
01/31/2017 17:15,2,0.000,ALERT,211.25,295.16,59.944,1485900903,"274151322000094","219011344069620",0.00,0.50,0,293.36,297.87,0.0,0.0,0.000,720833.3,720833.3,23721,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900923,1563378.00
01/31/2017 17:15,2,0.000,ALERT,212.61,299.07,59.907,1485900903,"201051344000579","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,624202.7,624202.7,23373,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900925,1563379.00
01/31/2017 17:15,2,0.000,ALERT,211.93,298.47,59.975,1485900903,"201051344000890","219011344069620",0.00,1.00,0,296.36,301.47,0.0,0.0,0.000,612166.7,612166.7,23479,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485900927,1563380.00
01/31/2017 17:15,2,0.000,ALERT,212.16,298.17,59.991,1485900903,"201051344000438","219011344069620",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,613213.4,613213.4,23487,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900929,1563381.00
01/31/2017 17:15,2,0.000,ALERT,212.16,297.57,59.891,1485900903,"201051344000417","219011344069620",0.00,0.50,0,294.86,299.67,0.0,0.0,0.000,596464.3,596464.3,23617,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900930,1563382.00
01/31/2017 17:15,2,0.000,ALERT,211.25,296.36,59.928,1485900903,"274151322000083","219011344069620",0.00,1.50,0,294.56,299.07,0.0,0.0,0.000,866654.7,866654.7,22988,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900932,1563383.00
01/31/2017 17:15,2,0.000,ALERT,211.93,296.36,59.912,1485900903,"274151322000076","219011344069620",0.00,1.50,0,293.96,298.77,0.0,0.0,0.000,924090.0,924090.0,23097,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900934,1563384.00
01/31/2017 17:15,2,0.000,ALERT,212.38,299.37,59.975,1485900903,"201051344000868","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,607203.1,607203.1,23468,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485900936,1563385.00
01/31/2017 17:15,2,0.000,ALERT,211.25,296.96,59.959,1485900903,"274151322000095","219011344069620",0.00,0.50,0,295.16,299.37,0.0,0.0,0.000,915057.2,915057.2,23167,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900938,1563386.00
01/31/2017 17:15,2,0.000,ALERT,212.38,298.77,59.981,1485900903,"201051344000988","219011344069620",0.00,0.00,0,294.56,301.17,0.0,0.0,0.000,568906.2,568906.2,23496,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485900940,1563387.00
01/31/2017 17:15,2,0.000,ALERT,211.48,296.96,59.933,1485900903,"201051344001025","219011344069620",0.00,-0.50,0,295.16,300.57,0.0,0.0,0.000,613329.5,613329.5,23533,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900941,1563388.00
01/31/2017 17:15,2,0.000,ALERT,212.61,298.77,59.975,1485900903,"201051344000458","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,617323.1,617323.1,23228,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900943,1563389.00
01/31/2017 17:15,2,0.000,ALERT,213.06,298.77,59.981,1485900903,"201051344000853","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,615981.5,615981.5,23138,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900945,1563390.00
01/31/2017 17:15,2,0.000,ALERT,212.16,297.87,59.912,1485900903,"201051344000685","219011344069620",0.00,0.50,0,295.46,300.27,0.0,0.0,0.000,612460.6,612460.6,23398,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485900947,1563391.00
01/31/2017 17:15,2,0.000,ALERT,212.16,297.57,59.896,1485900903,"201051344000917","219011344069620",0.00,1.00,0,294.26,299.67,0.0,0.0,0.000,609408.1,609408.1,23409,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485900949,1563392.00
01/31/2017 17:15,2,0.000,ALERT,212.16,298.17,59.986,1485900903,"201051344001145","219011344069620",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,615440.0,615440.0,23267,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900951,1563393.00
01/31/2017 17:15,2,0.000,ALERT,211.93,297.57,60.012,1485900903,"201051344000651","219011344069620",0.00,-1.00,0,295.16,299.97,0.0,0.0,0.000,607982.4,607982.4,23470,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900952,1563394.00
01/31/2017 17:15,2,0.000,ALERT,210.57,295.76,59.938,1485900903,"274151322000088","219011344069620",0.00,2.00,0,293.96,298.17,0.0,0.0,0.000,831895.5,831895.5,23110,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900954,1563395.00
01/31/2017 17:15,2,0.000,ALERT,211.48,295.16,59.944,1485900903,"274151322000068","219011344069620",0.00,2.00,0,293.36,297.57,0.0,0.0,0.000,721936.0,721936.0,23611,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900956,1563396.00
01/31/2017 17:15,2,0.000,ALERT,211.70,298.17,59.944,1485900903,"201051344001135","219011344069620",0.00,0.50,0,295.76,300.57,0.0,0.0,0.000,603542.1,603542.1,23529,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900958,1563397.00
01/31/2017 17:15,2,0.000,ALERT,212.16,299.07,59.975,1485900903,"201051344000594","219011344069620",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,619686.5,619686.5,23416,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900960,1563398.00
01/31/2017 17:15,2,0.000,ALERT,211.93,297.57,59.970,1485900903,"201051344001203","219011344069620",0.00,0.00,0,295.76,301.77,0.0,0.0,0.000,611916.4,611916.4,23515,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485900961,1563399.00
01/31/2017 17:15,2,0.020,ALERT,211.03,295.76,59.949,1485900903,"274151322000054","219011344069620",26.88,3.00,0,294.26,299.07,0.0,0.0,0.000,848162.9,848162.9,23169,0,0,0,L,1151911521,0,121.33,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485900963,1563400.00
01/31/2017 17:15,2,0.000,ALERT,212.83,298.17,59.975,1485900903,"201051344000867","219011344069620",0.00,0.50,0,296.36,301.77,0.0,0.0,0.000,606046.1,606046.1,23506,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900965,1563401.00
01/31/2017 17:15,2,0.000,ALERT,211.70,297.87,59.970,1485900903,"201051344001093","219011344069620",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,609020.1,609020.1,23426,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900967,1563402.00
01/31/2017 17:15,2,0.000,ALERT,212.38,298.47,59.959,1485900903,"201051344000900","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,625032.2,625032.2,23051,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485900968,1563403.00
01/31/2017 17:15,2,0.000,ALERT,212.61,297.87,59.891,1485900903,"201051344000648","219011344069620",0.00,-1.00,0,296.36,301.47,0.0,0.0,0.000,614719.8,614719.8,23064,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900970,1563404.00
01/31/2017 17:15,2,0.000,ALERT,212.61,299.07,59.965,1485900903,"201051344000569","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,625511.5,625511.5,23057,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1485900972,1563405.00
01/31/2017 17:15,2,0.000,ALERT,212.38,298.77,59.933,1485900903,"201051344000983","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,618219.6,618219.6,23201,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485900974,1563406.00
01/31/2017 17:15,2,0.000,ALERT,212.61,298.17,59.907,1485900903,"201051344001158","219011344069620",0.00,-1.00,0,296.36,301.47,0.0,0.0,0.000,606677.3,606677.3,23425,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900976,1563407.00
01/31/2017 17:15,2,0.000,ALERT,212.83,299.07,59.938,1485900903,"201051344000576","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,617420.0,617420.0,23093,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900978,1563408.00
01/31/2017 17:15,2,0.000,ALERT,211.25,294.86,59.954,1485900903,"274151322000087","219011344069620",0.00,2.50,0,293.06,297.87,0.0,0.0,0.000,820185.6,820185.6,23394,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485900980,1563409.00
01/31/2017 17:30,2,0.000,ALERT,212.16,297.87,59.981,1485901805,"201051344000645","219011344069620",0.00,0.00,0,285.84,300.87,0.0,0.0,0.000,616667.2,616667.2,23081,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485901807,1563410.00
01/31/2017 17:30,2,0.000,ALERT,210.57,295.16,59.944,1485901805,"274151322000085","219011344069620",0.00,2.50,0,283.74,298.17,0.0,0.0,0.000,846788.9,846788.9,23189,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485901808,1563411.00
01/31/2017 17:30,2,0.000,ALERT,212.38,297.57,59.986,1485901805,"201051344000633","219011344069620",0.00,-0.50,0,284.34,300.57,0.0,0.0,0.000,605870.9,605870.9,23487,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485901810,1563412.00
01/31/2017 17:30,2,0.000,ALERT,211.70,297.57,59.933,1485901805,"201051344000469","219011344069620",0.00,-1.00,0,284.94,300.57,0.0,0.0,0.000,608736.6,608736.6,23455,0,0,0,L,1122011218,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485901812,1563413.00
01/31/2017 17:30,2,0.000,ALERT,211.03,296.66,59.933,1485901805,"201051344000646","219011344069620",0.00,0.00,0,284.64,299.97,0.0,0.0,0.000,604600.9,604600.9,23428,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485901814,1563414.00
01/31/2017 17:30,2,0.000,ALERT,210.12,294.86,59.970,1485901805,"274151322000052","219011344069620",0.00,1.00,0,283.14,298.47,0.0,0.0,0.000,875134.3,875134.3,22955,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485901816,1563415.00
01/31/2017 17:30,2,0.000,ALERT,211.48,297.26,59.975,1485901805,"201051344000585","219011344069620",0.00,0.50,0,284.34,300.27,0.0,0.0,0.000,615167.3,615167.3,23511,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485901817,1563416.00
01/31/2017 17:30,2,0.000,ALERT,211.25,296.96,59.981,1485901805,"201051344001230","219011344069620",0.00,0.00,0,285.24,300.27,0.0,0.0,0.000,607954.6,607954.6,23330,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485901819,1563417.00
01/31/2017 17:30,2,0.000,ALERT,211.93,297.87,59.970,1485901805,"201051344000582","219011344069620",0.00,-1.00,0,285.84,300.87,0.0,0.0,0.000,599888.1,599888.1,23467,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485901821,1563418.00
01/31/2017 17:30,2,0.000,ALERT,211.03,297.26,59.975,1485901805,"201051344000955","219011344069620",0.00,0.50,0,284.94,299.97,0.0,0.0,0.000,615180.6,615180.6,23414,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485901823,1563419.00
01/31/2017 17:30,2,0.000,ALERT,210.57,294.56,59.965,1485901805,"274151322000094","219011344069620",0.00,0.50,0,283.14,297.57,0.0,0.0,0.000,720833.3,720833.3,23723,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485901824,1563420.00
01/31/2017 17:30,2,0.000,ALERT,211.70,297.87,59.954,1485901805,"201051344000579","219011344069620",0.00,0.00,0,286.44,301.47,0.0,0.0,0.000,624202.7,624202.7,23375,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485901826,1563421.00
01/31/2017 17:30,2,0.000,ALERT,211.25,297.57,59.944,1485901805,"201051344000890","219011344069620",0.00,1.00,0,285.84,301.17,0.0,0.0,0.000,612166.7,612166.7,23481,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485901828,1563422.00
01/31/2017 17:30,2,0.000,ALERT,211.48,296.96,59.965,1485901805,"201051344000438","219011344069620",0.00,-0.50,0,285.24,300.27,0.0,0.0,0.000,613213.4,613213.4,23489,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485901830,1563423.00
01/31/2017 17:30,2,0.000,ALERT,211.70,296.66,59.949,1485901805,"201051344000417","219011344069620",0.00,0.00,0,284.34,299.37,0.0,0.0,0.000,596464.3,596464.3,23619,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485901832,1563424.00
01/31/2017 17:30,2,0.000,ALERT,210.35,295.46,59.965,1485901805,"274151322000083","219011344069620",0.00,1.00,0,283.74,298.77,0.0,0.0,0.000,866654.7,866654.7,22990,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485901834,1563425.00
01/31/2017 17:30,2,0.000,ALERT,210.80,295.46,59.981,1485901805,"274151322000076","219011344069620",0.00,1.00,0,283.74,298.77,0.0,0.0,0.000,924090.0,924090.0,23099,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485901835,1563426.00
01/31/2017 17:30,2,0.000,ALERT,211.70,298.17,59.981,1485901805,"201051344000868","219011344069620",0.00,-0.50,0,286.44,301.77,0.0,0.0,0.000,607203.1,607203.1,23470,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485901837,1563427.00
01/31/2017 17:30,2,0.000,ALERT,210.35,296.36,59.975,1485901805,"274151322000095","219011344069620",0.00,0.50,0,284.64,299.07,0.0,0.0,0.000,915057.2,915057.2,23169,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485901839,1563428.00
01/31/2017 17:30,2,0.000,ALERT,211.70,297.26,59.938,1485901805,"201051344000988","219011344069620",0.00,0.00,0,283.74,300.57,0.0,0.0,0.000,568906.2,568906.2,23498,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485901841,1563429.00
01/31/2017 17:30,2,0.000,ALERT,211.25,296.36,59.991,1485901805,"201051344001025","219011344069620",0.00,-0.50,0,284.64,300.57,0.0,0.0,0.000,613329.5,613329.5,23535,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485901843,1563430.00
01/31/2017 17:30,2,0.000,ALERT,211.48,297.57,59.954,1485901805,"201051344000458","219011344069620",0.00,1.00,0,285.84,301.77,0.0,0.0,0.000,617323.1,617323.1,23230,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485901845,1563431.00
01/31/2017 17:30,2,0.000,ALERT,212.38,297.57,59.986,1485901805,"201051344000853","219011344069620",0.00,-0.50,0,285.84,301.17,0.0,0.0,0.000,615981.5,615981.5,23140,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485901846,1563432.00
01/31/2017 17:30,2,0.000,ALERT,211.70,297.26,59.981,1485901805,"201051344000685","219011344069620",0.00,0.00,0,284.94,299.97,0.0,0.0,0.000,612460.6,612460.6,23400,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485901848,1563433.00
01/31/2017 17:30,2,0.000,ALERT,211.70,296.66,59.970,1485901805,"201051344000917","219011344069620",0.00,1.00,0,283.74,299.67,0.0,0.0,0.000,609408.1,609408.1,23411,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485901850,1563434.00
01/31/2017 17:30,2,0.000,ALERT,211.70,296.96,59.975,1485901805,"201051344001145","219011344069620",0.00,0.00,0,285.54,300.57,0.0,0.0,0.000,615440.0,615440.0,23269,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485901852,1563435.00
01/31/2017 17:30,2,0.000,ALERT,211.48,296.36,59.965,1485901805,"201051344000651","219011344069620",0.00,-1.50,0,284.64,299.37,0.0,0.0,0.000,607982.4,607982.4,23472,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485901853,1563436.00
01/31/2017 17:30,2,0.000,ALERT,210.80,295.76,59.965,1485901805,"274151322000088","219011344069620",0.00,1.50,0,283.14,298.17,0.0,0.0,0.000,831895.5,831895.5,23112,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485901855,1563437.00
01/31/2017 17:30,2,0.000,ALERT,212.16,296.06,59.970,1485901805,"274151322000068","219011344069620",0.00,2.00,0,282.54,297.26,0.0,0.0,0.000,721936.0,721936.0,23613,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485901857,1563438.00
01/31/2017 17:30,2,0.000,ALERT,212.16,298.77,59.981,1485901805,"201051344001135","219011344069620",0.00,0.00,0,285.24,300.57,0.0,0.0,0.000,603542.1,603542.1,23531,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485901859,1563439.00
01/31/2017 17:30,2,0.000,ALERT,212.38,299.37,59.975,1485901805,"201051344000594","219011344069620",0.00,0.00,0,285.54,301.17,0.0,0.0,0.000,619686.5,619686.5,23418,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485901861,1563440.00
01/31/2017 17:30,2,0.000,ALERT,212.61,298.47,59.975,1485901805,"201051344001203","219011344069620",0.00,-0.50,0,285.24,301.77,0.0,0.0,0.000,611916.4,611916.4,23517,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485901862,1563441.00
01/31/2017 17:30,2,0.014,ALERT,211.25,296.66,59.970,1485901805,"274151322000054","219011344069620",28.35,3.00,0,283.44,299.07,0.0,0.0,0.000,848162.9,848162.9,23171,0,0,0,L,1151911521,0,121.55,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485901864,1563442.00
01/31/2017 17:30,2,0.000,ALERT,213.29,298.77,59.981,1485901805,"201051344000867","219011344069620",0.00,0.50,0,285.24,301.17,0.0,0.0,0.000,606046.1,606046.1,23508,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485901866,1563443.00
01/31/2017 17:30,2,0.000,ALERT,212.38,298.47,59.981,1485901805,"201051344001093","219011344069620",0.00,1.00,0,284.94,300.27,0.0,0.0,0.000,609020.1,609020.1,23428,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485901868,1563444.00
01/31/2017 17:30,2,0.000,ALERT,212.61,298.77,59.981,1485901805,"201051344000900","219011344069620",0.00,-0.50,0,285.54,300.57,0.0,0.0,0.000,625032.2,625032.2,23053,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485901870,1563445.00
01/31/2017 17:30,2,0.000,ALERT,212.83,298.17,59.991,1485901805,"201051344000648","219011344069620",0.00,-1.50,0,285.24,300.87,0.0,0.0,0.000,614719.8,614719.8,23066,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485901872,1563446.00
01/31/2017 17:30,2,0.000,ALERT,212.83,299.37,60.007,1485901805,"201051344000569","219011344069620",0.00,-0.50,0,286.44,301.77,0.0,0.0,0.000,625511.5,625511.5,23059,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1485901873,1563447.00
01/31/2017 17:30,2,0.000,ALERT,212.83,299.07,59.996,1485901805,"201051344000983","219011344069620",0.00,0.00,0,286.14,301.17,0.0,0.0,0.000,618219.6,618219.6,23203,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485901875,1563448.00
01/31/2017 17:30,2,0.000,ALERT,213.06,298.77,59.991,1485901805,"201051344001158","219011344069620",0.00,-1.00,0,285.24,300.57,0.0,0.0,0.000,606677.3,606677.3,23427,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485901877,1563449.00
01/31/2017 17:30,2,0.000,ALERT,213.29,299.67,60.012,1485901805,"201051344000576","219011344069620",0.00,-0.50,0,286.14,301.17,0.0,0.0,0.000,617420.0,617420.0,23095,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485901879,1563450.00
01/31/2017 17:30,2,0.000,ALERT,211.70,295.46,59.981,1485901805,"274151322000087","219011344069620",0.00,2.50,0,282.54,297.57,0.0,0.0,0.000,820185.6,820185.6,23396,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485901881,1563451.00
01/31/2017 17:45,2,0.000,ALERT,213.29,299.37,59.959,1485902703,"201051344000645","219011344069620",0.00,0.00,0,295.16,311.09,0.0,0.0,0.000,616667.2,616667.2,23083,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485902705,1563452.00
01/31/2017 17:45,2,0.000,ALERT,211.48,296.36,59.954,1485902703,"274151322000085","219011344069620",0.00,2.50,0,293.36,298.17,0.0,0.0,0.000,846788.9,846788.9,23191,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485902707,1563453.00
01/31/2017 17:45,2,0.000,ALERT,213.51,299.07,59.970,1485902703,"201051344000633","219011344069620",0.00,-0.50,0,293.36,312.29,0.0,0.0,0.000,605870.9,605870.9,23489,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485902709,1563454.00
01/31/2017 17:45,2,0.000,ALERT,213.06,299.37,59.981,1485902703,"201051344000469","219011344069620",0.00,-1.00,0,293.96,310.19,0.0,0.0,0.000,608736.6,608736.6,23457,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485902711,1563455.00
01/31/2017 17:45,2,0.000,ALERT,211.93,298.17,59.959,1485902703,"201051344000646","219011344069620",0.00,-0.50,0,294.26,300.27,0.0,0.0,0.000,604600.9,604600.9,23430,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485902712,1563456.00
01/31/2017 17:45,2,0.000,ALERT,211.03,295.76,59.949,1485902703,"274151322000052","219011344069620",0.00,1.00,0,292.76,298.77,0.0,0.0,0.000,875134.3,875134.3,22957,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485902714,1563457.00
01/31/2017 17:45,2,0.000,ALERT,212.61,298.47,59.959,1485902703,"201051344000585","219011344069620",0.00,0.50,0,294.56,300.57,0.0,0.0,0.000,615167.3,615167.3,23513,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485902716,1563458.00
01/31/2017 17:45,2,0.000,ALERT,212.38,298.47,59.959,1485902703,"201051344001230","219011344069620",0.00,0.00,0,295.16,300.87,0.0,0.0,0.000,607954.6,607954.6,23332,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485902718,1563459.00
01/31/2017 17:45,2,0.000,ALERT,212.83,299.07,59.949,1485902703,"201051344000582","219011344069620",0.00,-1.00,0,296.06,301.17,0.0,0.0,0.000,599888.1,599888.1,23469,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485902720,1563460.00
01/31/2017 17:45,2,0.000,ALERT,212.16,298.47,60.012,1485902703,"201051344000955","219011344069620",0.00,0.00,0,295.16,300.27,0.0,0.0,0.000,615180.6,615180.6,23416,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485902721,1563461.00
01/31/2017 17:45,2,0.000,ALERT,211.25,295.76,59.944,1485902703,"274151322000094","219011344069620",0.00,0.00,0,293.06,297.57,0.0,0.0,0.000,720833.3,720833.3,23725,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485902723,1563462.00
01/31/2017 17:45,2,0.000,ALERT,212.83,299.67,59.965,1485902703,"201051344000579","219011344069620",0.00,0.00,0,295.46,310.79,0.0,0.0,0.000,624202.7,624202.7,23377,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485902725,1563463.00
01/31/2017 17:45,2,0.000,ALERT,212.16,298.77,59.954,1485902703,"201051344000890","219011344069620",0.00,0.50,0,295.16,301.17,0.0,0.0,0.000,612166.7,612166.7,23483,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485902727,1563464.00
01/31/2017 17:45,2,0.000,ALERT,212.38,297.87,59.959,1485902703,"201051344000438","219011344069620",0.00,-0.50,0,294.56,300.57,0.0,0.0,0.000,613213.4,613213.4,23491,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485902729,1563465.00
01/31/2017 17:45,2,0.000,ALERT,212.61,297.87,59.954,1485902703,"201051344000417","219011344069620",0.00,0.50,0,294.26,299.97,0.0,0.0,0.000,596464.3,596464.3,23621,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485902731,1563466.00
01/31/2017 17:45,2,0.000,ALERT,211.48,296.96,59.949,1485902703,"274151322000083","219011344069620",0.00,1.00,0,293.66,298.77,0.0,0.0,0.000,866654.7,866654.7,22992,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485902733,1563467.00
01/31/2017 17:45,2,0.000,ALERT,211.93,296.06,59.949,1485902703,"274151322000076","219011344069620",0.00,1.00,0,293.36,298.77,0.0,0.0,0.000,924090.0,924090.0,23101,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485902734,1563468.00
01/31/2017 17:45,2,0.000,ALERT,212.83,299.97,59.954,1485902703,"201051344000868","219011344069620",0.00,-0.50,0,295.46,312.59,0.0,0.0,0.000,607203.1,607203.1,23472,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485902736,1563469.00
01/31/2017 17:45,2,0.000,ALERT,211.25,297.26,59.938,1485902703,"274151322000095","219011344069620",0.00,0.00,0,294.86,299.37,0.0,0.0,0.000,915057.2,915057.2,23171,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485902738,1563470.00
01/31/2017 17:45,2,0.000,ALERT,212.38,298.77,59.938,1485902703,"201051344000988","219011344069620",0.00,-0.50,0,292.46,310.19,0.0,0.0,0.000,568906.2,568906.2,23500,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485902740,1563471.00
01/31/2017 17:45,2,0.000,ALERT,212.16,297.26,59.938,1485902703,"201051344001025","219011344069620",0.00,-0.50,0,294.56,300.57,0.0,0.0,0.000,613329.5,613329.5,23537,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485902742,1563472.00
01/31/2017 17:45,2,0.000,ALERT,212.61,299.07,59.944,1485902703,"201051344000458","219011344069620",0.00,1.00,0,295.16,310.49,0.0,0.0,0.000,617323.1,617323.1,23232,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485902743,1563473.00
01/31/2017 17:45,2,0.000,ALERT,213.06,299.07,59.907,1485902703,"201051344000853","219011344069620",0.00,-0.50,0,294.86,310.49,0.0,0.0,0.000,615981.5,615981.5,23142,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485902745,1563474.00
01/31/2017 17:45,2,0.000,ALERT,212.61,298.17,59.944,1485902703,"201051344000685","219011344069620",0.00,0.00,0,294.56,300.57,0.0,0.0,0.000,612460.6,612460.6,23402,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485902747,1563475.00
01/31/2017 17:45,2,0.000,ALERT,212.38,297.57,59.954,1485902703,"201051344000917","219011344069620",0.00,1.00,0,293.66,299.97,0.0,0.0,0.000,609408.1,609408.1,23413,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485902749,1563476.00
01/31/2017 17:45,2,0.000,ALERT,212.38,298.17,59.944,1485902703,"201051344001145","219011344069620",0.00,-0.50,0,295.46,300.87,0.0,0.0,0.000,615440.0,615440.0,23271,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485902751,1563477.00
01/31/2017 17:45,2,0.000,ALERT,212.38,297.57,59.949,1485902703,"201051344000651","219011344069620",0.00,-1.50,0,294.56,299.97,0.0,0.0,0.000,607982.4,607982.4,23474,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485902752,1563478.00
01/31/2017 17:45,2,0.000,ALERT,210.80,296.06,59.917,1485902703,"274151322000088","219011344069620",0.00,1.50,0,293.66,298.17,0.0,0.0,0.000,831895.5,831895.5,23114,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485902754,1563479.00
01/31/2017 17:45,2,0.000,ALERT,211.93,295.76,59.954,1485902703,"274151322000068","219011344069620",0.00,1.50,0,293.36,297.57,0.0,0.0,0.000,721936.0,721936.0,23615,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485902756,1563480.00
01/31/2017 17:45,2,0.000,ALERT,211.93,298.17,59.954,1485902703,"201051344001135","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,603542.1,603542.1,23533,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485902758,1563481.00
01/31/2017 17:45,2,0.000,ALERT,212.38,299.97,59.954,1485902703,"201051344000594","219011344069620",0.00,0.00,0,296.66,312.89,0.0,0.0,0.000,619686.5,619686.5,23420,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485902760,1563482.00
01/31/2017 17:45,2,0.000,ALERT,212.16,297.57,59.954,1485902703,"201051344001203","219011344069620",0.00,-0.50,0,296.06,301.77,0.0,0.0,0.000,611916.4,611916.4,23519,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485902761,1563483.00
01/31/2017 17:45,2,0.000,ALERT,211.03,296.66,59.928,1485902703,"274151322000054","219011344069620",0.00,2.50,0,293.96,299.07,0.0,0.0,0.000,848162.9,848162.9,23173,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1485902763,1563484.00
01/31/2017 17:45,2,0.000,ALERT,212.83,298.47,59.949,1485902703,"201051344000867","219011344069620",0.00,0.50,0,296.06,311.69,0.0,0.0,0.000,606046.1,606046.1,23510,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485902765,1563485.00
01/31/2017 17:45,2,0.000,ALERT,211.70,297.26,59.959,1485902703,"201051344001093","219011344069620",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,609020.1,609020.1,23430,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485902767,1563486.00
01/31/2017 17:45,2,0.000,ALERT,212.61,299.07,59.959,1485902703,"201051344000900","219011344069620",0.00,-0.50,0,296.36,310.79,0.0,0.0,0.000,625032.2,625032.2,23055,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485902768,1563487.00
01/31/2017 17:45,2,0.000,ALERT,212.61,298.17,59.986,1485902703,"201051344000648","219011344069620",0.00,-1.00,0,296.06,310.79,0.0,0.0,0.000,614719.8,614719.8,23068,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485902770,1563488.00
01/31/2017 17:45,2,0.000,ALERT,212.61,299.67,59.970,1485902703,"201051344000569","219011344069620",0.00,-0.50,0,297.26,311.09,0.0,0.0,0.000,625511.5,625511.5,23061,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485902772,1563489.00
01/31/2017 17:45,2,0.000,ALERT,212.38,298.47,59.959,1485902703,"201051344000983","219011344069620",0.00,0.00,0,296.96,310.49,0.0,0.0,0.000,618219.6,618219.6,23205,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485902774,1563490.00
01/31/2017 17:45,2,0.000,ALERT,212.61,298.47,59.965,1485902703,"201051344001158","219011344069620",0.00,-1.00,0,296.36,310.19,0.0,0.0,0.000,606677.3,606677.3,23429,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485902776,1563491.00
01/31/2017 17:45,2,0.000,ALERT,213.29,299.67,59.970,1485902703,"201051344000576","219011344069620",0.00,-0.50,0,296.96,311.39,0.0,0.0,0.000,617420.0,617420.0,23097,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485902778,1563492.00
01/31/2017 17:45,2,0.000,ALERT,211.25,295.76,59.965,1485902703,"274151322000087","219011344069620",0.00,2.00,0,292.76,297.87,0.0,0.0,0.000,820185.6,820185.6,23398,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485902779,1563493.00
01/31/2017 18:00,2,0.000,ALERT,212.38,298.17,59.965,1485903603,"201051344000645","219011344069620",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,616667.2,616667.2,23085,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485903605,1563494.00
01/31/2017 18:00,2,0.000,ALERT,211.03,295.46,59.981,1485903603,"274151322000085","219011344069620",0.00,2.50,0,293.36,297.87,0.0,0.0,0.000,846788.9,846788.9,23193,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485903607,1563495.00
01/31/2017 18:00,2,0.000,ALERT,212.61,298.17,59.986,1485903603,"201051344000633","219011344069620",0.00,-0.50,0,294.56,300.27,0.0,0.0,0.000,605870.9,605870.9,23491,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485903609,1563496.00
01/31/2017 18:00,2,0.000,ALERT,211.93,297.87,59.986,1485903603,"201051344000469","219011344069620",0.00,-1.50,0,295.16,300.57,0.0,0.0,0.000,608736.6,608736.6,23459,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485903611,1563497.00
01/31/2017 18:00,2,0.000,ALERT,211.25,297.26,59.986,1485903603,"201051344000646","219011344069620",0.00,-0.50,0,294.86,300.27,0.0,0.0,0.000,604600.9,604600.9,23432,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485903613,1563498.00
01/31/2017 18:00,2,0.000,ALERT,210.35,295.16,59.986,1485903603,"274151322000052","219011344069620",0.00,0.50,0,293.36,298.47,0.0,0.0,0.000,875134.3,875134.3,22959,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485903614,1563499.00
01/31/2017 18:00,2,0.000,ALERT,211.25,297.26,59.970,1485903603,"201051344000585","219011344069620",0.00,0.50,0,294.86,300.27,0.0,0.0,0.000,615167.3,615167.3,23515,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485903616,1563500.00
01/31/2017 18:00,2,0.000,ALERT,211.03,297.57,59.996,1485903603,"201051344001230","219011344069620",0.00,0.00,0,295.46,300.87,0.0,0.0,0.000,607954.6,607954.6,23334,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485903618,1563501.00
