ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2017 18:00,2,0.000,ALERT,211.48,297.57,59.996,1485903603,"201051344000582","219011344069620",0.00,-1.00,0,296.06,301.17,0.0,0.0,0.000,599888.1,599888.1,23471,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485903620,1563502.00
01/31/2017 18:00,2,0.000,ALERT,210.57,296.66,60.012,1485903603,"201051344000955","219011344069620",0.00,0.00,0,295.16,300.57,0.0,0.0,0.000,615180.6,615180.6,23418,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485903621,1563503.00
01/31/2017 18:00,2,0.000,ALERT,210.80,294.56,60.028,1485903603,"274151322000094","219011344069620",0.00,0.00,0,293.06,297.57,0.0,0.0,0.000,720833.3,720833.3,23727,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485903623,1563504.00
01/31/2017 18:00,2,0.000,ALERT,211.70,298.47,59.996,1485903603,"201051344000579","219011344069620",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,624202.7,624202.7,23379,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485903625,1563505.00
01/31/2017 18:00,2,0.000,ALERT,211.03,296.96,59.996,1485903603,"201051344000890","219011344069620",0.00,0.50,0,296.06,301.47,0.0,0.0,0.000,612166.7,612166.7,23485,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485903627,1563506.00
01/31/2017 18:00,2,0.000,ALERT,211.25,296.36,60.012,1485903603,"201051344000438","219011344069620",0.00,-0.50,0,295.46,300.87,0.0,0.0,0.000,613213.4,613213.4,23493,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485903629,1563507.00
01/31/2017 18:00,2,0.000,ALERT,211.48,296.06,60.002,1485903603,"201051344000417","219011344069620",0.00,0.00,0,294.86,299.97,0.0,0.0,0.000,596464.3,596464.3,23623,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485903630,1563508.00
01/31/2017 18:00,2,0.000,ALERT,210.80,295.76,59.991,1485903603,"274151322000083","219011344069620",0.00,1.00,0,293.96,298.47,0.0,0.0,0.000,866654.7,866654.7,22994,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485903632,1563509.00
01/31/2017 18:00,2,0.000,ALERT,211.03,295.16,59.996,1485903603,"274151322000076","219011344069620",0.00,0.50,0,293.66,298.47,0.0,0.0,0.000,924090.0,924090.0,23103,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485903634,1563510.00
01/31/2017 18:00,2,0.000,ALERT,211.48,298.17,59.986,1485903603,"201051344000868","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,607203.1,607203.1,23474,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485903636,1563511.00
01/31/2017 18:00,2,0.000,ALERT,210.80,296.36,60.002,1485903603,"274151322000095","219011344069620",0.00,0.00,0,294.86,299.07,0.0,0.0,0.000,915057.2,915057.2,23173,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485903638,1563512.00
01/31/2017 18:00,2,0.000,ALERT,211.48,297.57,60.007,1485903603,"201051344000988","219011344069620",0.00,0.00,0,293.36,300.27,0.0,0.0,0.000,568906.2,568906.2,23502,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485903639,1563513.00
01/31/2017 18:00,2,0.000,ALERT,211.03,296.06,60.034,1485903603,"201051344001025","219011344069620",0.00,-1.00,0,294.86,300.87,0.0,0.0,0.000,613329.5,613329.5,23539,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485903641,1563514.00
01/31/2017 18:00,2,0.000,ALERT,211.48,297.57,60.023,1485903603,"201051344000458","219011344069620",0.00,1.00,0,296.06,301.47,0.0,0.0,0.000,617323.1,617323.1,23234,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485903643,1563515.00
01/31/2017 18:00,2,0.000,ALERT,212.38,297.57,60.007,1485903603,"201051344000853","219011344069620",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,615981.5,615981.5,23144,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485903645,1563516.00
01/31/2017 18:00,2,0.000,ALERT,211.48,296.66,59.986,1485903603,"201051344000685","219011344069620",0.00,0.00,0,295.16,300.57,0.0,0.0,0.000,612460.6,612460.6,23404,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485903647,1563517.00
01/31/2017 18:00,2,0.000,ALERT,211.25,296.36,60.039,1485903603,"201051344000917","219011344069620",0.00,1.00,0,293.96,299.97,0.0,0.0,0.000,609408.1,609408.1,23415,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485903649,1563518.00
01/31/2017 18:00,2,0.000,ALERT,211.25,296.66,60.002,1485903603,"201051344001145","219011344069620",0.00,-0.50,0,295.76,301.17,0.0,0.0,0.000,615440.0,615440.0,23273,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485903651,1563519.00
01/31/2017 18:00,2,0.000,ALERT,211.25,296.06,60.007,1485903603,"201051344000651","219011344069620",0.00,-1.50,0,294.86,299.97,0.0,0.0,0.000,607982.4,607982.4,23476,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485903653,1563520.00
01/31/2017 18:00,2,0.000,ALERT,210.12,294.86,59.975,1485903603,"274151322000088","219011344069620",0.00,1.50,0,293.36,297.57,0.0,0.0,0.000,831895.5,831895.5,23116,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485903654,1563521.00
01/31/2017 18:00,2,0.000,ALERT,211.25,294.86,60.007,1485903603,"274151322000068","219011344069620",0.00,1.50,0,293.06,297.26,0.0,0.0,0.000,721936.0,721936.0,23617,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485903656,1563522.00
01/31/2017 18:00,2,0.000,ALERT,210.57,296.36,59.965,1485903603,"201051344001135","219011344069620",0.00,0.00,0,295.46,300.87,0.0,0.0,0.000,603542.1,603542.1,23535,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485903658,1563523.00
01/31/2017 18:00,2,0.000,ALERT,211.25,298.17,60.007,1485903603,"201051344000594","219011344069620",0.00,0.00,0,295.76,300.87,0.0,0.0,0.000,619686.5,619686.5,23422,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485903660,1563524.00
01/31/2017 18:00,2,0.000,ALERT,211.03,296.36,60.007,1485903603,"201051344001203","219011344069620",0.00,-0.50,0,295.16,301.77,0.0,0.0,0.000,611916.4,611916.4,23521,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485903661,1563525.00
01/31/2017 18:00,2,0.000,ALERT,210.35,295.46,60.002,1485903603,"274151322000054","219011344069620",0.00,2.00,0,293.96,298.47,0.0,0.0,0.000,848162.9,848162.9,23175,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485903663,1563526.00
01/31/2017 18:00,2,0.000,ALERT,211.93,297.26,60.002,1485903603,"201051344000867","219011344069620",0.00,0.50,0,295.46,300.87,0.0,0.0,0.000,606046.1,606046.1,23512,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485903665,1563527.00
01/31/2017 18:00,2,0.000,ALERT,210.80,296.36,60.002,1485903603,"201051344001093","219011344069620",0.00,1.00,0,295.16,300.27,0.0,0.0,0.000,609020.1,609020.1,23432,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485903667,1563528.00
01/31/2017 18:00,2,0.000,ALERT,211.48,297.57,60.012,1485903603,"201051344000900","219011344069620",0.00,-0.50,0,295.76,300.57,0.0,0.0,0.000,625032.2,625032.2,23057,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485903669,1563529.00
01/31/2017 18:00,2,0.000,ALERT,211.70,296.66,59.996,1485903603,"201051344000648","219011344069620",0.00,-1.50,0,295.46,300.57,0.0,0.0,0.000,614719.8,614719.8,23070,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485903670,1563530.00
01/31/2017 18:00,2,0.000,ALERT,211.48,297.87,59.986,1485903603,"201051344000569","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,625511.5,625511.5,23063,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485903672,1563531.00
01/31/2017 18:00,2,0.000,ALERT,211.48,297.57,60.007,1485903603,"201051344000983","219011344069620",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,618219.6,618219.6,23207,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485903674,1563532.00
01/31/2017 18:00,2,0.000,ALERT,211.48,296.96,60.002,1485903603,"201051344001158","219011344069620",0.00,-1.00,0,295.46,300.27,0.0,0.0,0.000,606677.3,606677.3,23431,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485903676,1563533.00
01/31/2017 18:00,2,0.000,ALERT,211.93,297.87,60.012,1485903603,"201051344000576","219011344069620",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,617420.0,617420.0,23099,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485903678,1563534.00
01/31/2017 18:00,2,0.000,ALERT,210.57,294.26,60.023,1485903603,"274151322000087","219011344069620",0.00,2.00,0,292.76,297.26,0.0,0.0,0.000,820185.6,820185.6,23400,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485903680,1563535.00
01/31/2017 18:15,2,0.000,ALERT,211.70,297.57,59.975,1485904503,"201051344000645","219011344069620",0.00,0.00,0,295.46,300.57,0.0,0.0,0.000,616667.2,616667.2,23087,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485904505,1563536.00
01/31/2017 18:15,2,0.000,ALERT,210.12,295.46,60.023,1485904503,"274151322000085","219011344069620",0.00,2.00,0,292.46,296.96,0.0,0.0,0.000,846788.9,846788.9,23195,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485904507,1563537.00
01/31/2017 18:15,2,0.000,ALERT,211.93,297.57,59.975,1485904503,"201051344000633","219011344069620",0.00,-0.50,0,293.66,299.67,0.0,0.0,0.000,605870.9,605870.9,23493,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485904509,1563538.00
01/31/2017 18:15,2,0.000,ALERT,211.25,297.57,59.975,1485904503,"201051344000469","219011344069620",0.00,-1.50,0,294.56,299.67,0.0,0.0,0.000,608736.6,608736.6,23461,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485904511,1563539.00
01/31/2017 18:15,2,0.000,ALERT,210.12,296.06,60.018,1485904503,"201051344000646","219011344069620",0.00,-0.50,0,293.06,299.67,0.0,0.0,0.000,604600.9,604600.9,23434,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485904512,1563540.00
01/31/2017 18:15,2,0.000,ALERT,209.90,296.06,59.981,1485904503,"274151322000052","219011344069620",0.00,0.50,0,292.46,297.26,0.0,0.0,0.000,875134.3,875134.3,22961,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485904514,1563541.00
01/31/2017 18:15,2,0.000,ALERT,210.35,296.06,59.954,1485904503,"201051344000585","219011344069620",0.00,0.50,0,293.06,299.67,0.0,0.0,0.000,615167.3,615167.3,23517,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485904516,1563542.00
01/31/2017 18:15,2,0.000,ALERT,210.12,296.06,59.970,1485904503,"201051344001230","219011344069620",0.00,0.00,0,293.66,300.27,0.0,0.0,0.000,607954.6,607954.6,23336,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485904518,1563543.00
01/31/2017 18:15,2,0.000,ALERT,211.03,296.96,59.970,1485904503,"201051344000582","219011344069620",0.00,-1.00,0,294.26,300.57,0.0,0.0,0.000,599888.1,599888.1,23473,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485904520,1563544.00
01/31/2017 18:15,2,0.000,ALERT,209.90,296.06,59.965,1485904503,"201051344000955","219011344069620",0.00,0.00,0,293.36,299.67,0.0,0.0,0.000,615180.6,615180.6,23420,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485904521,1563545.00
01/31/2017 18:15,2,0.000,ALERT,210.12,294.86,59.965,1485904503,"274151322000094","219011344069620",0.00,0.00,0,292.16,296.06,0.0,0.0,0.000,720833.3,720833.3,23729,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485904523,1563546.00
01/31/2017 18:15,2,0.000,ALERT,211.25,298.17,59.970,1485904503,"201051344000579","219011344069620",0.00,0.00,0,296.06,301.17,0.0,0.0,0.000,624202.7,624202.7,23381,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485904525,1563547.00
01/31/2017 18:15,2,0.000,ALERT,210.12,296.36,59.965,1485904503,"201051344000890","219011344069620",0.00,0.50,0,294.26,301.17,0.0,0.0,0.000,612166.7,612166.7,23487,0,0,0,L,1122011218,0,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485904527,1563548.00
01/31/2017 18:15,2,0.000,ALERT,210.57,296.06,59.970,1485904503,"201051344000438","219011344069620",0.00,-0.50,0,293.66,300.27,0.0,0.0,0.000,613213.4,613213.4,23495,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485904529,1563549.00
01/31/2017 18:15,2,0.000,ALERT,210.57,295.46,59.970,1485904503,"201051344000417","219011344069620",0.00,0.00,0,293.06,299.37,0.0,0.0,0.000,596464.3,596464.3,23625,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485904530,1563550.00
01/31/2017 18:15,2,0.000,ALERT,210.12,295.46,59.933,1485904503,"274151322000083","219011344069620",0.00,0.50,0,292.76,297.26,0.0,0.0,0.000,866654.7,866654.7,22996,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485904532,1563551.00
01/31/2017 18:15,2,0.000,ALERT,210.80,294.86,59.959,1485904503,"274151322000076","219011344069620",0.00,0.50,0,292.76,297.26,0.0,0.0,0.000,924090.0,924090.0,23105,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485904534,1563552.00
01/31/2017 18:15,2,0.000,ALERT,211.03,297.87,59.965,1485904503,"201051344000868","219011344069620",0.00,-0.50,0,296.06,301.17,0.0,0.0,0.000,607203.1,607203.1,23476,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485904536,1563553.00
01/31/2017 18:15,2,0.000,ALERT,209.90,296.06,59.954,1485904503,"274151322000095","219011344069620",0.00,0.00,0,293.66,297.87,0.0,0.0,0.000,915057.2,915057.2,23175,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485904538,1563554.00
01/31/2017 18:15,2,0.000,ALERT,211.03,297.26,59.949,1485904503,"201051344000988","219011344069620",0.00,0.00,0,292.76,299.67,0.0,0.0,0.000,568906.2,568906.2,23504,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485904540,1563555.00
01/31/2017 18:15,2,0.000,ALERT,210.12,295.16,59.954,1485904503,"201051344001025","219011344069620",0.00,-1.00,0,293.36,300.27,0.0,0.0,0.000,613329.5,613329.5,23541,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485904542,1563556.00
01/31/2017 18:15,2,0.000,ALERT,211.03,297.57,59.933,1485904503,"201051344000458","219011344069620",0.00,1.00,0,295.76,301.17,0.0,0.0,0.000,617323.1,617323.1,23236,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485904544,1563557.00
01/31/2017 18:15,2,0.000,ALERT,211.70,297.87,59.933,1485904503,"201051344000853","219011344069620",0.00,-0.50,0,295.46,300.57,0.0,0.0,0.000,615981.5,615981.5,23146,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485904545,1563558.00
01/31/2017 18:15,2,0.000,ALERT,210.57,295.76,59.965,1485904503,"201051344000685","219011344069620",0.00,0.00,0,293.36,299.97,0.0,0.0,0.000,612460.6,612460.6,23406,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485904547,1563559.00
01/31/2017 18:15,2,0.000,ALERT,210.57,295.46,59.949,1485904503,"201051344000917","219011344069620",0.00,1.00,0,292.16,299.07,0.0,0.0,0.000,609408.1,609408.1,23417,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485904549,1563560.00
01/31/2017 18:15,2,0.000,ALERT,210.57,296.06,59.917,1485904503,"201051344001145","219011344069620",0.00,-0.50,0,293.96,300.87,0.0,0.0,0.000,615440.0,615440.0,23275,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485904551,1563561.00
01/31/2017 18:15,2,0.000,ALERT,210.35,295.16,59.954,1485904503,"201051344000651","219011344069620",0.00,-1.50,0,293.06,299.67,0.0,0.0,0.000,607982.4,607982.4,23478,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485904552,1563562.00
01/31/2017 18:15,2,0.000,ALERT,209.67,295.16,59.959,1485904503,"274151322000088","219011344069620",0.00,1.50,0,292.16,296.66,0.0,0.0,0.000,831895.5,831895.5,23118,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485904554,1563563.00
01/31/2017 18:15,2,0.000,ALERT,210.57,294.26,59.928,1485904503,"274151322000068","219011344069620",0.00,1.50,0,291.85,295.76,0.0,0.0,0.000,721936.0,721936.0,23619,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485904556,1563564.00
01/31/2017 18:15,2,0.000,ALERT,209.90,295.76,59.959,1485904503,"201051344001135","219011344069620",0.00,0.00,0,293.66,300.27,0.0,0.0,0.000,603542.1,603542.1,23537,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485904558,1563565.00
01/31/2017 18:15,2,0.000,ALERT,210.80,298.17,59.922,1485904503,"201051344000594","219011344069620",0.00,0.00,0,295.16,300.57,0.0,0.0,0.000,619686.5,619686.5,23424,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485904560,1563566.00
01/31/2017 18:15,2,0.000,ALERT,210.35,295.46,59.954,1485904503,"201051344001203","219011344069620",0.00,-0.50,0,293.66,301.47,0.0,0.0,0.000,611916.4,611916.4,23523,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485904561,1563567.00
01/31/2017 18:15,2,0.000,ALERT,209.90,295.76,59.949,1485904503,"274151322000054","219011344069620",0.00,2.00,0,292.76,296.96,0.0,0.0,0.000,848162.9,848162.9,23177,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485904563,1563568.00
01/31/2017 18:15,2,0.000,ALERT,211.48,297.57,59.965,1485904503,"201051344000867","219011344069620",0.00,0.50,0,294.86,300.57,0.0,0.0,0.000,606046.1,606046.1,23514,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485904565,1563569.00
01/31/2017 18:15,2,0.000,ALERT,210.35,296.06,59.965,1485904503,"201051344001093","219011344069620",0.00,1.00,0,293.36,299.37,0.0,0.0,0.000,609020.1,609020.1,23434,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485904567,1563570.00
01/31/2017 18:15,2,0.000,ALERT,210.80,297.57,59.938,1485904503,"201051344000900","219011344069620",0.00,-0.50,0,295.16,299.97,0.0,0.0,0.000,625032.2,625032.2,23059,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485904569,1563571.00
01/31/2017 18:15,2,0.000,ALERT,211.25,296.96,59.944,1485904503,"201051344000648","219011344069620",0.00,-1.50,0,294.86,300.27,0.0,0.0,0.000,614719.8,614719.8,23072,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485904570,1563572.00
01/31/2017 18:15,2,0.000,ALERT,211.25,298.47,59.922,1485904503,"201051344000569","219011344069620",0.00,-0.50,0,296.06,301.47,0.0,0.0,0.000,625511.5,625511.5,23065,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485904572,1563573.00
01/31/2017 18:15,2,0.000,ALERT,211.25,297.87,59.959,1485904503,"201051344000983","219011344069620",0.00,0.00,0,295.76,300.87,0.0,0.0,0.000,618219.6,618219.6,23209,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485904574,1563574.00
01/31/2017 18:15,2,0.000,ALERT,211.25,297.57,59.970,1485904503,"201051344001158","219011344069620",0.00,-1.00,0,294.86,299.67,0.0,0.0,0.000,606677.3,606677.3,23433,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485904576,1563575.00
01/31/2017 18:15,2,0.000,ALERT,211.70,298.17,59.975,1485904503,"201051344000576","219011344069620",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,617420.0,617420.0,23101,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485904578,1563576.00
01/31/2017 18:15,2,0.000,ALERT,210.12,293.96,59.975,1485904503,"274151322000087","219011344069620",0.00,2.00,0,291.55,296.36,0.0,0.0,0.000,820185.6,820185.6,23402,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485904579,1563577.00
01/31/2017 18:30,2,0.000,ALERT,211.48,296.96,59.986,1485905403,"201051344000645","219011344069620",0.00,0.00,0,294.86,299.37,0.0,0.0,0.000,616667.2,616667.2,23089,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485905405,1563578.00
01/31/2017 18:30,2,0.000,ALERT,209.90,294.56,59.981,1485905403,"274151322000085","219011344069620",0.00,2.00,0,292.46,296.66,0.0,0.0,0.000,846788.9,846788.9,23197,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485905407,1563579.00
01/31/2017 18:30,2,0.000,ALERT,211.48,296.66,59.949,1485905403,"201051344000633","219011344069620",0.00,-0.50,0,293.36,299.07,0.0,0.0,0.000,605870.9,605870.9,23495,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485905409,1563580.00
01/31/2017 18:30,2,0.000,ALERT,211.25,296.96,59.954,1485905403,"201051344000469","219011344069620",0.00,-1.00,0,293.96,299.07,0.0,0.0,0.000,608736.6,608736.6,23463,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485905410,1563581.00
01/31/2017 18:30,2,0.000,ALERT,210.35,296.06,59.981,1485905403,"201051344000646","219011344069620",0.00,-0.50,0,293.66,298.17,0.0,0.0,0.000,604600.9,604600.9,23436,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485905412,1563582.00
01/31/2017 18:30,2,0.000,ALERT,209.44,295.46,59.986,1485905403,"274151322000052","219011344069620",0.00,0.50,0,292.16,296.96,0.0,0.0,0.000,875134.3,875134.3,22963,0,0,0,L,1151911521,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485905414,1563583.00
01/31/2017 18:30,2,0.000,ALERT,210.57,296.36,59.975,1485905403,"201051344000585","219011344069620",0.00,0.50,0,293.66,298.17,0.0,0.0,0.000,615167.3,615167.3,23519,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485905416,1563584.00
01/31/2017 18:30,2,0.000,ALERT,210.35,296.36,59.954,1485905403,"201051344001230","219011344069620",0.00,0.00,0,294.26,298.47,0.0,0.0,0.000,607954.6,607954.6,23338,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485905418,1563585.00
01/31/2017 18:30,2,0.000,ALERT,210.80,296.96,59.981,1485905403,"201051344000582","219011344069620",0.00,-1.00,0,294.86,298.77,0.0,0.0,0.000,599888.1,599888.1,23475,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485905420,1563586.00
01/31/2017 18:30,2,0.000,ALERT,210.12,296.36,59.986,1485905403,"201051344000955","219011344069620",0.00,0.00,0,293.96,297.87,0.0,0.0,0.000,615180.6,615180.6,23422,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485905421,1563587.00
01/31/2017 18:30,2,0.000,ALERT,209.67,293.96,59.970,1485905403,"274151322000094","219011344069620",0.00,-0.50,0,291.85,296.06,0.0,0.0,0.000,720833.3,720833.3,23731,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485905423,1563588.00
01/31/2017 18:30,2,0.000,ALERT,211.03,297.57,59.959,1485905403,"201051344000579","219011344069620",0.00,0.00,0,295.76,300.27,0.0,0.0,0.000,624202.7,624202.7,23383,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485905425,1563589.00
01/31/2017 18:30,2,0.000,ALERT,210.12,296.36,60.007,1485905403,"201051344000890","219011344069620",0.00,0.50,0,294.26,299.07,0.0,0.0,0.000,612166.7,612166.7,23489,0,0,0,L,1122011218,0,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485905427,1563590.00
01/31/2017 18:30,2,0.000,ALERT,210.35,296.06,60.002,1485905403,"201051344000438","219011344069620",0.00,-0.50,0,293.96,298.47,0.0,0.0,0.000,613213.4,613213.4,23497,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485905428,1563591.00
01/31/2017 18:30,2,0.000,ALERT,210.57,295.46,60.028,1485905403,"201051344000417","219011344069620",0.00,-0.50,0,293.36,297.57,0.0,0.0,0.000,596464.3,596464.3,23627,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485905430,1563592.00
01/31/2017 18:30,2,0.000,ALERT,209.90,294.86,59.928,1485905403,"274151322000083","219011344069620",0.00,0.50,0,292.76,296.96,0.0,0.0,0.000,866654.7,866654.7,22998,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485905432,1563593.00
01/31/2017 18:30,2,0.000,ALERT,210.12,294.86,60.007,1485905403,"274151322000076","219011344069620",0.00,0.50,0,292.46,296.96,0.0,0.0,0.000,924090.0,924090.0,23107,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485905434,1563594.00
01/31/2017 18:30,2,0.000,ALERT,211.25,298.47,59.965,1485905403,"201051344000868","219011344069620",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,607203.1,607203.1,23478,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485905436,1563595.00
01/31/2017 18:30,2,0.000,ALERT,209.90,295.76,59.965,1485905403,"274151322000095","219011344069620",0.00,0.00,0,293.36,297.57,0.0,0.0,0.000,915057.2,915057.2,23177,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485905438,1563596.00
01/31/2017 18:30,2,0.000,ALERT,210.80,297.57,59.975,1485905403,"201051344000988","219011344069620",0.00,0.00,0,292.46,299.07,0.0,0.0,0.000,568906.2,568906.2,23506,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485905439,1563597.00
01/31/2017 18:30,2,0.000,ALERT,210.12,295.16,59.975,1485905403,"201051344001025","219011344069620",0.00,-1.00,0,293.36,298.47,0.0,0.0,0.000,613329.5,613329.5,23543,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485905441,1563598.00
01/31/2017 18:30,2,0.000,ALERT,211.03,297.57,60.028,1485905403,"201051344000458","219011344069620",0.00,1.00,0,295.16,300.27,0.0,0.0,0.000,617323.1,617323.1,23238,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485905443,1563599.00
01/31/2017 18:30,2,0.000,ALERT,211.70,297.26,59.954,1485905403,"201051344000853","219011344069620",0.00,-0.50,0,295.16,299.67,0.0,0.0,0.000,615981.5,615981.5,23148,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485905445,1563600.00
01/31/2017 18:30,2,0.000,ALERT,210.57,296.06,59.975,1485905403,"201051344000685","219011344069620",0.00,0.00,0,293.66,298.17,0.0,0.0,0.000,612460.6,612460.6,23408,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485905447,1563601.00
01/31/2017 18:30,2,0.000,ALERT,210.57,295.46,59.954,1485905403,"201051344000917","219011344069620",0.00,1.00,0,292.76,297.57,0.0,0.0,0.000,609408.1,609408.1,23419,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485905448,1563602.00
01/31/2017 18:30,2,0.000,ALERT,210.57,296.06,59.959,1485905403,"201051344001145","219011344069620",0.00,-0.50,0,294.26,298.77,0.0,0.0,0.000,615440.0,615440.0,23277,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485905450,1563603.00
01/31/2017 18:30,2,0.000,ALERT,210.35,295.16,59.996,1485905403,"201051344000651","219011344069620",0.00,-1.50,0,293.36,297.57,0.0,0.0,0.000,607982.4,607982.4,23480,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485905452,1563604.00
01/31/2017 18:30,2,0.000,ALERT,209.44,294.56,59.933,1485905403,"274151322000088","219011344069620",0.00,1.50,0,292.16,296.36,0.0,0.0,0.000,831895.5,831895.5,23120,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485905454,1563605.00
01/31/2017 18:30,2,0.000,ALERT,210.57,293.96,59.975,1485905403,"274151322000068","219011344069620",0.00,1.50,0,291.85,295.76,0.0,0.0,0.000,721936.0,721936.0,23621,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485905456,1563606.00
01/31/2017 18:30,2,0.000,ALERT,209.90,296.06,59.991,1485905403,"201051344001135","219011344069620",0.00,-0.50,0,293.96,298.47,0.0,0.0,0.000,603542.1,603542.1,23539,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485905458,1563607.00
01/31/2017 18:30,2,0.000,ALERT,211.03,297.87,59.922,1485905403,"201051344000594","219011344069620",0.00,-0.50,0,294.56,299.97,0.0,0.0,0.000,619686.5,619686.5,23426,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485905459,1563608.00
01/31/2017 18:30,2,0.000,ALERT,210.35,295.76,59.986,1485905403,"201051344001203","219011344069620",0.00,-0.50,0,293.66,299.67,0.0,0.0,0.000,611916.4,611916.4,23525,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485905461,1563609.00
01/31/2017 18:30,2,0.000,ALERT,209.67,294.86,59.965,1485905403,"274151322000054","219011344069620",0.00,1.50,0,292.16,296.96,0.0,0.0,0.000,848162.9,848162.9,23179,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485905463,1563610.00
01/31/2017 18:30,2,0.000,ALERT,211.48,296.96,59.970,1485905403,"201051344000867","219011344069620",0.00,0.50,0,294.56,299.67,0.0,0.0,0.000,606046.1,606046.1,23516,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485905465,1563611.00
01/31/2017 18:30,2,0.000,ALERT,210.35,296.06,59.965,1485905403,"201051344001093","219011344069620",0.00,0.50,0,293.96,297.87,0.0,0.0,0.000,609020.1,609020.1,23436,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485905466,1563612.00
01/31/2017 18:30,2,0.000,ALERT,211.03,297.57,59.991,1485905403,"201051344000900","219011344069620",0.00,-0.50,0,294.56,299.37,0.0,0.0,0.000,625032.2,625032.2,23061,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485905468,1563613.00
01/31/2017 18:30,2,0.000,ALERT,211.25,296.66,59.981,1485905403,"201051344000648","219011344069620",0.00,-1.00,0,294.56,299.37,0.0,0.0,0.000,614719.8,614719.8,23074,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485905470,1563614.00
01/31/2017 18:30,2,0.000,ALERT,211.03,297.87,59.986,1485905403,"201051344000569","219011344069620",0.00,0.00,0,295.76,300.27,0.0,0.0,0.000,625511.5,625511.5,23067,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485905472,1563615.00
01/31/2017 18:30,2,0.000,ALERT,211.25,297.87,59.996,1485905403,"201051344000983","219011344069620",0.00,0.00,0,295.46,299.97,0.0,0.0,0.000,618219.6,618219.6,23211,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485905474,1563616.00
01/31/2017 18:30,2,0.000,ALERT,211.25,296.96,59.965,1485905403,"201051344001158","219011344069620",0.00,-1.00,0,294.26,299.37,0.0,0.0,0.000,606677.3,606677.3,23435,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485905475,1563617.00
01/31/2017 18:30,2,0.000,ALERT,211.70,298.17,60.002,1485905403,"201051344000576","219011344069620",0.00,-0.50,0,294.86,299.67,0.0,0.0,0.000,617420.0,617420.0,23103,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485905477,1563618.00
01/31/2017 18:30,2,0.000,ALERT,209.90,294.26,59.944,1485905403,"274151322000087","219011344069620",0.00,1.50,0,291.25,296.06,0.0,0.0,0.000,820185.6,820185.6,23404,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485905479,1563619.00
01/31/2017 18:45,2,0.000,ALERT,211.48,296.96,59.991,1485906303,"201051344000645","219011344069620",0.00,0.00,0,294.56,299.67,0.0,0.0,0.000,616667.2,616667.2,23091,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485906305,1563620.00
01/31/2017 18:45,2,0.000,ALERT,209.90,294.56,59.949,1485906303,"274151322000085","219011344069620",0.00,1.50,0,293.06,296.96,0.0,0.0,0.000,846788.9,846788.9,23199,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485906307,1563621.00
01/31/2017 18:45,2,0.000,ALERT,211.48,296.96,59.949,1485906303,"201051344000633","219011344069620",0.00,-0.50,0,292.76,299.37,0.0,0.0,0.000,605870.9,605870.9,23497,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485906309,1563622.00
01/31/2017 18:45,2,0.000,ALERT,211.25,296.96,59.986,1485906303,"201051344000469","219011344069620",0.00,-1.00,0,293.66,299.37,0.0,0.0,0.000,608736.6,608736.6,23465,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485906311,1563623.00
01/31/2017 18:45,2,0.000,ALERT,210.12,296.36,59.981,1485906303,"201051344000646","219011344069620",0.00,-0.50,0,293.36,298.17,0.0,0.0,0.000,604600.9,604600.9,23438,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485906312,1563624.00
01/31/2017 18:45,2,0.000,ALERT,209.67,295.46,60.002,1485906303,"274151322000052","219011344069620",0.00,0.50,0,292.76,297.26,0.0,0.0,0.000,875134.3,875134.3,22965,0,0,0,L,1151911521,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485906314,1563625.00
01/31/2017 18:45,2,0.000,ALERT,210.35,296.36,59.975,1485906303,"201051344000585","219011344069620",0.00,0.00,0,293.66,298.47,0.0,0.0,0.000,615167.3,615167.3,23521,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485906316,1563626.00
01/31/2017 18:45,2,0.000,ALERT,210.35,296.66,59.970,1485906303,"201051344001230","219011344069620",0.00,-0.50,0,293.96,298.77,0.0,0.0,0.000,607954.6,607954.6,23340,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485906318,1563627.00
01/31/2017 18:45,2,0.000,ALERT,210.80,296.96,59.970,1485906303,"201051344000582","219011344069620",0.00,-1.00,0,294.56,299.07,0.0,0.0,0.000,599888.1,599888.1,23477,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485906319,1563628.00
01/31/2017 18:45,2,0.000,ALERT,209.90,296.06,59.981,1485906303,"201051344000955","219011344069620",0.00,0.00,0,293.96,298.17,0.0,0.0,0.000,615180.6,615180.6,23424,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485906321,1563629.00
01/31/2017 18:45,2,0.000,ALERT,209.67,293.96,59.954,1485906303,"274151322000094","219011344069620",0.00,-0.50,0,292.46,296.06,0.0,0.0,0.000,720833.3,720833.3,23733,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485906323,1563630.00
01/31/2017 18:45,2,0.000,ALERT,210.80,297.57,60.023,1485906303,"201051344000579","219011344069620",0.00,-0.50,0,295.46,300.27,0.0,0.0,0.000,624202.7,624202.7,23385,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485906325,1563631.00
01/31/2017 18:45,2,0.000,ALERT,210.12,296.66,60.018,1485906303,"201051344000890","219011344069620",0.00,0.00,0,293.96,299.37,0.0,0.0,0.000,612166.7,612166.7,23491,0,0,0,L,1122011218,0,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485906327,1563632.00
01/31/2017 18:45,2,0.000,ALERT,210.57,296.36,59.975,1485906303,"201051344000438","219011344069620",0.00,-0.50,0,293.96,298.77,0.0,0.0,0.000,613213.4,613213.4,23499,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485906328,1563633.00
01/31/2017 18:45,2,0.000,ALERT,210.35,295.76,59.917,1485906303,"201051344000417","219011344069620",0.00,-0.50,0,293.36,297.87,0.0,0.0,0.000,596464.3,596464.3,23629,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485906330,1563634.00
01/31/2017 18:45,2,0.000,ALERT,209.90,295.46,59.981,1485906303,"274151322000083","219011344069620",0.00,0.50,0,293.36,297.26,0.0,0.0,0.000,866654.7,866654.7,23000,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485906332,1563635.00
01/31/2017 18:45,2,0.000,ALERT,210.35,295.16,59.996,1485906303,"274151322000076","219011344069620",0.00,0.50,0,293.06,297.26,0.0,0.0,0.000,924090.0,924090.0,23109,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485906334,1563636.00
01/31/2017 18:45,2,0.000,ALERT,210.57,297.57,59.938,1485906303,"201051344000868","219011344069620",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,607203.1,607203.1,23480,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485906336,1563637.00
01/31/2017 18:45,2,0.000,ALERT,209.67,295.76,59.949,1485906303,"274151322000095","219011344069620",0.00,-0.50,0,293.96,297.57,0.0,0.0,0.000,915057.2,915057.2,23179,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485906338,1563638.00
01/31/2017 18:45,2,0.000,ALERT,210.57,296.96,59.970,1485906303,"201051344000988","219011344069620",0.00,0.00,0,292.76,299.37,0.0,0.0,0.000,568906.2,568906.2,23508,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485906339,1563639.00
01/31/2017 18:45,2,0.000,ALERT,210.12,295.46,59.986,1485906303,"201051344001025","219011344069620",0.00,-1.00,0,293.06,298.77,0.0,0.0,0.000,613329.5,613329.5,23545,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485906341,1563640.00
01/31/2017 18:45,2,0.000,ALERT,210.80,297.26,59.996,1485906303,"201051344000458","219011344069620",0.00,1.00,0,295.16,300.57,0.0,0.0,0.000,617323.1,617323.1,23240,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485906343,1563641.00
01/31/2017 18:45,2,0.000,ALERT,211.48,296.96,59.959,1485906303,"201051344000853","219011344069620",0.00,-0.50,0,295.16,299.97,0.0,0.0,0.000,615981.5,615981.5,23150,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485906345,1563642.00
01/31/2017 18:45,2,0.000,ALERT,210.57,296.36,59.949,1485906303,"201051344000685","219011344069620",0.00,-0.50,0,293.36,298.47,0.0,0.0,0.000,612460.6,612460.6,23410,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485906347,1563643.00
01/31/2017 18:45,2,0.000,ALERT,210.57,295.76,60.002,1485906303,"201051344000917","219011344069620",0.00,0.50,0,292.46,297.87,0.0,0.0,0.000,609408.1,609408.1,23421,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485906348,1563644.00
01/31/2017 18:45,2,0.000,ALERT,210.57,296.66,59.933,1485906303,"201051344001145","219011344069620",0.00,-0.50,0,293.96,299.07,0.0,0.0,0.000,615440.0,615440.0,23279,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485906350,1563645.00
01/31/2017 18:45,2,0.000,ALERT,210.35,295.46,60.007,1485906303,"201051344000651","219011344069620",0.00,-1.50,0,293.36,297.87,0.0,0.0,0.000,607982.4,607982.4,23482,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485906352,1563646.00
