ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2017 18:45,2,0.000,ALERT,209.44,294.86,59.981,1485906303,"274151322000088","219011344069620",0.00,1.00,0,292.76,296.66,0.0,0.0,0.000,831895.5,831895.5,23122,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485906354,1563647.00
01/31/2017 18:45,2,0.000,ALERT,210.35,294.26,59.981,1485906303,"274151322000068","219011344069620",0.00,1.00,0,292.46,296.06,0.0,0.0,0.000,721936.0,721936.0,23623,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485906356,1563648.00
01/31/2017 18:45,2,0.000,ALERT,209.90,296.06,59.981,1485906303,"201051344001135","219011344069620",0.00,-0.50,0,294.26,298.77,0.0,0.0,0.000,603542.1,603542.1,23541,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485906357,1563649.00
01/31/2017 18:45,2,0.000,ALERT,210.80,297.87,60.002,1485906303,"201051344000594","219011344069620",0.00,-0.50,0,294.86,299.97,0.0,0.0,0.000,619686.5,619686.5,23428,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485906359,1563650.00
01/31/2017 18:45,2,0.000,ALERT,210.35,296.06,59.996,1485906303,"201051344001203","219011344069620",0.00,-0.50,0,293.66,299.97,0.0,0.0,0.000,611916.4,611916.4,23527,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485906361,1563651.00
01/31/2017 18:45,2,0.000,ALERT,209.67,295.16,59.975,1485906303,"274151322000054","219011344069620",0.00,1.00,0,292.76,297.26,0.0,0.0,0.000,848162.9,848162.9,23181,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485906363,1563652.00
01/31/2017 18:45,2,0.000,ALERT,211.25,296.66,59.996,1485906303,"201051344000867","219011344069620",0.00,0.50,0,294.56,299.97,0.0,0.0,0.000,606046.1,606046.1,23518,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485906365,1563653.00
01/31/2017 18:45,2,0.000,ALERT,210.35,296.36,59.996,1485906303,"201051344001093","219011344069620",0.00,0.50,0,293.66,298.17,0.0,0.0,0.000,609020.1,609020.1,23438,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485906366,1563654.00
01/31/2017 18:45,2,0.000,ALERT,210.80,296.96,59.949,1485906303,"201051344000900","219011344069620",0.00,-0.50,0,294.86,299.67,0.0,0.0,0.000,625032.2,625032.2,23063,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485906368,1563655.00
01/31/2017 18:45,2,0.000,ALERT,211.25,296.66,59.949,1485906303,"201051344000648","219011344069620",0.00,-1.50,0,294.26,299.67,0.0,0.0,0.000,614719.8,614719.8,23076,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485906370,1563656.00
01/31/2017 18:45,2,0.000,ALERT,210.80,297.57,59.996,1485906303,"201051344000569","219011344069620",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,625511.5,625511.5,23069,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485906372,1563657.00
01/31/2017 18:45,2,0.000,ALERT,210.80,297.26,60.018,1485906303,"201051344000983","219011344069620",0.00,0.00,0,295.76,300.27,0.0,0.0,0.000,618219.6,618219.6,23213,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485906374,1563658.00
01/31/2017 18:45,2,0.000,ALERT,211.03,296.96,59.970,1485906303,"201051344001158","219011344069620",0.00,-1.00,0,294.86,299.37,0.0,0.0,0.000,606677.3,606677.3,23437,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485906375,1563659.00
01/31/2017 18:45,2,0.000,ALERT,211.48,297.57,59.949,1485906303,"201051344000576","219011344069620",0.00,-0.50,0,294.86,299.97,0.0,0.0,0.000,617420.0,617420.0,23105,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485906377,1563660.00
01/31/2017 18:45,2,0.000,ALERT,210.12,294.26,59.981,1485906303,"274151322000087","219011344069620",0.00,1.50,0,291.85,296.36,0.0,0.0,0.000,820185.6,820185.6,23406,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485906379,1563661.00
01/31/2017 19:00,2,0.000,ALERT,211.48,296.96,59.965,1485907203,"201051344000645","219011344069620",0.00,0.00,0,294.56,299.07,0.0,0.0,0.000,616667.2,616667.2,23093,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485907205,1563662.00
01/31/2017 19:00,2,0.000,ALERT,209.90,294.26,59.954,1485907203,"274151322000085","219011344069620",0.00,1.00,0,293.06,296.96,0.0,0.0,0.000,846788.9,846788.9,23201,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485907207,1563663.00
01/31/2017 19:00,2,0.000,ALERT,211.70,296.66,60.007,1485907203,"201051344000633","219011344069620",0.00,-0.50,0,293.06,298.77,0.0,0.0,0.000,605870.9,605870.9,23499,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485907208,1563664.00
01/31/2017 19:00,2,0.000,ALERT,211.25,297.26,59.975,1485907203,"201051344000469","219011344069620",0.00,-1.50,0,293.66,299.07,0.0,0.0,0.000,608736.6,608736.6,23467,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485907210,1563665.00
01/31/2017 19:00,2,0.000,ALERT,210.12,296.06,60.007,1485907203,"201051344000646","219011344069620",0.00,-0.50,0,293.06,298.17,0.0,0.0,0.000,604600.9,604600.9,23440,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485907212,1563666.00
01/31/2017 19:00,2,0.000,ALERT,209.90,294.26,59.991,1485907203,"274151322000052","219011344069620",0.00,0.00,0,292.76,297.57,0.0,0.0,0.000,875134.3,875134.3,22967,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485907214,1563667.00
01/31/2017 19:00,2,0.000,ALERT,210.57,296.66,60.012,1485907203,"201051344000585","219011344069620",0.00,0.00,0,293.36,298.17,0.0,0.0,0.000,615167.3,615167.3,23523,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485907216,1563668.00
01/31/2017 19:00,2,0.000,ALERT,210.35,296.66,60.028,1485907203,"201051344001230","219011344069620",0.00,-0.50,0,294.26,298.47,0.0,0.0,0.000,607954.6,607954.6,23342,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485907217,1563669.00
01/31/2017 19:00,2,0.000,ALERT,210.80,297.26,60.007,1485907203,"201051344000582","219011344069620",0.00,-1.00,0,294.86,298.77,0.0,0.0,0.000,599888.1,599888.1,23479,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485907219,1563670.00
01/31/2017 19:00,2,0.000,ALERT,210.12,296.36,60.012,1485907203,"201051344000955","219011344069620",0.00,-0.50,0,293.96,298.17,0.0,0.0,0.000,615180.6,615180.6,23426,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485907221,1563671.00
01/31/2017 19:00,2,0.000,ALERT,209.90,294.26,60.012,1485907203,"274151322000094","219011344069620",0.00,-0.50,0,292.76,296.36,0.0,0.0,0.000,720833.3,720833.3,23735,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485907223,1563672.00
01/31/2017 19:00,2,0.000,ALERT,211.03,297.57,59.996,1485907203,"201051344000579","219011344069620",0.00,0.00,0,295.76,299.97,0.0,0.0,0.000,624202.7,624202.7,23387,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485907224,1563673.00
01/31/2017 19:00,2,0.000,ALERT,210.12,296.66,60.039,1485907203,"201051344000890","219011344069620",0.00,0.00,0,294.26,299.37,0.0,0.0,0.000,612166.7,612166.7,23493,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485907226,1563674.00
01/31/2017 19:00,2,0.000,ALERT,210.35,296.06,60.018,1485907203,"201051344000438","219011344069620",0.00,-1.00,0,293.96,298.77,0.0,0.0,0.000,613213.4,613213.4,23501,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485907228,1563675.00
01/31/2017 19:00,2,0.000,ALERT,210.57,296.06,60.002,1485907203,"201051344000417","219011344069620",0.00,-0.50,0,293.06,297.87,0.0,0.0,0.000,596464.3,596464.3,23631,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485907230,1563676.00
01/31/2017 19:00,2,0.000,ALERT,210.12,295.46,59.922,1485907203,"274151322000083","219011344069620",0.00,0.50,0,293.36,297.57,0.0,0.0,0.000,866654.7,866654.7,23002,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485907232,1563677.00
01/31/2017 19:00,2,0.000,ALERT,210.35,294.56,59.996,1485907203,"274151322000076","219011344069620",0.00,0.00,0,292.76,297.57,0.0,0.0,0.000,924090.0,924090.0,23111,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485907234,1563678.00
01/31/2017 19:00,2,0.000,ALERT,211.03,297.87,60.007,1485907203,"201051344000868","219011344069620",0.00,-0.50,0,295.16,299.97,0.0,0.0,0.000,607203.1,607203.1,23482,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485907236,1563679.00
01/31/2017 19:00,2,0.000,ALERT,210.12,295.76,60.023,1485907203,"274151322000095","219011344069620",0.00,-0.50,0,293.96,297.87,0.0,0.0,0.000,915057.2,915057.2,23181,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485907237,1563680.00
01/31/2017 19:00,2,0.000,ALERT,211.03,296.96,59.991,1485907203,"201051344000988","219011344069620",0.00,-0.50,0,292.46,298.77,0.0,0.0,0.000,568906.2,568906.2,23510,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485907239,1563681.00
01/31/2017 19:00,2,0.000,ALERT,210.12,295.16,60.018,1485907203,"201051344001025","219011344069620",0.00,-1.00,0,293.36,298.47,0.0,0.0,0.000,613329.5,613329.5,23547,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485907241,1563682.00
01/31/2017 19:00,2,0.000,ALERT,210.80,296.96,59.959,1485907203,"201051344000458","219011344069620",0.00,1.00,0,294.86,299.97,0.0,0.0,0.000,617323.1,617323.1,23242,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485907243,1563683.00
01/31/2017 19:00,2,0.000,ALERT,211.48,297.26,60.028,1485907203,"201051344000853","219011344069620",0.00,-1.00,0,294.86,299.37,0.0,0.0,0.000,615981.5,615981.5,23152,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485907245,1563684.00
01/31/2017 19:00,2,0.000,ALERT,210.57,296.36,59.991,1485907203,"201051344000685","219011344069620",0.00,-0.50,0,293.66,298.17,0.0,0.0,0.000,612460.6,612460.6,23412,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485907246,1563685.00
01/31/2017 19:00,2,0.000,ALERT,210.35,295.76,60.012,1485907203,"201051344000917","219011344069620",0.00,0.50,0,292.76,297.26,0.0,0.0,0.000,609408.1,609408.1,23423,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485907248,1563686.00
01/31/2017 19:00,2,0.000,ALERT,210.57,296.36,60.018,1485907203,"201051344001145","219011344069620",0.00,-0.50,0,293.96,298.77,0.0,0.0,0.000,615440.0,615440.0,23281,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485907250,1563687.00
01/31/2017 19:00,2,0.000,ALERT,210.35,295.76,60.023,1485907203,"201051344000651","219011344069620",0.00,-1.50,0,293.36,297.57,0.0,0.0,0.000,607982.4,607982.4,23484,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485907252,1563688.00
01/31/2017 19:00,2,0.000,ALERT,209.67,295.16,59.970,1485907203,"274151322000088","219011344069620",0.00,1.00,0,292.76,296.96,0.0,0.0,0.000,831895.5,831895.5,23124,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485907254,1563689.00
01/31/2017 19:00,2,0.000,ALERT,210.57,294.26,59.981,1485907203,"274151322000068","219011344069620",0.00,1.00,0,292.46,296.06,0.0,0.0,0.000,721936.0,721936.0,23625,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485907256,1563690.00
01/31/2017 19:00,2,0.000,ALERT,210.12,296.06,59.975,1485907203,"201051344001135","219011344069620",0.00,-0.50,0,293.66,298.47,0.0,0.0,0.000,603542.1,603542.1,23543,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485907257,1563691.00
01/31/2017 19:00,2,0.000,ALERT,210.80,297.57,59.965,1485907203,"201051344000594","219011344069620",0.00,-0.50,0,294.56,299.37,0.0,0.0,0.000,619686.5,619686.5,23430,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485907259,1563692.00
01/31/2017 19:00,2,0.000,ALERT,210.35,296.06,59.986,1485907203,"201051344001203","219011344069620",0.00,-1.00,0,293.96,299.67,0.0,0.0,0.000,611916.4,611916.4,23529,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485907261,1563693.00
01/31/2017 19:00,2,0.000,ALERT,209.67,294.86,59.954,1485907203,"274151322000054","219011344069620",0.00,1.00,0,293.06,297.26,0.0,0.0,0.000,848162.9,848162.9,23183,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485907263,1563694.00
01/31/2017 19:00,2,0.000,ALERT,211.25,296.66,59.949,1485907203,"201051344000867","219011344069620",0.00,0.50,0,293.96,299.37,0.0,0.0,0.000,606046.1,606046.1,23520,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485907264,1563695.00
01/31/2017 19:00,2,0.000,ALERT,210.12,296.36,59.981,1485907203,"201051344001093","219011344069620",0.00,0.50,0,293.66,297.87,0.0,0.0,0.000,609020.1,609020.1,23440,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485907266,1563696.00
01/31/2017 19:00,2,0.000,ALERT,210.80,297.26,60.012,1485907203,"201051344000900","219011344069620",0.00,-0.50,0,294.56,299.07,0.0,0.0,0.000,625032.2,625032.2,23065,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485907268,1563697.00
01/31/2017 19:00,2,0.000,ALERT,211.03,296.36,59.986,1485907203,"201051344000648","219011344069620",0.00,-1.50,0,294.26,299.07,0.0,0.0,0.000,614719.8,614719.8,23078,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485907270,1563698.00
01/31/2017 19:00,2,0.000,ALERT,211.03,297.87,59.991,1485907203,"201051344000569","219011344069620",0.00,-0.50,0,295.76,299.97,0.0,0.0,0.000,625511.5,625511.5,23071,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485907272,1563699.00
01/31/2017 19:00,2,0.000,ALERT,211.03,297.26,59.986,1485907203,"201051344000983","219011344069620",0.00,-0.50,0,295.16,299.67,0.0,0.0,0.000,618219.6,618219.6,23215,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485907273,1563700.00
01/31/2017 19:00,2,0.000,ALERT,211.03,296.96,59.981,1485907203,"201051344001158","219011344069620",0.00,-1.00,0,293.96,298.77,0.0,0.0,0.000,606677.3,606677.3,23439,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485907275,1563701.00
01/31/2017 19:00,2,0.000,ALERT,211.48,297.57,59.954,1485907203,"201051344000576","219011344069620",0.00,-0.50,0,294.86,299.37,0.0,0.0,0.000,617420.0,617420.0,23107,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485907277,1563702.00
01/31/2017 19:00,2,0.000,ALERT,209.90,294.26,59.959,1485907203,"274151322000087","219011344069620",0.00,1.50,0,291.85,296.66,0.0,0.0,0.000,820185.6,820185.6,23408,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485907279,1563703.00
01/31/2017 19:15,2,0.000,ALERT,211.93,297.87,59.991,1485908104,"201051344000645","219011344069620",0.00,0.00,0,294.86,299.67,0.0,0.0,0.000,616667.2,616667.2,23095,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485908106,1563704.00
01/31/2017 19:15,2,0.000,ALERT,210.35,295.16,59.970,1485908104,"274151322000085","219011344069620",0.00,1.00,0,292.16,296.96,0.0,0.0,0.000,846788.9,846788.9,23203,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485908108,1563705.00
01/31/2017 19:15,2,0.000,ALERT,212.16,297.87,59.996,1485908104,"201051344000633","219011344069620",0.00,-0.50,0,293.36,299.37,0.0,0.0,0.000,605870.9,605870.9,23501,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485908110,1563706.00
01/31/2017 19:15,2,0.000,ALERT,211.70,297.87,60.007,1485908104,"201051344000469","219011344069620",0.00,-1.00,0,293.66,299.67,0.0,0.0,0.000,608736.6,608736.6,23469,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485908111,1563707.00
01/31/2017 19:15,2,0.000,ALERT,210.80,296.96,60.012,1485908104,"201051344000646","219011344069620",0.00,-0.50,0,293.36,298.77,0.0,0.0,0.000,604600.9,604600.9,23442,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485908113,1563708.00
01/31/2017 19:15,2,0.000,ALERT,209.90,296.06,59.991,1485908104,"274151322000052","219011344069620",0.00,0.00,0,291.85,297.57,0.0,0.0,0.000,875134.3,875134.3,22969,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485908115,1563709.00
01/31/2017 19:15,2,0.000,ALERT,211.03,296.96,59.949,1485908104,"201051344000585","219011344069620",0.00,0.00,0,293.66,298.77,0.0,0.0,0.000,615167.3,615167.3,23525,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485908117,1563710.00
01/31/2017 19:15,2,0.000,ALERT,211.03,297.26,59.996,1485908104,"201051344001230","219011344069620",0.00,-0.50,0,294.26,299.07,0.0,0.0,0.000,607954.6,607954.6,23344,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485908119,1563711.00
01/31/2017 19:15,2,0.000,ALERT,211.48,297.57,60.002,1485908104,"201051344000582","219011344069620",0.00,-1.50,0,294.86,299.37,0.0,0.0,0.000,599888.1,599888.1,23481,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485908120,1563712.00
01/31/2017 19:15,2,0.000,ALERT,210.35,296.66,60.012,1485908104,"201051344000955","219011344069620",0.00,-0.50,0,293.96,298.77,0.0,0.0,0.000,615180.6,615180.6,23428,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485908122,1563713.00
01/31/2017 19:15,2,0.000,ALERT,209.90,294.56,59.944,1485908104,"274151322000094","219011344069620",0.00,-0.50,0,291.55,296.36,0.0,0.0,0.000,720833.3,720833.3,23737,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485908124,1563714.00
01/31/2017 19:15,2,0.000,ALERT,211.48,298.47,59.996,1485908104,"201051344000579","219011344069620",0.00,0.00,0,295.46,300.57,0.0,0.0,0.000,624202.7,624202.7,23389,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485908126,1563715.00
01/31/2017 19:15,2,0.000,ALERT,210.80,297.26,59.970,1485908104,"201051344000890","219011344069620",0.00,0.00,0,293.96,299.97,0.0,0.0,0.000,612166.7,612166.7,23495,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485908128,1563716.00
01/31/2017 19:15,2,0.000,ALERT,210.80,296.66,59.991,1485908104,"201051344000438","219011344069620",0.00,-1.00,0,293.96,299.07,0.0,0.0,0.000,613213.4,613213.4,23503,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485908129,1563717.00
01/31/2017 19:15,2,0.000,ALERT,211.03,296.06,59.959,1485908104,"201051344000417","219011344069620",0.00,-0.50,0,293.36,298.17,0.0,0.0,0.000,596464.3,596464.3,23633,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485908131,1563718.00
01/31/2017 19:15,2,0.000,ALERT,210.35,295.16,59.975,1485908104,"274151322000083","219011344069620",0.00,0.50,0,292.46,297.57,0.0,0.0,0.000,866654.7,866654.7,23004,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485908133,1563719.00
01/31/2017 19:15,2,0.000,ALERT,210.57,295.76,59.944,1485908104,"274151322000076","219011344069620",0.00,0.00,0,292.16,297.26,0.0,0.0,0.000,924090.0,924090.0,23113,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485908135,1563720.00
01/31/2017 19:15,2,0.000,ALERT,211.25,298.17,60.002,1485908104,"201051344000868","219011344069620",0.00,-0.50,0,295.76,300.87,0.0,0.0,0.000,607203.1,607203.1,23484,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485908137,1563721.00
01/31/2017 19:15,2,0.000,ALERT,210.12,296.06,60.002,1485908104,"274151322000095","219011344069620",0.00,-0.50,0,293.36,297.87,0.0,0.0,0.000,915057.2,915057.2,23183,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485908138,1563722.00
01/31/2017 19:15,2,0.000,ALERT,211.25,297.87,59.944,1485908104,"201051344000988","219011344069620",0.00,-0.50,0,292.16,299.37,0.0,0.0,0.000,568906.2,568906.2,23512,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485908140,1563723.00
01/31/2017 19:15,2,0.000,ALERT,210.57,295.76,60.002,1485908104,"201051344001025","219011344069620",0.00,-1.50,0,293.06,299.37,0.0,0.0,0.000,613329.5,613329.5,23549,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485908142,1563724.00
01/31/2017 19:15,2,0.000,ALERT,211.25,297.87,60.023,1485908104,"201051344000458","219011344069620",0.00,1.00,0,294.86,300.57,0.0,0.0,0.000,617323.1,617323.1,23244,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485908144,1563725.00
01/31/2017 19:15,2,0.000,ALERT,211.93,298.17,59.986,1485908104,"201051344000853","219011344069620",0.00,-1.00,0,294.86,299.97,0.0,0.0,0.000,615981.5,615981.5,23154,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485908146,1563726.00
01/31/2017 19:15,2,0.000,ALERT,211.25,296.66,59.954,1485908104,"201051344000685","219011344069620",0.00,-0.50,0,293.66,298.77,0.0,0.0,0.000,612460.6,612460.6,23414,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485908147,1563727.00
01/31/2017 19:15,2,0.000,ALERT,211.25,296.36,59.949,1485908104,"201051344000917","219011344069620",0.00,0.50,0,292.76,298.17,0.0,0.0,0.000,609408.1,609408.1,23425,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485908149,1563728.00
01/31/2017 19:15,2,0.000,ALERT,211.03,296.66,59.975,1485908104,"201051344001145","219011344069620",0.00,-0.50,0,293.96,299.37,0.0,0.0,0.000,615440.0,615440.0,23283,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485908151,1563729.00
01/31/2017 19:15,2,0.000,ALERT,211.03,295.76,59.991,1485908104,"201051344000651","219011344069620",0.00,-2.00,0,293.36,298.47,0.0,0.0,0.000,607982.4,607982.4,23486,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485908153,1563730.00
01/31/2017 19:15,2,0.000,ALERT,209.44,294.56,59.996,1485908104,"274151322000088","219011344069620",0.00,1.00,0,291.55,296.66,0.0,0.0,0.000,831895.5,831895.5,23126,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485908155,1563731.00
01/31/2017 19:15,2,0.000,ALERT,210.80,294.26,59.970,1485908104,"274151322000068","219011344069620",0.00,1.00,0,291.55,296.06,0.0,0.0,0.000,721936.0,721936.0,23627,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485908156,1563732.00
01/31/2017 19:15,2,0.000,ALERT,210.57,296.36,59.975,1485908104,"201051344001135","219011344069620",0.00,-0.50,0,293.96,299.37,0.0,0.0,0.000,603542.1,603542.1,23545,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485908158,1563733.00
01/31/2017 19:15,2,0.000,ALERT,211.25,298.47,60.007,1485908104,"201051344000594","219011344069620",0.00,-0.50,0,294.56,300.27,0.0,0.0,0.000,619686.5,619686.5,23432,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485908160,1563734.00
01/31/2017 19:15,2,0.000,ALERT,211.03,296.36,59.981,1485908104,"201051344001203","219011344069620",0.00,-1.00,0,293.66,300.27,0.0,0.0,0.000,611916.4,611916.4,23531,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485908162,1563735.00
01/31/2017 19:15,2,0.000,ALERT,210.12,294.56,59.975,1485908104,"274151322000054","219011344069620",0.00,0.50,0,291.85,297.26,0.0,0.0,0.000,848162.9,848162.9,23185,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485908163,1563736.00
01/31/2017 19:15,2,0.000,ALERT,211.70,297.87,60.023,1485908104,"201051344000867","219011344069620",0.00,0.50,0,293.96,299.97,0.0,0.0,0.000,606046.1,606046.1,23522,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485908165,1563737.00
01/31/2017 19:15,2,0.000,ALERT,210.80,296.66,59.991,1485908104,"201051344001093","219011344069620",0.00,0.50,0,293.66,298.47,0.0,0.0,0.000,609020.1,609020.1,23442,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485908167,1563738.00
01/31/2017 19:15,2,0.000,ALERT,211.25,298.17,59.981,1485908104,"201051344000900","219011344069620",0.00,-0.50,0,294.26,299.67,0.0,0.0,0.000,625032.2,625032.2,23067,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485908169,1563739.00
01/31/2017 19:15,2,0.000,ALERT,211.48,297.57,59.991,1485908104,"201051344000648","219011344069620",0.00,-1.50,0,293.96,299.97,0.0,0.0,0.000,614719.8,614719.8,23080,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485908171,1563740.00
01/31/2017 19:15,2,0.000,ALERT,211.25,298.47,59.965,1485908104,"201051344000569","219011344069620",0.00,-0.50,0,295.46,300.87,0.0,0.0,0.000,625511.5,625511.5,23073,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485908173,1563741.00
01/31/2017 19:15,2,0.000,ALERT,211.48,297.87,60.007,1485908104,"201051344000983","219011344069620",0.00,0.00,0,295.16,300.27,0.0,0.0,0.000,618219.6,618219.6,23217,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485908175,1563742.00
01/31/2017 19:15,2,0.000,ALERT,211.48,297.57,60.012,1485908104,"201051344001158","219011344069620",0.00,-1.50,0,294.26,299.67,0.0,0.0,0.000,606677.3,606677.3,23441,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485908176,1563743.00
01/31/2017 19:15,2,0.000,ALERT,211.93,298.17,59.965,1485908104,"201051344000576","219011344069620",0.00,-0.50,0,294.86,300.27,0.0,0.0,0.000,617420.0,617420.0,23109,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485908178,1563744.00
01/31/2017 19:15,2,0.000,ALERT,210.35,294.26,59.986,1485908104,"274151322000087","219011344069620",0.00,1.50,0,290.95,296.36,0.0,0.0,0.000,820185.6,820185.6,23410,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485908180,1563745.00
01/31/2017 19:30,2,0.000,ALERT,212.16,297.57,59.944,1485909004,"201051344000645","219011344069620",0.00,0.00,0,295.46,300.27,0.0,0.0,0.000,616667.2,616667.2,23097,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485909006,1563746.00
01/31/2017 19:30,2,0.000,ALERT,210.35,294.86,59.949,1485909004,"274151322000085","219011344069620",0.00,1.00,0,293.06,297.26,0.0,0.0,0.000,846788.9,846788.9,23205,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909007,1563747.00
01/31/2017 19:30,2,0.000,ALERT,212.16,297.57,59.986,1485909004,"201051344000633","219011344069620",0.00,-1.00,0,293.66,299.67,0.0,0.0,0.000,605870.9,605870.9,23503,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909009,1563748.00
01/31/2017 19:30,2,0.000,ALERT,211.70,297.87,59.981,1485909004,"201051344000469","219011344069620",0.00,-1.50,0,294.56,299.97,0.0,0.0,0.000,608736.6,608736.6,23471,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909011,1563749.00
01/31/2017 19:30,2,0.000,ALERT,210.80,296.96,59.938,1485909004,"201051344000646","219011344069620",0.00,-1.00,0,293.66,298.77,0.0,0.0,0.000,604600.9,604600.9,23444,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485909013,1563750.00
01/31/2017 19:30,2,0.000,ALERT,210.12,295.76,59.896,1485909004,"274151322000052","219011344069620",0.00,0.00,0,292.76,297.87,0.0,0.0,0.000,875134.3,875134.3,22971,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909015,1563751.00
01/31/2017 19:30,2,0.000,ALERT,211.25,297.26,59.954,1485909004,"201051344000585","219011344069620",0.00,0.00,0,293.96,298.77,0.0,0.0,0.000,615167.3,615167.3,23527,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909016,1563752.00
01/31/2017 19:30,2,0.000,ALERT,211.03,297.26,59.959,1485909004,"201051344001230","219011344069620",0.00,-0.50,0,294.56,299.37,0.0,0.0,0.000,607954.6,607954.6,23346,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485909018,1563753.00
01/31/2017 19:30,2,0.000,ALERT,211.25,297.57,59.991,1485909004,"201051344000582","219011344069620",0.00,-1.50,0,295.16,299.37,0.0,0.0,0.000,599888.1,599888.1,23483,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909020,1563754.00
01/31/2017 19:30,2,0.000,ALERT,210.57,296.96,59.949,1485909004,"201051344000955","219011344069620",0.00,-0.50,0,294.26,298.77,0.0,0.0,0.000,615180.6,615180.6,23430,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909022,1563755.00
01/31/2017 19:30,2,0.000,ALERT,210.35,294.26,59.975,1485909004,"274151322000094","219011344069620",0.00,-1.00,0,292.46,296.66,0.0,0.0,0.000,720833.3,720833.3,23739,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909024,1563756.00
01/31/2017 19:30,2,0.000,ALERT,211.70,298.47,59.991,1485909004,"201051344000579","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,624202.7,624202.7,23391,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909026,1563757.00
01/31/2017 19:30,2,0.000,ALERT,210.80,297.57,60.007,1485909004,"201051344000890","219011344069620",0.00,0.00,0,294.56,299.97,0.0,0.0,0.000,612166.7,612166.7,23497,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909027,1563758.00
01/31/2017 19:30,2,0.000,ALERT,211.03,296.96,59.991,1485909004,"201051344000438","219011344069620",0.00,-1.00,0,294.26,299.37,0.0,0.0,0.000,613213.4,613213.4,23505,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485909029,1563759.00
01/31/2017 19:30,2,0.000,ALERT,211.25,296.66,59.959,1485909004,"201051344000417","219011344069620",0.00,-0.50,0,293.66,298.17,0.0,0.0,0.000,596464.3,596464.3,23635,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909031,1563760.00
01/31/2017 19:30,2,0.000,ALERT,210.57,295.76,59.954,1485909004,"274151322000083","219011344069620",0.00,0.50,0,293.36,297.87,0.0,0.0,0.000,866654.7,866654.7,23006,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909033,1563761.00
01/31/2017 19:30,2,0.000,ALERT,211.03,295.76,60.007,1485909004,"274151322000076","219011344069620",0.00,0.00,0,293.06,297.57,0.0,0.0,0.000,924090.0,924090.0,23115,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909035,1563762.00
01/31/2017 19:30,2,0.000,ALERT,211.48,298.77,59.986,1485909004,"201051344000868","219011344069620",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,607203.1,607203.1,23486,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909037,1563763.00
01/31/2017 19:30,2,0.000,ALERT,210.35,296.06,59.965,1485909004,"274151322000095","219011344069620",0.00,-0.50,0,294.26,298.17,0.0,0.0,0.000,915057.2,915057.2,23185,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909038,1563764.00
01/31/2017 19:30,2,0.000,ALERT,211.48,298.47,59.991,1485909004,"201051344000988","219011344069620",0.00,-0.50,0,293.36,299.67,0.0,0.0,0.000,568906.2,568906.2,23514,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485909040,1563765.00
01/31/2017 19:30,2,0.000,ALERT,210.80,296.06,60.023,1485909004,"201051344001025","219011344069620",0.00,-1.50,0,293.36,299.37,0.0,0.0,0.000,613329.5,613329.5,23551,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909042,1563766.00
01/31/2017 19:30,2,0.000,ALERT,211.25,297.87,60.007,1485909004,"201051344000458","219011344069620",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,617323.1,617323.1,23246,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485909044,1563767.00
01/31/2017 19:30,2,0.000,ALERT,212.16,297.87,59.991,1485909004,"201051344000853","219011344069620",0.00,-1.00,0,295.76,300.87,0.0,0.0,0.000,615981.5,615981.5,23156,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485909045,1563768.00
01/31/2017 19:30,2,0.000,ALERT,211.25,296.96,59.970,1485909004,"201051344000685","219011344069620",0.00,-0.50,0,293.96,298.77,0.0,0.0,0.000,612460.6,612460.6,23416,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909047,1563769.00
01/31/2017 19:30,2,0.000,ALERT,211.25,296.66,59.975,1485909004,"201051344000917","219011344069620",0.00,0.50,0,293.06,298.17,0.0,0.0,0.000,609408.1,609408.1,23427,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909049,1563770.00
01/31/2017 19:30,2,0.000,ALERT,211.48,297.57,60.002,1485909004,"201051344001145","219011344069620",0.00,-0.50,0,294.26,299.67,0.0,0.0,0.000,615440.0,615440.0,23285,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909051,1563771.00
01/31/2017 19:30,2,0.000,ALERT,211.03,296.66,59.954,1485909004,"201051344000651","219011344069620",0.00,-2.00,0,293.66,298.47,0.0,0.0,0.000,607982.4,607982.4,23488,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909053,1563772.00
01/31/2017 19:30,2,0.000,ALERT,209.90,294.86,59.954,1485909004,"274151322000088","219011344069620",0.00,0.50,0,292.76,296.96,0.0,0.0,0.000,831895.5,831895.5,23128,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909054,1563773.00
01/31/2017 19:30,2,0.000,ALERT,211.03,294.56,59.970,1485909004,"274151322000068","219011344069620",0.00,0.50,0,292.46,296.36,0.0,0.0,0.000,721936.0,721936.0,23629,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909056,1563774.00
01/31/2017 19:30,2,0.000,ALERT,210.80,297.26,59.959,1485909004,"201051344001135","219011344069620",0.00,-0.50,0,293.96,299.37,0.0,0.0,0.000,603542.1,603542.1,23547,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485909058,1563775.00
01/31/2017 19:30,2,0.000,ALERT,211.25,298.47,59.986,1485909004,"201051344000594","219011344069620",0.00,-0.50,0,295.46,300.27,0.0,0.0,0.000,619686.5,619686.5,23434,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909060,1563776.00
01/31/2017 19:30,2,0.000,ALERT,211.03,296.66,59.975,1485909004,"201051344001203","219011344069620",0.00,-1.00,0,294.26,300.57,0.0,0.0,0.000,611916.4,611916.4,23533,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485909061,1563777.00
01/31/2017 19:30,2,0.000,ALERT,210.35,295.46,59.975,1485909004,"274151322000054","219011344069620",0.00,0.50,0,293.06,297.57,0.0,0.0,0.000,848162.9,848162.9,23187,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909063,1563778.00
01/31/2017 19:30,2,0.000,ALERT,211.70,297.57,59.986,1485909004,"201051344000867","219011344069620",0.00,0.00,0,295.16,300.27,0.0,0.0,0.000,606046.1,606046.1,23524,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909065,1563779.00
01/31/2017 19:30,2,0.000,ALERT,211.03,297.26,59.944,1485909004,"201051344001093","219011344069620",0.00,0.50,0,294.26,298.47,0.0,0.0,0.000,609020.1,609020.1,23444,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909067,1563780.00
01/31/2017 19:30,2,0.000,ALERT,211.48,297.87,59.981,1485909004,"201051344000900","219011344069620",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,625032.2,625032.2,23069,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909069,1563781.00
01/31/2017 19:30,2,0.000,ALERT,211.70,297.26,60.012,1485909004,"201051344000648","219011344069620",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,614719.8,614719.8,23082,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909070,1563782.00
01/31/2017 19:30,2,0.000,ALERT,211.70,298.77,59.912,1485909004,"201051344000569","219011344069620",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,625511.5,625511.5,23075,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485909072,1563783.00
01/31/2017 19:30,2,0.000,ALERT,211.48,298.17,59.970,1485909004,"201051344000983","219011344069620",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,618219.6,618219.6,23219,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909074,1563784.00
01/31/2017 19:30,2,0.000,ALERT,211.70,297.87,59.981,1485909004,"201051344001158","219011344069620",0.00,-1.50,0,294.86,299.37,0.0,0.0,0.000,606677.3,606677.3,23443,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909076,1563785.00
01/31/2017 19:30,2,0.000,ALERT,212.16,298.47,59.991,1485909004,"201051344000576","219011344069620",0.00,-0.50,0,295.76,299.97,0.0,0.0,0.000,617420.0,617420.0,23111,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909078,1563786.00
01/31/2017 19:30,2,0.000,ALERT,210.57,294.56,59.965,1485909004,"274151322000087","219011344069620",0.00,1.00,0,292.16,296.66,0.0,0.0,0.000,820185.6,820185.6,23412,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909079,1563787.00
01/31/2017 19:45,2,0.000,ALERT,212.16,298.17,59.970,1485909903,"201051344000645","219011344069620",0.00,0.00,0,295.16,300.27,0.0,0.0,0.000,616667.2,616667.2,23099,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909905,1563788.00
01/31/2017 19:45,2,0.000,ALERT,210.57,296.06,59.965,1485909903,"274151322000085","219011344069620",0.00,0.50,0,293.36,297.26,0.0,0.0,0.000,846788.9,846788.9,23207,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909907,1563789.00
01/31/2017 19:45,2,0.000,ALERT,212.61,298.17,59.986,1485909903,"201051344000633","219011344069620",0.00,-1.00,0,293.66,299.97,0.0,0.0,0.000,605870.9,605870.9,23505,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909908,1563790.00
01/31/2017 19:45,2,0.000,ALERT,211.93,298.17,59.965,1485909903,"201051344000469","219011344069620",0.00,-1.50,0,294.26,299.97,0.0,0.0,0.000,608736.6,608736.6,23473,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485909910,1563791.00
