ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2017 19:45,2,0.000,ALERT,211.03,297.57,59.965,1485909903,"201051344000646","219011344069620",0.00,-1.00,0,293.96,298.77,0.0,0.0,0.000,604600.9,604600.9,23446,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909912,1563792.00
01/31/2017 19:45,2,0.000,ALERT,210.35,296.36,59.975,1485909903,"274151322000052","219011344069620",0.00,0.00,0,293.06,297.87,0.0,0.0,0.000,875134.3,875134.3,22973,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909914,1563793.00
01/31/2017 19:45,2,0.000,ALERT,211.48,297.87,59.965,1485909903,"201051344000585","219011344069620",0.00,-0.50,0,294.26,299.07,0.0,0.0,0.000,615167.3,615167.3,23529,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485909916,1563794.00
01/31/2017 19:45,2,0.000,ALERT,211.03,298.17,59.965,1485909903,"201051344001230","219011344069620",0.00,-0.50,0,294.56,299.07,0.0,0.0,0.000,607954.6,607954.6,23348,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485909917,1563795.00
01/31/2017 19:45,2,0.000,ALERT,211.70,298.47,59.959,1485909903,"201051344000582","219011344069620",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,599888.1,599888.1,23485,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485909919,1563796.00
01/31/2017 19:45,2,0.000,ALERT,210.80,297.57,59.975,1485909903,"201051344000955","219011344069620",0.00,-0.50,0,294.56,299.07,0.0,0.0,0.000,615180.6,615180.6,23432,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909921,1563797.00
01/31/2017 19:45,2,0.000,ALERT,210.57,295.46,59.991,1485909903,"274151322000094","219011344069620",0.00,-1.00,0,292.76,296.66,0.0,0.0,0.000,720833.3,720833.3,23741,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909923,1563798.00
01/31/2017 19:45,2,0.000,ALERT,211.93,298.77,59.965,1485909903,"201051344000579","219011344069620",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,624202.7,624202.7,23393,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909924,1563799.00
01/31/2017 19:45,2,0.000,ALERT,211.03,298.17,59.965,1485909903,"201051344000890","219011344069620",0.00,0.00,0,294.86,299.97,0.0,0.0,0.000,612166.7,612166.7,23499,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909926,1563800.00
01/31/2017 19:45,2,0.000,ALERT,211.48,297.57,59.965,1485909903,"201051344000438","219011344069620",0.00,-1.00,0,294.26,299.37,0.0,0.0,0.000,613213.4,613213.4,23507,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485909928,1563801.00
01/31/2017 19:45,2,0.000,ALERT,211.70,297.57,59.975,1485909903,"201051344000417","219011344069620",0.00,-0.50,0,293.96,298.47,0.0,0.0,0.000,596464.3,596464.3,23637,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909930,1563802.00
01/31/2017 19:45,2,0.000,ALERT,210.57,296.06,59.959,1485909903,"274151322000083","219011344069620",0.00,0.00,0,293.36,297.87,0.0,0.0,0.000,866654.7,866654.7,23008,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909932,1563803.00
01/31/2017 19:45,2,0.000,ALERT,211.03,295.76,59.965,1485909903,"274151322000076","219011344069620",0.00,0.00,0,293.36,297.87,0.0,0.0,0.000,924090.0,924090.0,23117,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909933,1563804.00
01/31/2017 19:45,2,0.000,ALERT,211.70,299.07,59.965,1485909903,"201051344000868","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,607203.1,607203.1,23488,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909935,1563805.00
01/31/2017 19:45,2,0.000,ALERT,210.35,297.26,59.959,1485909903,"274151322000095","219011344069620",0.00,-1.00,0,294.26,298.17,0.0,0.0,0.000,915057.2,915057.2,23187,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909937,1563806.00
01/31/2017 19:45,2,0.000,ALERT,211.70,298.17,59.959,1485909903,"201051344000988","219011344069620",0.00,-0.50,0,293.66,300.27,0.0,0.0,0.000,568906.2,568906.2,23516,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909939,1563807.00
01/31/2017 19:45,2,0.000,ALERT,211.25,296.96,59.991,1485909903,"201051344001025","219011344069620",0.00,-1.50,0,294.26,299.67,0.0,0.0,0.000,613329.5,613329.5,23553,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909941,1563808.00
01/31/2017 19:45,2,0.000,ALERT,211.48,297.87,59.933,1485909903,"201051344000458","219011344069620",0.00,1.00,0,295.76,301.17,0.0,0.0,0.000,617323.1,617323.1,23248,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909943,1563809.00
01/31/2017 19:45,2,0.000,ALERT,212.38,298.47,59.965,1485909903,"201051344000853","219011344069620",0.00,-1.00,0,295.76,300.57,0.0,0.0,0.000,615981.5,615981.5,23158,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909944,1563810.00
01/31/2017 19:45,2,0.000,ALERT,211.70,297.87,59.954,1485909903,"201051344000685","219011344069620",0.00,-0.50,0,294.26,299.07,0.0,0.0,0.000,612460.6,612460.6,23418,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909946,1563811.00
01/31/2017 19:45,2,0.000,ALERT,211.70,297.26,59.965,1485909903,"201051344000917","219011344069620",0.00,0.50,0,293.66,298.47,0.0,0.0,0.000,609408.1,609408.1,23429,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909948,1563812.00
01/31/2017 19:45,2,0.000,ALERT,211.70,298.17,59.981,1485909903,"201051344001145","219011344069620",0.00,-1.00,0,294.86,299.67,0.0,0.0,0.000,615440.0,615440.0,23287,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909950,1563813.00
01/31/2017 19:45,2,0.000,ALERT,211.48,296.96,59.975,1485909903,"201051344000651","219011344069620",0.00,-2.00,0,293.96,298.47,0.0,0.0,0.000,607982.4,607982.4,23490,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909952,1563814.00
01/31/2017 19:45,2,0.000,ALERT,210.12,295.76,59.970,1485909903,"274151322000088","219011344069620",0.00,0.50,0,292.76,297.26,0.0,0.0,0.000,831895.5,831895.5,23130,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909954,1563815.00
01/31/2017 19:45,2,0.000,ALERT,211.03,295.46,59.959,1485909903,"274151322000068","219011344069620",0.00,1.00,0,292.46,296.66,0.0,0.0,0.000,721936.0,721936.0,23631,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909955,1563816.00
01/31/2017 19:45,2,0.000,ALERT,211.03,297.57,59.970,1485909903,"201051344001135","219011344069620",0.00,-0.50,0,294.86,299.67,0.0,0.0,0.000,603542.1,603542.1,23549,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909957,1563817.00
01/31/2017 19:45,2,0.000,ALERT,211.48,299.07,59.970,1485909903,"201051344000594","219011344069620",0.00,-0.50,0,295.46,300.57,0.0,0.0,0.000,619686.5,619686.5,23436,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485909959,1563818.00
01/31/2017 19:45,2,0.000,ALERT,211.48,297.57,59.970,1485909903,"201051344001203","219011344069620",0.00,-1.00,0,294.86,300.57,0.0,0.0,0.000,611916.4,611916.4,23535,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909961,1563819.00
01/31/2017 19:45,2,0.000,ALERT,210.35,296.96,59.959,1485909903,"274151322000054","219011344069620",0.00,0.50,0,293.36,297.87,0.0,0.0,0.000,848162.9,848162.9,23189,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909963,1563820.00
01/31/2017 19:45,2,0.000,ALERT,212.16,297.57,59.970,1485909903,"201051344000867","219011344069620",0.00,0.00,0,294.86,300.57,0.0,0.0,0.000,606046.1,606046.1,23526,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909964,1563821.00
01/31/2017 19:45,2,0.000,ALERT,211.25,297.57,59.981,1485909903,"201051344001093","219011344069620",0.00,0.50,0,294.86,298.77,0.0,0.0,0.000,609020.1,609020.1,23446,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485909966,1563822.00
01/31/2017 19:45,2,0.000,ALERT,211.70,298.17,59.975,1485909903,"201051344000900","219011344069620",0.00,-1.00,0,295.16,299.97,0.0,0.0,0.000,625032.2,625032.2,23071,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485909968,1563823.00
01/31/2017 19:45,2,0.000,ALERT,211.93,297.57,59.975,1485909903,"201051344000648","219011344069620",0.00,-1.50,0,295.16,300.27,0.0,0.0,0.000,614719.8,614719.8,23084,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909970,1563824.00
01/31/2017 19:45,2,0.000,ALERT,211.70,298.77,59.959,1485909903,"201051344000569","219011344069620",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,625511.5,625511.5,23077,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909972,1563825.00
01/31/2017 19:45,2,0.000,ALERT,211.70,298.47,59.996,1485909903,"201051344000983","219011344069620",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,618219.6,618219.6,23221,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909973,1563826.00
01/31/2017 19:45,2,0.000,ALERT,211.93,298.47,59.975,1485909903,"201051344001158","219011344069620",0.00,-1.50,0,295.46,299.97,0.0,0.0,0.000,606677.3,606677.3,23445,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485909975,1563827.00
01/31/2017 19:45,2,0.000,ALERT,212.38,298.77,59.975,1485909903,"201051344000576","219011344069620",0.00,-1.00,0,295.76,300.57,0.0,0.0,0.000,617420.0,617420.0,23113,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909977,1563828.00
01/31/2017 19:45,2,0.000,ALERT,210.57,295.46,60.007,1485909903,"274151322000087","219011344069620",0.00,1.00,0,291.85,296.96,0.0,0.0,0.000,820185.6,820185.6,23414,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485909979,1563829.00
01/31/2017 20:00,2,0.000,ALERT,212.61,299.07,60.007,1485910804,"201051344000645","219011344069620",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,616667.2,616667.2,23101,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485910806,1563830.00
01/31/2017 20:00,2,0.000,ALERT,210.80,295.76,59.996,1485910804,"274151322000085","219011344069620",0.00,0.50,0,294.26,297.87,0.0,0.0,0.000,846788.9,846788.9,23209,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485910807,1563831.00
01/31/2017 20:00,2,0.000,ALERT,212.61,298.77,59.970,1485910804,"201051344000633","219011344069620",0.00,-1.00,0,294.26,300.27,0.0,0.0,0.000,605870.9,605870.9,23507,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485910809,1563832.00
01/31/2017 20:00,2,0.000,ALERT,212.38,299.07,60.007,1485910804,"201051344000469","219011344069620",0.00,-1.50,0,295.16,300.27,0.0,0.0,0.000,608736.6,608736.6,23475,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485910811,1563833.00
01/31/2017 20:00,2,0.000,ALERT,211.70,298.47,60.002,1485910804,"201051344000646","219011344069620",0.00,-1.00,0,295.46,299.37,0.0,0.0,0.000,604600.9,604600.9,23448,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485910813,1563834.00
01/31/2017 20:00,2,0.000,ALERT,210.57,296.66,60.002,1485910804,"274151322000052","219011344069620",0.00,0.00,0,293.66,298.47,0.0,0.0,0.000,875134.3,875134.3,22975,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485910815,1563835.00
01/31/2017 20:00,2,0.000,ALERT,211.70,298.47,60.023,1485910804,"201051344000585","219011344069620",0.00,0.00,0,295.46,299.67,0.0,0.0,0.000,615167.3,615167.3,23531,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485910816,1563836.00
01/31/2017 20:00,2,0.000,ALERT,211.70,298.47,60.007,1485910804,"201051344001230","219011344069620",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,607954.6,607954.6,23350,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485910818,1563837.00
01/31/2017 20:00,2,0.000,ALERT,212.16,299.07,60.007,1485910804,"201051344000582","219011344069620",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,599888.1,599888.1,23487,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485910820,1563838.00
01/31/2017 20:00,2,0.000,ALERT,211.48,298.17,60.012,1485910804,"201051344000955","219011344069620",0.00,-0.50,0,295.76,299.37,0.0,0.0,0.000,615180.6,615180.6,23434,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485910822,1563839.00
01/31/2017 20:00,2,0.000,ALERT,210.80,295.76,60.002,1485910804,"274151322000094","219011344069620",0.00,-1.00,0,293.66,297.26,0.0,0.0,0.000,720833.3,720833.3,23743,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485910823,1563840.00
01/31/2017 20:00,2,0.000,ALERT,211.93,299.37,60.023,1485910804,"201051344000579","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,624202.7,624202.7,23395,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485910825,1563841.00
01/31/2017 20:00,2,0.000,ALERT,211.48,298.77,60.007,1485910804,"201051344000890","219011344069620",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,612166.7,612166.7,23501,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485910827,1563842.00
01/31/2017 20:00,2,0.000,ALERT,211.70,298.17,60.012,1485910804,"201051344000438","219011344069620",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,613213.4,613213.4,23509,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485910829,1563843.00
01/31/2017 20:00,2,0.000,ALERT,211.93,297.57,60.007,1485910804,"201051344000417","219011344069620",0.00,-0.50,0,295.46,299.07,0.0,0.0,0.000,596464.3,596464.3,23639,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485910831,1563844.00
01/31/2017 20:00,2,0.000,ALERT,210.80,296.66,59.986,1485910804,"274151322000083","219011344069620",0.00,0.00,0,294.26,298.47,0.0,0.0,0.000,866654.7,866654.7,23010,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485910833,1563845.00
01/31/2017 20:00,2,0.000,ALERT,211.25,295.76,59.996,1485910804,"274151322000076","219011344069620",0.00,0.00,0,294.26,298.17,0.0,0.0,0.000,924090.0,924090.0,23119,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485910834,1563846.00
01/31/2017 20:00,2,0.000,ALERT,211.93,299.67,59.965,1485910804,"201051344000868","219011344069620",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,607203.1,607203.1,23490,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485910836,1563847.00
01/31/2017 20:00,2,0.000,ALERT,210.57,296.96,59.991,1485910804,"274151322000095","219011344069620",0.00,-1.00,0,295.16,298.77,0.0,0.0,0.000,915057.2,915057.2,23189,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485910838,1563848.00
01/31/2017 20:00,2,0.000,ALERT,211.70,298.47,60.028,1485910804,"201051344000988","219011344069620",0.00,-0.50,0,293.66,300.27,0.0,0.0,0.000,568906.2,568906.2,23518,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485910840,1563849.00
01/31/2017 20:00,2,0.000,ALERT,211.48,297.26,59.970,1485910804,"201051344001025","219011344069620",0.00,-1.50,0,295.16,299.97,0.0,0.0,0.000,613329.5,613329.5,23555,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485910842,1563850.00
01/31/2017 20:00,2,0.000,ALERT,211.70,298.77,59.996,1485910804,"201051344000458","219011344069620",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,617323.1,617323.1,23250,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485910844,1563851.00
01/31/2017 20:00,2,0.000,ALERT,212.61,298.77,60.023,1485910804,"201051344000853","219011344069620",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,615981.5,615981.5,23160,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485910845,1563852.00
01/31/2017 20:00,2,0.000,ALERT,211.93,298.17,60.002,1485910804,"201051344000685","219011344069620",0.00,-0.50,0,295.76,299.37,0.0,0.0,0.000,612460.6,612460.6,23420,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485910847,1563853.00
01/31/2017 20:00,2,0.000,ALERT,211.93,297.87,59.991,1485910804,"201051344000917","219011344069620",0.00,0.50,0,294.86,299.07,0.0,0.0,0.000,609408.1,609408.1,23431,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485910849,1563854.00
01/31/2017 20:00,2,0.000,ALERT,211.70,298.47,59.991,1485910804,"201051344001145","219011344069620",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,615440.0,615440.0,23289,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485910851,1563855.00
01/31/2017 20:00,2,0.000,ALERT,211.70,297.57,59.996,1485910804,"201051344000651","219011344069620",0.00,-2.00,0,295.46,299.07,0.0,0.0,0.000,607982.4,607982.4,23492,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485910852,1563856.00
01/31/2017 20:00,2,0.000,ALERT,210.35,295.46,59.981,1485910804,"274151322000088","219011344069620",0.00,0.50,0,293.66,297.57,0.0,0.0,0.000,831895.5,831895.5,23132,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485910854,1563857.00
01/31/2017 20:00,2,0.000,ALERT,211.25,295.16,59.986,1485910804,"274151322000068","219011344069620",0.00,0.50,0,293.36,296.96,0.0,0.0,0.000,721936.0,721936.0,23633,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485910856,1563858.00
01/31/2017 20:00,2,0.000,ALERT,211.48,298.47,59.991,1485910804,"201051344001135","219011344069620",0.00,-1.00,0,295.76,299.97,0.0,0.0,0.000,603542.1,603542.1,23551,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485910858,1563859.00
01/31/2017 20:00,2,0.000,ALERT,211.70,299.37,59.986,1485910804,"201051344000594","219011344069620",0.00,-1.00,0,296.06,300.87,0.0,0.0,0.000,619686.5,619686.5,23438,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485910860,1563860.00
01/31/2017 20:00,2,0.000,ALERT,211.70,297.87,59.986,1485910804,"201051344001203","219011344069620",0.00,-1.00,0,295.76,301.17,0.0,0.0,0.000,611916.4,611916.4,23537,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485910861,1563861.00
01/31/2017 20:00,2,0.000,ALERT,210.57,296.66,59.981,1485910804,"274151322000054","219011344069620",0.00,0.50,0,293.96,298.17,0.0,0.0,0.000,848162.9,848162.9,23191,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485910863,1563862.00
01/31/2017 20:00,2,0.000,ALERT,212.38,298.47,59.991,1485910804,"201051344000867","219011344069620",0.00,0.00,0,295.46,300.87,0.0,0.0,0.000,606046.1,606046.1,23528,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485910865,1563863.00
01/31/2017 20:00,2,0.000,ALERT,211.70,298.17,59.986,1485910804,"201051344001093","219011344069620",0.00,0.50,0,295.46,299.37,0.0,0.0,0.000,609020.1,609020.1,23448,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485910867,1563864.00
01/31/2017 20:00,2,0.000,ALERT,211.93,298.77,59.981,1485910804,"201051344000900","219011344069620",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,625032.2,625032.2,23073,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485910869,1563865.00
01/31/2017 20:00,2,0.000,ALERT,211.93,298.17,59.986,1485910804,"201051344000648","219011344069620",0.00,-1.50,0,295.46,300.57,0.0,0.0,0.000,614719.8,614719.8,23086,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485910871,1563866.00
01/31/2017 20:00,2,0.000,ALERT,211.93,299.07,59.986,1485910804,"201051344000569","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,625511.5,625511.5,23079,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485910873,1563867.00
01/31/2017 20:00,2,0.000,ALERT,211.93,298.77,59.981,1485910804,"201051344000983","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,618219.6,618219.6,23223,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485910875,1563868.00
01/31/2017 20:00,2,0.000,ALERT,211.93,298.47,59.981,1485910804,"201051344001158","219011344069620",0.00,-1.50,0,295.76,300.27,0.0,0.0,0.000,606677.3,606677.3,23447,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485910876,1563869.00
01/31/2017 20:00,2,0.000,ALERT,212.38,299.07,59.986,1485910804,"201051344000576","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,617420.0,617420.0,23115,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485910878,1563870.00
01/31/2017 20:00,2,0.000,ALERT,210.57,294.86,59.975,1485910804,"274151322000087","219011344069620",0.00,1.00,0,293.06,297.26,0.0,0.0,0.000,820185.6,820185.6,23416,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485910880,1563871.00
01/31/2017 20:15,2,0.000,ALERT,212.38,298.47,60.023,1485911703,"201051344000645","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,616667.2,616667.2,23103,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485911705,1563872.00
01/31/2017 20:15,2,0.000,ALERT,210.80,296.36,59.981,1485911703,"274151322000085","219011344069620",0.00,0.50,0,293.96,297.57,0.0,0.0,0.000,846788.9,846788.9,23211,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485911707,1563873.00
01/31/2017 20:15,2,0.000,ALERT,212.61,298.47,60.023,1485911703,"201051344000633","219011344069620",0.00,-1.00,0,295.16,300.27,0.0,0.0,0.000,605870.9,605870.9,23509,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485911709,1563874.00
01/31/2017 20:15,2,0.000,ALERT,211.93,298.47,59.981,1485911703,"201051344000469","219011344069620",0.00,-1.00,0,295.76,300.57,0.0,0.0,0.000,608736.6,608736.6,23477,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485911711,1563875.00
01/31/2017 20:15,2,0.000,ALERT,211.25,297.57,59.944,1485911703,"201051344000646","219011344069620",0.00,-1.00,0,295.46,299.67,0.0,0.0,0.000,604600.9,604600.9,23450,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485911712,1563876.00
01/31/2017 20:15,2,0.000,ALERT,210.35,296.66,59.981,1485911703,"274151322000052","219011344069620",0.00,0.00,0,293.96,298.17,0.0,0.0,0.000,875134.3,875134.3,22977,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485911714,1563877.00
01/31/2017 20:15,2,0.000,ALERT,211.70,297.87,59.970,1485911703,"201051344000585","219011344069620",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,615167.3,615167.3,23533,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485911716,1563878.00
01/31/2017 20:15,2,0.000,ALERT,211.25,298.17,59.981,1485911703,"201051344001230","219011344069620",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,607954.6,607954.6,23352,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485911718,1563879.00
01/31/2017 20:15,2,0.000,ALERT,211.93,298.77,60.023,1485911703,"201051344000582","219011344069620",0.00,-1.50,0,296.96,300.27,0.0,0.0,0.000,599888.1,599888.1,23489,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485911720,1563880.00
01/31/2017 20:15,2,0.000,ALERT,211.25,297.87,59.975,1485911703,"201051344000955","219011344069620",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,615180.6,615180.6,23436,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485911721,1563881.00
01/31/2017 20:15,2,0.000,ALERT,210.57,295.16,59.975,1485911703,"274151322000094","219011344069620",0.00,-1.00,0,293.36,296.96,0.0,0.0,0.000,720833.3,720833.3,23745,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485911723,1563882.00
01/31/2017 20:15,2,0.000,ALERT,212.16,299.37,59.986,1485911703,"201051344000579","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,624202.7,624202.7,23397,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485911725,1563883.00
01/31/2017 20:15,2,0.000,ALERT,211.25,297.87,59.975,1485911703,"201051344000890","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,612166.7,612166.7,23503,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485911727,1563884.00
01/31/2017 20:15,2,0.000,ALERT,211.70,297.57,60.023,1485911703,"201051344000438","219011344069620",0.00,-1.00,0,296.36,299.97,0.0,0.0,0.000,613213.4,613213.4,23511,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485911729,1563885.00
01/31/2017 20:15,2,0.000,ALERT,211.70,297.26,59.975,1485911703,"201051344000417","219011344069620",0.00,-1.00,0,295.46,299.37,0.0,0.0,0.000,596464.3,596464.3,23641,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485911731,1563886.00
01/31/2017 20:15,2,0.000,ALERT,210.80,296.36,59.986,1485911703,"274151322000083","219011344069620",0.00,0.00,0,294.26,298.17,0.0,0.0,0.000,866654.7,866654.7,23012,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485911733,1563887.00
01/31/2017 20:15,2,0.000,ALERT,211.25,295.76,59.981,1485911703,"274151322000076","219011344069620",0.00,0.00,0,293.96,298.17,0.0,0.0,0.000,924090.0,924090.0,23121,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485911734,1563888.00
01/31/2017 20:15,2,0.000,ALERT,211.93,299.37,59.981,1485911703,"201051344000868","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,607203.1,607203.1,23492,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485911736,1563889.00
01/31/2017 20:15,2,0.000,ALERT,210.80,296.96,60.028,1485911703,"274151322000095","219011344069620",0.00,-0.50,0,295.16,298.47,0.0,0.0,0.000,915057.2,915057.2,23191,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485911738,1563890.00
01/31/2017 20:15,2,0.000,ALERT,211.70,298.47,59.991,1485911703,"201051344000988","219011344069620",0.00,-0.50,0,294.26,299.97,0.0,0.0,0.000,568906.2,568906.2,23520,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485911740,1563891.00
01/31/2017 20:15,2,0.000,ALERT,211.25,296.66,59.986,1485911703,"201051344001025","219011344069620",0.00,-1.50,0,295.46,300.27,0.0,0.0,0.000,613329.5,613329.5,23557,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485911742,1563892.00
01/31/2017 20:15,2,0.000,ALERT,212.16,299.07,59.991,1485911703,"201051344000458","219011344069620",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,617323.1,617323.1,23252,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485911744,1563893.00
01/31/2017 20:15,2,0.000,ALERT,212.61,298.47,59.991,1485911703,"201051344000853","219011344069620",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,615981.5,615981.5,23162,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485911746,1563894.00
01/31/2017 20:15,2,0.000,ALERT,211.93,297.87,60.002,1485911703,"201051344000685","219011344069620",0.00,-0.50,0,296.06,299.67,0.0,0.0,0.000,612460.6,612460.6,23422,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485911747,1563895.00
01/31/2017 20:15,2,0.000,ALERT,211.70,297.57,59.996,1485911703,"201051344000917","219011344069620",0.00,0.50,0,294.86,299.07,0.0,0.0,0.000,609408.1,609408.1,23433,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485911749,1563896.00
01/31/2017 20:15,2,0.000,ALERT,211.48,297.57,60.012,1485911703,"201051344001145","219011344069620",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,615440.0,615440.0,23291,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485911751,1563897.00
01/31/2017 20:15,2,0.000,ALERT,211.70,297.26,59.959,1485911703,"201051344000651","219011344069620",0.00,-2.00,0,295.76,299.07,0.0,0.0,0.000,607982.4,607982.4,23494,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485911753,1563898.00
01/31/2017 20:15,2,0.000,ALERT,210.35,295.76,59.986,1485911703,"274151322000088","219011344069620",0.00,0.50,0,293.66,297.26,0.0,0.0,0.000,831895.5,831895.5,23134,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485911754,1563899.00
01/31/2017 20:15,2,0.000,ALERT,211.48,295.46,59.975,1485911703,"274151322000068","219011344069620",0.00,0.50,0,293.36,296.66,0.0,0.0,0.000,721936.0,721936.0,23635,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485911756,1563900.00
01/31/2017 20:15,2,0.000,ALERT,211.25,297.87,59.986,1485911703,"201051344001135","219011344069620",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,603542.1,603542.1,23553,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485911758,1563901.00
01/31/2017 20:15,2,0.000,ALERT,211.93,299.67,59.991,1485911703,"201051344000594","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,619686.5,619686.5,23440,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485911760,1563902.00
01/31/2017 20:15,2,0.000,ALERT,211.70,297.57,59.986,1485911703,"201051344001203","219011344069620",0.00,-1.00,0,296.06,301.47,0.0,0.0,0.000,611916.4,611916.4,23539,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485911762,1563903.00
01/31/2017 20:15,2,0.000,ALERT,210.57,296.66,59.981,1485911703,"274151322000054","219011344069620",0.00,0.50,0,294.26,297.87,0.0,0.0,0.000,848162.9,848162.9,23193,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485911763,1563904.00
01/31/2017 20:15,2,0.000,ALERT,212.61,298.77,59.981,1485911703,"201051344000867","219011344069620",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,606046.1,606046.1,23530,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485911765,1563905.00
01/31/2017 20:15,2,0.000,ALERT,211.48,297.57,59.981,1485911703,"201051344001093","219011344069620",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,609020.1,609020.1,23450,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485911767,1563906.00
01/31/2017 20:15,2,0.000,ALERT,212.16,299.37,59.975,1485911703,"201051344000900","219011344069620",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,625032.2,625032.2,23075,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485911769,1563907.00
01/31/2017 20:15,2,0.000,ALERT,212.38,298.47,59.975,1485911703,"201051344000648","219011344069620",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,614719.8,614719.8,23088,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485911771,1563908.00
01/31/2017 20:15,2,0.000,ALERT,212.16,299.67,59.975,1485911703,"201051344000569","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,625511.5,625511.5,23081,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485911773,1563909.00
01/31/2017 20:15,2,0.000,ALERT,212.16,299.37,59.970,1485911703,"201051344000983","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,618219.6,618219.6,23225,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485911774,1563910.00
01/31/2017 20:15,2,0.000,ALERT,212.38,299.07,59.965,1485911703,"201051344001158","219011344069620",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,606677.3,606677.3,23449,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485911776,1563911.00
01/31/2017 20:15,2,0.000,ALERT,212.61,299.67,59.965,1485911703,"201051344000576","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,617420.0,617420.0,23117,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485911778,1563912.00
01/31/2017 20:15,2,0.000,ALERT,211.03,295.16,59.959,1485911703,"274151322000087","219011344069620",0.00,1.00,0,293.06,296.96,0.0,0.0,0.000,820185.6,820185.6,23418,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485911780,1563913.00
01/31/2017 20:30,2,0.000,ALERT,212.61,298.77,59.981,1485912603,"201051344000645","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,616667.2,616667.2,23105,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485912605,1563914.00
01/31/2017 20:30,2,0.000,ALERT,211.03,296.06,59.959,1485912603,"274151322000085","219011344069620",0.00,0.50,0,293.96,299.07,0.0,0.0,0.000,846788.9,846788.9,23213,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485912607,1563915.00
01/31/2017 20:30,2,0.000,ALERT,212.83,298.47,59.965,1485912603,"201051344000633","219011344069620",0.00,-1.00,0,295.16,300.27,0.0,0.0,0.000,605870.9,605870.9,23511,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485912609,1563916.00
01/31/2017 20:30,2,0.000,ALERT,212.38,298.77,59.959,1485912603,"201051344000469","219011344069620",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,608736.6,608736.6,23479,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485912611,1563917.00
01/31/2017 20:30,2,0.000,ALERT,211.70,298.17,59.965,1485912603,"201051344000646","219011344069620",0.00,-1.00,0,295.16,299.37,0.0,0.0,0.000,604600.9,604600.9,23452,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485912613,1563918.00
01/31/2017 20:30,2,0.000,ALERT,210.80,296.06,59.965,1485912603,"274151322000052","219011344069620",0.00,0.00,0,293.66,299.07,0.0,0.0,0.000,875134.3,875134.3,22979,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485912614,1563919.00
01/31/2017 20:30,2,0.000,ALERT,211.93,298.17,59.933,1485912603,"201051344000585","219011344069620",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,615167.3,615167.3,23535,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485912616,1563920.00
01/31/2017 20:30,2,0.000,ALERT,211.70,298.17,59.975,1485912603,"201051344001230","219011344069620",0.00,-0.50,0,296.06,299.67,0.0,0.0,0.000,607954.6,607954.6,23354,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485912618,1563921.00
01/31/2017 20:30,2,0.000,ALERT,212.38,298.77,59.981,1485912603,"201051344000582","219011344069620",0.00,-1.50,0,296.96,300.27,0.0,0.0,0.000,599888.1,599888.1,23491,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485912620,1563922.00
01/31/2017 20:30,2,0.000,ALERT,211.48,297.87,59.965,1485912603,"201051344000955","219011344069620",0.00,-0.50,0,295.76,299.37,0.0,0.0,0.000,615180.6,615180.6,23438,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485912622,1563923.00
01/31/2017 20:30,2,0.000,ALERT,211.03,295.46,59.981,1485912603,"274151322000094","219011344069620",0.00,-1.00,0,293.36,298.47,0.0,0.0,0.000,720833.3,720833.3,23747,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485912623,1563924.00
01/31/2017 20:30,2,0.000,ALERT,212.38,299.07,59.970,1485912603,"201051344000579","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,624202.7,624202.7,23399,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485912625,1563925.00
01/31/2017 20:30,2,0.000,ALERT,211.70,298.47,59.970,1485912603,"201051344000890","219011344069620",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,612166.7,612166.7,23505,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485912627,1563926.00
01/31/2017 20:30,2,0.000,ALERT,211.93,297.87,59.975,1485912603,"201051344000438","219011344069620",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,613213.4,613213.4,23513,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485912629,1563927.00
01/31/2017 20:30,2,0.000,ALERT,212.16,297.57,59.938,1485912603,"201051344000417","219011344069620",0.00,-0.50,0,295.16,299.07,0.0,0.0,0.000,596464.3,596464.3,23643,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485912631,1563928.00
01/31/2017 20:30,2,0.000,ALERT,211.03,296.36,59.986,1485912603,"274151322000083","219011344069620",0.00,0.00,0,294.26,299.07,0.0,0.0,0.000,866654.7,866654.7,23014,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485912632,1563929.00
01/31/2017 20:30,2,0.000,ALERT,211.70,296.36,59.981,1485912603,"274151322000076","219011344069620",0.00,-0.50,0,293.96,299.37,0.0,0.0,0.000,924090.0,924090.0,23123,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485912634,1563930.00
01/31/2017 20:30,2,0.000,ALERT,212.16,299.67,59.949,1485912603,"201051344000868","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,607203.1,607203.1,23494,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485912636,1563931.00
01/31/2017 20:30,2,0.000,ALERT,211.03,297.57,59.965,1485912603,"274151322000095","219011344069620",0.00,-1.00,0,295.16,299.97,0.0,0.0,0.000,915057.2,915057.2,23193,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485912638,1563932.00
01/31/2017 20:30,2,0.000,ALERT,212.16,298.47,59.975,1485912603,"201051344000988","219011344069620",0.00,-0.50,0,294.26,300.57,0.0,0.0,0.000,568906.2,568906.2,23522,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485912640,1563933.00
01/31/2017 20:30,2,0.000,ALERT,211.70,297.26,59.975,1485912603,"201051344001025","219011344069620",0.00,-1.50,0,295.16,299.97,0.0,0.0,0.000,613329.5,613329.5,23559,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485912642,1563934.00
01/31/2017 20:30,2,0.000,ALERT,212.16,298.77,59.965,1485912603,"201051344000458","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,617323.1,617323.1,23254,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485912644,1563935.00
01/31/2017 20:30,2,0.000,ALERT,212.83,298.77,59.981,1485912603,"201051344000853","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,615981.5,615981.5,23164,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485912645,1563936.00
