ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2017 20:30,2,0.000,ALERT,212.38,298.17,60.012,1485912603,"201051344000685","219011344069620",0.00,-0.50,0,295.76,299.37,0.0,0.0,0.000,612460.6,612460.6,23424,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485912647,1563937.00
01/31/2017 20:30,2,0.000,ALERT,212.16,297.57,59.970,1485912603,"201051344000917","219011344069620",0.00,0.50,0,294.56,299.07,0.0,0.0,0.000,609408.1,609408.1,23435,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485912649,1563938.00
01/31/2017 20:30,2,0.000,ALERT,212.16,298.47,60.002,1485912603,"201051344001145","219011344069620",0.00,-1.00,0,295.46,300.27,0.0,0.0,0.000,615440.0,615440.0,23293,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485912651,1563939.00
01/31/2017 20:30,2,0.000,ALERT,211.93,297.26,59.933,1485912603,"201051344000651","219011344069620",0.00,-2.00,0,295.16,299.07,0.0,0.0,0.000,607982.4,607982.4,23496,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485912652,1563940.00
01/31/2017 20:30,2,0.000,ALERT,210.80,296.36,59.975,1485912603,"274151322000088","219011344069620",0.00,0.50,0,293.66,298.47,0.0,0.0,0.000,831895.5,831895.5,23136,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485912654,1563941.00
01/31/2017 20:30,2,0.000,ALERT,211.70,295.76,59.959,1485912603,"274151322000068","219011344069620",0.00,0.50,0,293.36,297.87,0.0,0.0,0.000,721936.0,721936.0,23637,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485912656,1563942.00
01/31/2017 20:30,2,0.000,ALERT,211.70,297.87,59.949,1485912603,"201051344001135","219011344069620",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,603542.1,603542.1,23555,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485912658,1563943.00
01/31/2017 20:30,2,0.000,ALERT,211.93,299.37,59.986,1485912603,"201051344000594","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,619686.5,619686.5,23442,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485912660,1563944.00
01/31/2017 20:30,2,0.000,ALERT,212.16,297.87,60.007,1485912603,"201051344001203","219011344069620",0.00,-1.00,0,295.46,301.17,0.0,0.0,0.000,611916.4,611916.4,23541,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485912661,1563945.00
01/31/2017 20:30,2,0.000,ALERT,211.03,296.96,59.981,1485912603,"274151322000054","219011344069620",0.00,0.50,0,293.96,298.77,0.0,0.0,0.000,848162.9,848162.9,23195,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485912663,1563946.00
01/31/2017 20:30,2,0.000,ALERT,212.38,298.17,59.986,1485912603,"201051344000867","219011344069620",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,606046.1,606046.1,23532,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485912665,1563947.00
01/31/2017 20:30,2,0.000,ALERT,211.93,297.87,59.986,1485912603,"201051344001093","219011344069620",0.00,0.00,0,295.76,299.37,0.0,0.0,0.000,609020.1,609020.1,23452,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485912667,1563948.00
01/31/2017 20:30,2,0.000,ALERT,212.16,298.77,59.965,1485912603,"201051344000900","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,625032.2,625032.2,23077,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485912669,1563949.00
01/31/2017 20:30,2,0.000,ALERT,212.38,298.17,60.023,1485912603,"201051344000648","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,614719.8,614719.8,23090,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485912670,1563950.00
01/31/2017 20:30,2,0.000,ALERT,212.38,299.67,59.986,1485912603,"201051344000569","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,625511.5,625511.5,23083,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485912672,1563951.00
01/31/2017 20:30,2,0.000,ALERT,212.16,299.07,59.991,1485912603,"201051344000983","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,618219.6,618219.6,23227,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485912674,1563952.00
01/31/2017 20:30,2,0.000,ALERT,212.38,298.77,59.991,1485912603,"201051344001158","219011344069620",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,606677.3,606677.3,23451,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485912676,1563953.00
01/31/2017 20:30,2,0.000,ALERT,212.83,299.67,59.996,1485912603,"201051344000576","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,617420.0,617420.0,23119,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485912678,1563954.00
01/31/2017 20:30,2,0.000,ALERT,211.03,295.76,59.981,1485912603,"274151322000087","219011344069620",0.00,1.00,0,293.06,297.87,0.0,0.0,0.000,820185.6,820185.6,23420,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485912679,1563955.00
01/31/2017 20:45,2,0.000,ALERT,212.83,299.07,59.981,1485913504,"201051344000645","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,616667.2,616667.2,23107,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485913506,1563956.00
01/31/2017 20:45,2,0.000,ALERT,210.80,295.76,59.975,1485913504,"274151322000085","219011344069620",0.00,0.00,0,293.06,298.17,0.0,0.0,0.000,846788.9,846788.9,23215,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485913508,1563957.00
01/31/2017 20:45,2,0.000,ALERT,213.06,298.77,59.970,1485913504,"201051344000633","219011344069620",0.00,-1.00,0,294.56,300.27,0.0,0.0,0.000,605870.9,605870.9,23513,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485913509,1563958.00
01/31/2017 20:45,2,0.000,ALERT,212.38,298.77,59.975,1485913504,"201051344000469","219011344069620",0.00,-1.50,0,295.46,300.27,0.0,0.0,0.000,608736.6,608736.6,23481,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485913511,1563959.00
01/31/2017 20:45,2,0.000,ALERT,211.48,298.17,59.970,1485913504,"201051344000646","219011344069620",0.00,-1.00,0,294.56,299.67,0.0,0.0,0.000,604600.9,604600.9,23454,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485913513,1563960.00
01/31/2017 20:45,2,0.000,ALERT,210.80,296.36,59.970,1485913504,"274151322000052","219011344069620",0.00,0.00,0,292.76,298.77,0.0,0.0,0.000,875134.3,875134.3,22981,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485913515,1563961.00
01/31/2017 20:45,2,0.000,ALERT,211.70,298.17,59.970,1485913504,"201051344000585","219011344069620",0.00,0.00,0,294.56,299.97,0.0,0.0,0.000,615167.3,615167.3,23537,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485913517,1563962.00
01/31/2017 20:45,2,0.000,ALERT,211.70,298.77,59.975,1485913504,"201051344001230","219011344069620",0.00,-1.00,0,295.16,299.97,0.0,0.0,0.000,607954.6,607954.6,23356,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485913519,1563963.00
01/31/2017 20:45,2,0.000,ALERT,212.16,299.07,59.959,1485913504,"201051344000582","219011344069620",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,599888.1,599888.1,23493,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485913520,1563964.00
01/31/2017 20:45,2,0.000,ALERT,211.25,298.17,59.981,1485913504,"201051344000955","219011344069620",0.00,-0.50,0,294.86,299.67,0.0,0.0,0.000,615180.6,615180.6,23440,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485913522,1563965.00
01/31/2017 20:45,2,0.000,ALERT,211.03,296.06,59.981,1485913504,"274151322000094","219011344069620",0.00,-1.00,0,292.76,297.57,0.0,0.0,0.000,720833.3,720833.3,23749,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485913524,1563966.00
01/31/2017 20:45,2,0.000,ALERT,212.38,299.67,59.949,1485913504,"201051344000579","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,624202.7,624202.7,23401,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485913526,1563967.00
01/31/2017 20:45,2,0.000,ALERT,211.48,298.77,59.944,1485913504,"201051344000890","219011344069620",0.00,0.00,0,295.76,300.87,0.0,0.0,0.000,612166.7,612166.7,23507,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485913527,1563968.00
01/31/2017 20:45,2,0.000,ALERT,211.70,298.17,59.938,1485913504,"201051344000438","219011344069620",0.00,-1.00,0,295.16,300.27,0.0,0.0,0.000,613213.4,613213.4,23515,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485913529,1563969.00
01/31/2017 20:45,2,0.000,ALERT,211.93,297.87,59.954,1485913504,"201051344000417","219011344069620",0.00,-0.50,0,294.56,299.37,0.0,0.0,0.000,596464.3,596464.3,23645,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485913531,1563970.00
01/31/2017 20:45,2,0.000,ALERT,211.25,296.36,59.970,1485913504,"274151322000083","219011344069620",0.00,0.00,0,293.36,298.77,0.0,0.0,0.000,866654.7,866654.7,23016,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485913533,1563971.00
01/31/2017 20:45,2,0.000,ALERT,211.70,296.36,59.959,1485913504,"274151322000076","219011344069620",0.00,-0.50,0,293.06,298.47,0.0,0.0,0.000,924090.0,924090.0,23125,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485913535,1563972.00
01/31/2017 20:45,2,0.000,ALERT,212.16,299.67,59.986,1485913504,"201051344000868","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,607203.1,607203.1,23496,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485913536,1563973.00
01/31/2017 20:45,2,0.000,ALERT,211.03,297.26,59.981,1485913504,"274151322000095","219011344069620",0.00,-1.00,0,294.26,299.07,0.0,0.0,0.000,915057.2,915057.2,23195,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485913538,1563974.00
01/31/2017 20:45,2,0.000,ALERT,211.93,299.07,60.018,1485913504,"201051344000988","219011344069620",0.00,-0.50,0,293.96,300.27,0.0,0.0,0.000,568906.2,568906.2,23524,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485913540,1563975.00
01/31/2017 20:45,2,0.000,ALERT,211.48,297.26,59.959,1485913504,"201051344001025","219011344069620",0.00,-1.50,0,294.26,300.27,0.0,0.0,0.000,613329.5,613329.5,23561,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485913542,1563976.00
01/31/2017 20:45,2,0.000,ALERT,211.93,298.77,59.954,1485913504,"201051344000458","219011344069620",0.00,1.00,0,296.36,301.47,0.0,0.0,0.000,617323.1,617323.1,23256,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485913544,1563977.00
01/31/2017 20:45,2,0.000,ALERT,212.61,299.07,59.981,1485913504,"201051344000853","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,615981.5,615981.5,23166,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485913545,1563978.00
01/31/2017 20:45,2,0.000,ALERT,211.93,298.17,59.996,1485913504,"201051344000685","219011344069620",0.00,-0.50,0,295.16,299.67,0.0,0.0,0.000,612460.6,612460.6,23426,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485913547,1563979.00
01/31/2017 20:45,2,0.000,ALERT,211.70,297.57,59.970,1485913504,"201051344000917","219011344069620",0.00,0.50,0,293.66,299.37,0.0,0.0,0.000,609408.1,609408.1,23437,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485913549,1563980.00
01/31/2017 20:45,2,0.000,ALERT,211.93,298.47,59.975,1485913504,"201051344001145","219011344069620",0.00,-0.50,0,295.16,300.27,0.0,0.0,0.000,615440.0,615440.0,23295,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485913551,1563981.00
01/31/2017 20:45,2,0.000,ALERT,211.70,297.57,59.970,1485913504,"201051344000651","219011344069620",0.00,-2.00,0,294.56,299.37,0.0,0.0,0.000,607982.4,607982.4,23498,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485913553,1563982.00
01/31/2017 20:45,2,0.000,ALERT,210.57,296.06,59.959,1485913504,"274151322000088","219011344069620",0.00,0.50,0,292.76,297.87,0.0,0.0,0.000,831895.5,831895.5,23138,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485913554,1563983.00
01/31/2017 20:45,2,0.000,ALERT,211.70,295.46,59.959,1485913504,"274151322000068","219011344069620",0.00,0.50,0,292.16,297.26,0.0,0.0,0.000,721936.0,721936.0,23639,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485913556,1563984.00
01/31/2017 20:45,2,0.000,ALERT,211.03,297.87,59.975,1485913504,"201051344001135","219011344069620",0.00,-0.50,0,295.16,300.27,0.0,0.0,0.000,603542.1,603542.1,23557,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485913558,1563985.00
01/31/2017 20:45,2,0.000,ALERT,211.70,299.67,59.970,1485913504,"201051344000594","219011344069620",0.00,-1.00,0,296.06,300.87,0.0,0.0,0.000,619686.5,619686.5,23444,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485913560,1563986.00
01/31/2017 20:45,2,0.000,ALERT,211.48,297.87,59.970,1485913504,"201051344001203","219011344069620",0.00,-1.00,0,294.86,301.47,0.0,0.0,0.000,611916.4,611916.4,23543,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485913562,1563987.00
01/31/2017 20:45,2,0.000,ALERT,210.57,296.66,59.959,1485913504,"274151322000054","219011344069620",0.00,0.50,0,293.06,298.47,0.0,0.0,0.000,848162.9,848162.9,23197,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485913563,1563988.00
01/31/2017 20:45,2,0.000,ALERT,212.38,298.77,60.007,1485913504,"201051344000867","219011344069620",0.00,0.50,0,295.46,300.87,0.0,0.0,0.000,606046.1,606046.1,23534,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485913565,1563989.00
01/31/2017 20:45,2,0.000,ALERT,211.48,298.17,59.981,1485913504,"201051344001093","219011344069620",0.00,0.50,0,294.86,299.67,0.0,0.0,0.000,609020.1,609020.1,23454,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485913567,1563990.00
01/31/2017 20:45,2,0.000,ALERT,211.93,299.07,60.002,1485913504,"201051344000900","219011344069620",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,625032.2,625032.2,23079,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485913569,1563991.00
01/31/2017 20:45,2,0.000,ALERT,212.38,298.47,59.944,1485913504,"201051344000648","219011344069620",0.00,-1.50,0,295.76,300.87,0.0,0.0,0.000,614719.8,614719.8,23092,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485913571,1563992.00
01/31/2017 20:45,2,0.000,ALERT,212.16,299.67,60.012,1485913504,"201051344000569","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,625511.5,625511.5,23085,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485913573,1563993.00
01/31/2017 20:45,2,0.000,ALERT,211.93,299.07,59.975,1485913504,"201051344000983","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,618219.6,618219.6,23229,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485913575,1563994.00
01/31/2017 20:45,2,0.000,ALERT,212.38,299.07,59.986,1485913504,"201051344001158","219011344069620",0.00,-1.50,0,295.76,300.27,0.0,0.0,0.000,606677.3,606677.3,23453,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485913576,1563995.00
01/31/2017 20:45,2,0.000,ALERT,212.83,299.67,59.954,1485913504,"201051344000576","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,617420.0,617420.0,23121,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485913578,1563996.00
01/31/2017 20:45,2,0.000,ALERT,211.03,295.46,59.970,1485913504,"274151322000087","219011344069620",0.00,1.00,0,291.85,297.57,0.0,0.0,0.000,820185.6,820185.6,23422,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485913580,1563997.00
01/31/2017 21:00,2,0.000,ALERT,213.06,299.67,59.981,1485914404,"201051344000645","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,616667.2,616667.2,23109,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485914406,1563998.00
01/31/2017 21:00,2,0.000,ALERT,211.25,296.96,59.981,1485914404,"274151322000085","219011344069620",0.00,0.50,0,294.56,298.77,0.0,0.0,0.000,846788.9,846788.9,23217,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485914408,1563999.00
01/31/2017 21:00,2,0.000,ALERT,213.06,299.67,60.002,1485914404,"201051344000633","219011344069620",0.00,-1.00,0,295.46,300.87,0.0,0.0,0.000,605870.9,605870.9,23515,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485914410,1564000.00
01/31/2017 21:00,2,0.000,ALERT,212.61,299.67,59.986,1485914404,"201051344000469","219011344069620",0.00,-1.00,0,296.06,300.87,0.0,0.0,0.000,608736.6,608736.6,23483,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485914411,1564001.00
01/31/2017 21:00,2,0.000,ALERT,211.25,298.47,59.954,1485914404,"201051344000646","219011344069620",0.00,-1.00,0,295.16,299.67,0.0,0.0,0.000,604600.9,604600.9,23456,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485914413,1564002.00
01/31/2017 21:00,2,0.000,ALERT,211.03,296.66,59.975,1485914404,"274151322000052","219011344069620",0.00,0.00,0,294.26,299.37,0.0,0.0,0.000,875134.3,875134.3,22983,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485914415,1564003.00
01/31/2017 21:00,2,0.000,ALERT,211.93,299.07,60.012,1485914404,"201051344000585","219011344069620",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,615167.3,615167.3,23539,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485914417,1564004.00
01/31/2017 21:00,2,0.000,ALERT,211.70,299.37,59.981,1485914404,"201051344001230","219011344069620",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,607954.6,607954.6,23358,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485914418,1564005.00
01/31/2017 21:00,2,0.000,ALERT,212.38,299.97,59.986,1485914404,"201051344000582","219011344069620",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,599888.1,599888.1,23495,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485914420,1564006.00
01/31/2017 21:00,2,0.000,ALERT,211.48,298.77,59.975,1485914404,"201051344000955","219011344069620",0.00,-0.50,0,296.36,299.67,0.0,0.0,0.000,615180.6,615180.6,23442,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485914422,1564007.00
01/31/2017 21:00,2,0.000,ALERT,211.48,296.66,59.981,1485914404,"274151322000094","219011344069620",0.00,-1.00,0,293.96,298.17,0.0,0.0,0.000,720833.3,720833.3,23751,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485914424,1564008.00
01/31/2017 21:00,2,0.000,ALERT,212.61,300.27,59.954,1485914404,"201051344000579","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,624202.7,624202.7,23403,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485914426,1564009.00
01/31/2017 21:00,2,0.000,ALERT,211.70,298.47,59.970,1485914404,"201051344000890","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,612166.7,612166.7,23509,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485914427,1564010.00
01/31/2017 21:00,2,0.000,ALERT,211.70,297.87,59.975,1485914404,"201051344000438","219011344069620",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,613213.4,613213.4,23517,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485914429,1564011.00
01/31/2017 21:00,2,0.000,ALERT,212.16,298.17,59.975,1485914404,"201051344000417","219011344069620",0.00,-0.50,0,296.06,299.37,0.0,0.0,0.000,596464.3,596464.3,23647,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485914431,1564012.00
01/31/2017 21:00,2,0.000,ALERT,211.48,298.17,59.996,1485914404,"274151322000083","219011344069620",0.00,0.00,0,294.86,299.37,0.0,0.0,0.000,866654.7,866654.7,23018,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485914433,1564013.00
01/31/2017 21:00,2,0.000,ALERT,211.93,296.96,59.965,1485914404,"274151322000076","219011344069620",0.00,0.00,0,294.56,299.37,0.0,0.0,0.000,924090.0,924090.0,23127,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485914434,1564014.00
01/31/2017 21:00,2,0.000,ALERT,212.38,300.57,59.970,1485914404,"201051344000868","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,607203.1,607203.1,23498,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485914436,1564015.00
01/31/2017 21:00,2,0.000,ALERT,211.48,298.47,59.996,1485914404,"274151322000095","219011344069620",0.00,-1.00,0,295.76,299.67,0.0,0.0,0.000,915057.2,915057.2,23197,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485914438,1564016.00
01/31/2017 21:00,2,0.000,ALERT,212.38,299.67,59.975,1485914404,"201051344000988","219011344069620",0.00,-0.50,0,294.26,300.87,0.0,0.0,0.000,568906.2,568906.2,23526,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485914440,1564017.00
01/31/2017 21:00,2,0.000,ALERT,211.70,297.87,59.965,1485914404,"201051344001025","219011344069620",0.00,-1.50,0,295.76,300.27,0.0,0.0,0.000,613329.5,613329.5,23563,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485914442,1564018.00
01/31/2017 21:00,2,0.000,ALERT,212.38,299.97,59.965,1485914404,"201051344000458","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,617323.1,617323.1,23258,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485914444,1564019.00
01/31/2017 21:00,2,0.000,ALERT,213.06,299.97,59.975,1485914404,"201051344000853","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,615981.5,615981.5,23168,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485914445,1564020.00
01/31/2017 21:00,2,0.000,ALERT,212.38,299.07,59.944,1485914404,"201051344000685","219011344069620",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,612460.6,612460.6,23428,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485914447,1564021.00
01/31/2017 21:00,2,0.000,ALERT,212.16,298.17,59.975,1485914404,"201051344000917","219011344069620",0.00,0.50,0,294.86,299.37,0.0,0.0,0.000,609408.1,609408.1,23439,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485914449,1564022.00
01/31/2017 21:00,2,0.000,ALERT,212.16,298.77,59.970,1485914404,"201051344001145","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,615440.0,615440.0,23297,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485914451,1564023.00
01/31/2017 21:00,2,0.000,ALERT,211.93,298.17,59.981,1485914404,"201051344000651","219011344069620",0.00,-2.00,0,295.76,299.37,0.0,0.0,0.000,607982.4,607982.4,23500,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485914453,1564024.00
01/31/2017 21:00,2,0.000,ALERT,210.80,297.57,59.975,1485914404,"274151322000088","219011344069620",0.00,0.50,0,294.26,298.77,0.0,0.0,0.000,831895.5,831895.5,23140,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485914454,1564025.00
01/31/2017 21:00,2,0.000,ALERT,211.93,296.36,59.981,1485914404,"274151322000068","219011344069620",0.00,0.50,0,293.96,297.87,0.0,0.0,0.000,721936.0,721936.0,23641,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485914456,1564026.00
01/31/2017 21:00,2,0.000,ALERT,211.48,298.77,59.996,1485914404,"201051344001135","219011344069620",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,603542.1,603542.1,23559,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485914458,1564027.00
01/31/2017 21:00,2,0.000,ALERT,212.16,300.27,59.996,1485914404,"201051344000594","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,619686.5,619686.5,23446,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485914460,1564028.00
01/31/2017 21:00,2,0.000,ALERT,211.70,298.17,59.981,1485914404,"201051344001203","219011344069620",0.00,-1.00,0,296.36,301.47,0.0,0.0,0.000,611916.4,611916.4,23545,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485914462,1564029.00
01/31/2017 21:00,2,0.000,ALERT,211.03,297.26,59.996,1485914404,"274151322000054","219011344069620",0.00,0.50,0,294.56,299.37,0.0,0.0,0.000,848162.9,848162.9,23199,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485914463,1564030.00
01/31/2017 21:00,2,0.000,ALERT,212.61,299.37,59.991,1485914404,"201051344000867","219011344069620",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,606046.1,606046.1,23536,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485914465,1564031.00
01/31/2017 21:00,2,0.000,ALERT,211.70,298.77,60.002,1485914404,"201051344001093","219011344069620",0.00,0.50,0,296.06,299.67,0.0,0.0,0.000,609020.1,609020.1,23456,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485914467,1564032.00
01/31/2017 21:00,2,0.000,ALERT,212.38,299.97,59.975,1485914404,"201051344000900","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,625032.2,625032.2,23081,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485914469,1564033.00
01/31/2017 21:00,2,0.000,ALERT,212.61,299.07,59.991,1485914404,"201051344000648","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,614719.8,614719.8,23094,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485914470,1564034.00
01/31/2017 21:00,2,0.000,ALERT,212.61,300.57,59.991,1485914404,"201051344000569","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,625511.5,625511.5,23087,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485914472,1564035.00
01/31/2017 21:00,2,0.000,ALERT,212.61,299.97,59.996,1485914404,"201051344000983","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,618219.6,618219.6,23231,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485914474,1564036.00
01/31/2017 21:00,2,0.000,ALERT,212.61,299.67,59.991,1485914404,"201051344001158","219011344069620",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,606677.3,606677.3,23455,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485914476,1564037.00
01/31/2017 21:00,2,0.000,ALERT,212.83,300.27,59.991,1485914404,"201051344000576","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,617420.0,617420.0,23123,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485914478,1564038.00
01/31/2017 21:00,2,0.000,ALERT,211.48,296.66,59.991,1485914404,"274151322000087","219011344069620",0.00,1.00,0,293.66,298.17,0.0,0.0,0.000,820185.6,820185.6,23424,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485914480,1564039.00
01/31/2017 21:15,2,0.000,ALERT,212.61,299.37,59.996,1485915303,"201051344000645","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,616667.2,616667.2,23111,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485915305,1564040.00
01/31/2017 21:15,2,0.000,ALERT,211.03,296.66,59.975,1485915303,"274151322000085","219011344069620",0.00,0.50,0,295.16,299.07,0.0,0.0,0.000,846788.9,846788.9,23219,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485915307,1564041.00
01/31/2017 21:15,2,0.000,ALERT,213.06,299.37,59.981,1485915303,"201051344000633","219011344069620",0.00,-1.00,0,295.76,301.47,0.0,0.0,0.000,605870.9,605870.9,23517,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485915308,1564042.00
01/31/2017 21:15,2,0.000,ALERT,212.38,299.67,59.996,1485915303,"201051344000469","219011344069620",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,608736.6,608736.6,23485,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485915310,1564043.00
01/31/2017 21:15,2,0.000,ALERT,211.48,298.17,59.991,1485915303,"201051344000646","219011344069620",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,604600.9,604600.9,23458,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485915312,1564044.00
01/31/2017 21:15,2,0.000,ALERT,210.80,296.36,60.002,1485915303,"274151322000052","219011344069620",0.00,0.00,0,294.56,299.37,0.0,0.0,0.000,875134.3,875134.3,22985,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485915314,1564045.00
01/31/2017 21:15,2,0.000,ALERT,211.93,298.77,60.012,1485915303,"201051344000585","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,615167.3,615167.3,23541,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485915316,1564046.00
01/31/2017 21:15,2,0.000,ALERT,211.70,298.77,60.002,1485915303,"201051344001230","219011344069620",0.00,-0.50,0,297.26,300.57,0.0,0.0,0.000,607954.6,607954.6,23360,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485915318,1564047.00
01/31/2017 21:15,2,0.000,ALERT,212.38,299.37,60.002,1485915303,"201051344000582","219011344069620",0.00,-1.50,0,297.87,301.17,0.0,0.0,0.000,599888.1,599888.1,23497,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485915319,1564048.00
01/31/2017 21:15,2,0.000,ALERT,211.48,298.47,59.991,1485915303,"201051344000955","219011344069620",0.00,-0.50,0,296.66,299.97,0.0,0.0,0.000,615180.6,615180.6,23444,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485915321,1564049.00
01/31/2017 21:15,2,0.000,ALERT,210.80,296.36,59.996,1485915303,"274151322000094","219011344069620",0.00,-1.00,0,294.56,298.47,0.0,0.0,0.000,720833.3,720833.3,23753,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485915323,1564050.00
01/31/2017 21:15,2,0.000,ALERT,212.38,299.97,60.002,1485915303,"201051344000579","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,624202.7,624202.7,23405,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485915325,1564051.00
01/31/2017 21:15,2,0.000,ALERT,211.48,298.77,60.007,1485915303,"201051344000890","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,612166.7,612166.7,23511,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485915327,1564052.00
01/31/2017 21:15,2,0.000,ALERT,211.93,298.47,59.986,1485915303,"201051344000438","219011344069620",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,613213.4,613213.4,23519,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485915328,1564053.00
01/31/2017 21:15,2,0.000,ALERT,211.93,297.87,60.039,1485915303,"201051344000417","219011344069620",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,596464.3,596464.3,23649,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485915330,1564054.00
01/31/2017 21:15,2,0.000,ALERT,211.25,297.26,59.991,1485915303,"274151322000083","219011344069620",0.00,0.00,0,295.46,299.37,0.0,0.0,0.000,866654.7,866654.7,23020,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485915332,1564055.00
01/31/2017 21:15,2,0.000,ALERT,211.70,296.66,59.986,1485915303,"274151322000076","219011344069620",0.00,0.00,0,295.16,299.67,0.0,0.0,0.000,924090.0,924090.0,23129,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485915334,1564056.00
01/31/2017 21:15,2,0.000,ALERT,212.16,299.97,59.991,1485915303,"201051344000868","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,607203.1,607203.1,23500,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485915336,1564057.00
01/31/2017 21:15,2,0.000,ALERT,211.03,297.87,60.002,1485915303,"274151322000095","219011344069620",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,915057.2,915057.2,23199,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485915337,1564058.00
01/31/2017 21:15,2,0.000,ALERT,212.16,299.37,60.007,1485915303,"201051344000988","219011344069620",0.00,-0.50,0,295.16,301.47,0.0,0.0,0.000,568906.2,568906.2,23528,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485915339,1564059.00
01/31/2017 21:15,2,0.000,ALERT,211.70,297.57,59.996,1485915303,"201051344001025","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,613329.5,613329.5,23565,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485915341,1564060.00
01/31/2017 21:15,2,0.000,ALERT,212.16,299.37,60.002,1485915303,"201051344000458","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,617323.1,617323.1,23260,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485915343,1564061.00
01/31/2017 21:15,2,0.000,ALERT,212.83,299.67,60.018,1485915303,"201051344000853","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,615981.5,615981.5,23170,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485915345,1564062.00
01/31/2017 21:15,2,0.000,ALERT,211.93,298.17,59.991,1485915303,"201051344000685","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,612460.6,612460.6,23430,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485915346,1564063.00
01/31/2017 21:15,2,0.000,ALERT,211.93,297.87,60.002,1485915303,"201051344000917","219011344069620",0.00,0.50,0,295.16,299.67,0.0,0.0,0.000,609408.1,609408.1,23441,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485915348,1564064.00
01/31/2017 21:15,2,0.000,ALERT,211.70,298.17,59.991,1485915303,"201051344001145","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,615440.0,615440.0,23299,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485915350,1564065.00
01/31/2017 21:15,2,0.000,ALERT,211.70,297.57,60.002,1485915303,"201051344000651","219011344069620",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,607982.4,607982.4,23502,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485915352,1564066.00
01/31/2017 21:15,2,0.000,ALERT,210.35,295.76,60.002,1485915303,"274151322000088","219011344069620",0.00,0.50,0,294.56,298.77,0.0,0.0,0.000,831895.5,831895.5,23142,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485915354,1564067.00
01/31/2017 21:15,2,0.000,ALERT,211.48,296.06,59.991,1485915303,"274151322000068","219011344069620",0.00,0.50,0,294.26,297.87,0.0,0.0,0.000,721936.0,721936.0,23643,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485915355,1564068.00
01/31/2017 21:15,2,0.000,ALERT,211.48,298.17,59.981,1485915303,"201051344001135","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,603542.1,603542.1,23561,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485915357,1564069.00
01/31/2017 21:15,2,0.000,ALERT,211.70,299.67,60.018,1485915303,"201051344000594","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,619686.5,619686.5,23448,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485915359,1564070.00
01/31/2017 21:15,2,0.000,ALERT,211.48,297.26,60.034,1485915303,"201051344001203","219011344069620",0.00,-1.00,0,296.66,302.07,0.0,0.0,0.000,611916.4,611916.4,23547,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485915361,1564071.00
01/31/2017 21:15,2,0.000,ALERT,211.03,297.26,59.975,1485915303,"274151322000054","219011344069620",0.00,0.50,0,295.16,299.37,0.0,0.0,0.000,848162.9,848162.9,23201,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485915362,1564072.00
01/31/2017 21:15,2,0.000,ALERT,212.61,299.07,60.002,1485915303,"201051344000867","219011344069620",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,606046.1,606046.1,23538,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485915364,1564073.00
01/31/2017 21:15,2,0.000,ALERT,211.48,298.17,60.002,1485915303,"201051344001093","219011344069620",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,609020.1,609020.1,23458,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485915366,1564074.00
01/31/2017 21:15,2,0.000,ALERT,212.16,299.67,60.018,1485915303,"201051344000900","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,625032.2,625032.2,23083,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485915368,1564075.00
01/31/2017 21:15,2,0.000,ALERT,212.38,298.77,60.002,1485915303,"201051344000648","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,614719.8,614719.8,23096,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485915370,1564076.00
01/31/2017 21:15,2,0.000,ALERT,212.38,300.27,59.996,1485915303,"201051344000569","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,625511.5,625511.5,23089,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485915372,1564077.00
01/31/2017 21:15,2,0.000,ALERT,212.16,299.67,60.002,1485915303,"201051344000983","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,618219.6,618219.6,23233,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485915373,1564078.00
01/31/2017 21:15,2,0.000,ALERT,212.38,299.07,59.996,1485915303,"201051344001158","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,606677.3,606677.3,23457,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485915375,1564079.00
01/31/2017 21:15,2,0.000,ALERT,212.61,299.67,59.996,1485915303,"201051344000576","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,617420.0,617420.0,23125,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485915377,1564080.00
01/31/2017 21:15,2,0.000,ALERT,211.03,295.46,59.970,1485915303,"274151322000087","219011344069620",0.00,1.00,0,293.66,298.47,0.0,0.0,0.000,820185.6,820185.6,23426,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485915379,1564081.00
