ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2017 21:30,2,0.000,ALERT,212.83,299.97,60.002,1485916203,"201051344000645","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,616667.2,616667.2,23113,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485916205,1564082.00
01/31/2017 21:30,2,0.000,ALERT,211.25,296.66,59.981,1485916203,"274151322000085","219011344069620",0.00,0.50,0,293.96,298.77,0.0,0.0,0.000,846788.9,846788.9,23221,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485916207,1564083.00
01/31/2017 21:30,2,0.000,ALERT,213.06,299.37,59.996,1485916203,"201051344000633","219011344069620",0.00,-1.00,0,296.06,301.17,0.0,0.0,0.000,605870.9,605870.9,23519,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485916209,1564084.00
01/31/2017 21:30,2,0.000,ALERT,212.38,299.37,60.002,1485916203,"201051344000469","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,608736.6,608736.6,23487,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485916211,1564085.00
01/31/2017 21:30,2,0.000,ALERT,211.70,298.77,60.002,1485916203,"201051344000646","219011344069620",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,604600.9,604600.9,23460,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485916213,1564086.00
01/31/2017 21:30,2,0.000,ALERT,211.03,296.96,59.991,1485916203,"274151322000052","219011344069620",0.00,0.00,0,293.96,299.07,0.0,0.0,0.000,875134.3,875134.3,22987,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485916214,1564087.00
01/31/2017 21:30,2,0.000,ALERT,211.93,299.07,60.002,1485916203,"201051344000585","219011344069620",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,615167.3,615167.3,23543,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485916216,1564088.00
01/31/2017 21:30,2,0.000,ALERT,211.93,299.07,60.007,1485916203,"201051344001230","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,607954.6,607954.6,23362,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485916218,1564089.00
01/31/2017 21:30,2,0.000,ALERT,212.38,299.67,59.996,1485916203,"201051344000582","219011344069620",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,599888.1,599888.1,23499,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485916220,1564090.00
01/31/2017 21:30,2,0.000,ALERT,211.70,298.47,59.991,1485916203,"201051344000955","219011344069620",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,615180.6,615180.6,23446,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485916222,1564091.00
01/31/2017 21:30,2,0.000,ALERT,211.25,296.66,59.986,1485916203,"274151322000094","219011344069620",0.00,-1.00,0,293.66,298.17,0.0,0.0,0.000,720833.3,720833.3,23755,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485916223,1564092.00
01/31/2017 21:30,2,0.000,ALERT,212.61,300.27,60.002,1485916203,"201051344000579","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,624202.7,624202.7,23407,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485916225,1564093.00
01/31/2017 21:30,2,0.000,ALERT,211.93,299.37,59.975,1485916203,"201051344000890","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,612166.7,612166.7,23513,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485916227,1564094.00
01/31/2017 21:30,2,0.000,ALERT,211.93,298.77,59.991,1485916203,"201051344000438","219011344069620",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,613213.4,613213.4,23521,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485916229,1564095.00
01/31/2017 21:30,2,0.000,ALERT,212.16,298.47,59.991,1485916203,"201051344000417","219011344069620",0.00,-0.50,0,296.06,299.67,0.0,0.0,0.000,596464.3,596464.3,23651,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485916231,1564096.00
01/31/2017 21:30,2,0.000,ALERT,211.25,297.87,59.986,1485916203,"274151322000083","219011344069620",0.00,0.00,0,294.56,299.37,0.0,0.0,0.000,866654.7,866654.7,23022,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485916232,1564097.00
01/31/2017 21:30,2,0.000,ALERT,211.70,297.57,59.991,1485916203,"274151322000076","219011344069620",0.00,0.00,0,294.26,299.37,0.0,0.0,0.000,924090.0,924090.0,23131,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485916234,1564098.00
01/31/2017 21:30,2,0.000,ALERT,212.38,300.57,60.002,1485916203,"201051344000868","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,607203.1,607203.1,23502,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485916236,1564099.00
01/31/2017 21:30,2,0.000,ALERT,211.25,297.87,59.991,1485916203,"274151322000095","219011344069620",0.00,-1.00,0,295.46,299.67,0.0,0.0,0.000,915057.2,915057.2,23201,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485916238,1564100.00
01/31/2017 21:30,2,0.000,ALERT,212.16,299.37,59.954,1485916203,"201051344000988","219011344069620",0.00,0.00,0,295.16,300.87,0.0,0.0,0.000,568906.2,568906.2,23530,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485916240,1564101.00
01/31/2017 21:30,2,0.000,ALERT,211.93,298.17,60.002,1485916203,"201051344001025","219011344069620",0.00,-1.00,0,295.46,300.57,0.0,0.0,0.000,613329.5,613329.5,23567,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485916241,1564102.00
01/31/2017 21:30,2,0.000,ALERT,212.38,299.97,59.981,1485916203,"201051344000458","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,617323.1,617323.1,23262,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485916243,1564103.00
01/31/2017 21:30,2,0.000,ALERT,212.83,299.37,60.002,1485916203,"201051344000853","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,615981.5,615981.5,23172,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485916245,1564104.00
01/31/2017 21:30,2,0.000,ALERT,212.38,299.07,59.991,1485916203,"201051344000685","219011344069620",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,612460.6,612460.6,23432,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485916247,1564105.00
01/31/2017 21:30,2,0.000,ALERT,212.16,298.47,59.991,1485916203,"201051344000917","219011344069620",0.00,0.50,0,294.86,299.67,0.0,0.0,0.000,609408.1,609408.1,23443,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485916249,1564106.00
01/31/2017 21:30,2,0.000,ALERT,212.16,299.07,59.965,1485916203,"201051344001145","219011344069620",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,615440.0,615440.0,23301,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485916250,1564107.00
01/31/2017 21:30,2,0.000,ALERT,212.16,298.17,60.002,1485916203,"201051344000651","219011344069620",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,607982.4,607982.4,23504,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485916252,1564108.00
01/31/2017 21:30,2,0.000,ALERT,210.57,296.36,60.034,1485916203,"274151322000088","219011344069620",0.00,0.50,0,293.96,298.47,0.0,0.0,0.000,831895.5,831895.5,23144,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485916254,1564109.00
01/31/2017 21:30,2,0.000,ALERT,211.70,295.76,59.986,1485916203,"274151322000068","219011344069620",0.00,1.00,0,293.66,297.87,0.0,0.0,0.000,721936.0,721936.0,23645,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485916256,1564110.00
01/31/2017 21:30,2,0.000,ALERT,211.70,298.77,59.991,1485916203,"201051344001135","219011344069620",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,603542.1,603542.1,23563,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485916258,1564111.00
01/31/2017 21:30,2,0.000,ALERT,211.93,300.27,59.981,1485916203,"201051344000594","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,619686.5,619686.5,23450,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485916260,1564112.00
01/31/2017 21:30,2,0.000,ALERT,212.16,298.77,59.991,1485916203,"201051344001203","219011344069620",0.00,-1.00,0,295.46,301.77,0.0,0.0,0.000,611916.4,611916.4,23549,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485916261,1564113.00
01/31/2017 21:30,2,0.000,ALERT,211.03,297.26,59.981,1485916203,"274151322000054","219011344069620",0.00,0.50,0,293.96,299.07,0.0,0.0,0.000,848162.9,848162.9,23203,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485916263,1564114.00
01/31/2017 21:30,2,0.000,ALERT,212.61,299.07,59.986,1485916203,"201051344000867","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,606046.1,606046.1,23540,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485916265,1564115.00
01/31/2017 21:30,2,0.000,ALERT,212.16,298.77,59.986,1485916203,"201051344001093","219011344069620",0.00,0.50,0,296.36,299.97,0.0,0.0,0.000,609020.1,609020.1,23460,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485916267,1564116.00
01/31/2017 21:30,2,0.000,ALERT,212.16,299.67,59.981,1485916203,"201051344000900","219011344069620",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,625032.2,625032.2,23085,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485916268,1564117.00
01/31/2017 21:30,2,0.000,ALERT,212.38,298.77,59.965,1485916203,"201051344000648","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,614719.8,614719.8,23098,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485916270,1564118.00
01/31/2017 21:30,2,0.000,ALERT,212.38,299.97,59.944,1485916203,"201051344000569","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,625511.5,625511.5,23091,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485916272,1564119.00
01/31/2017 21:30,2,0.000,ALERT,212.16,299.67,59.986,1485916203,"201051344000983","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,618219.6,618219.6,23235,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485916274,1564120.00
01/31/2017 21:30,2,0.000,ALERT,212.38,299.37,60.028,1485916203,"201051344001158","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,606677.3,606677.3,23459,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485916276,1564121.00
01/31/2017 21:30,2,0.000,ALERT,212.83,300.27,59.981,1485916203,"201051344000576","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,617420.0,617420.0,23127,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485916277,1564122.00
01/31/2017 21:30,2,0.000,ALERT,211.03,295.76,59.944,1485916203,"274151322000087","219011344069620",0.00,1.00,0,293.36,298.17,0.0,0.0,0.000,820185.6,820185.6,23428,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485916279,1564123.00
01/31/2017 21:45,2,0.000,ALERT,213.29,299.97,59.959,1485917103,"201051344000645","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,616667.2,616667.2,23115,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485917105,1564124.00
01/31/2017 21:45,2,0.000,ALERT,211.93,298.17,59.954,1485917103,"274151322000085","219011344069620",0.00,0.00,0,294.86,299.37,0.0,0.0,0.000,846788.9,846788.9,23223,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485917107,1564125.00
01/31/2017 21:45,2,0.000,ALERT,213.29,299.67,59.965,1485917103,"201051344000633","219011344069620",0.00,-0.50,0,296.06,301.47,0.0,0.0,0.000,605870.9,605870.9,23521,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485917109,1564126.00
01/31/2017 21:45,2,0.000,ALERT,213.06,299.97,59.954,1485917103,"201051344000469","219011344069620",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,608736.6,608736.6,23489,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485917111,1564127.00
01/31/2017 21:45,2,0.000,ALERT,212.16,299.37,59.922,1485917103,"201051344000646","219011344069620",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,604600.9,604600.9,23462,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485917113,1564128.00
01/31/2017 21:45,2,0.000,ALERT,211.70,298.17,59.959,1485917103,"274151322000052","219011344069620",0.00,0.00,0,294.86,299.97,0.0,0.0,0.000,875134.3,875134.3,22989,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485917114,1564129.00
01/31/2017 21:45,2,0.000,ALERT,212.61,299.67,59.965,1485917103,"201051344000585","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,615167.3,615167.3,23545,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485917116,1564130.00
01/31/2017 21:45,2,0.000,ALERT,212.16,299.67,59.965,1485917103,"201051344001230","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,607954.6,607954.6,23364,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485917118,1564131.00
01/31/2017 21:45,2,0.000,ALERT,212.83,300.27,59.991,1485917103,"201051344000582","219011344069620",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,599888.1,599888.1,23501,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485917120,1564132.00
01/31/2017 21:45,2,0.000,ALERT,211.93,299.37,59.970,1485917103,"201051344000955","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,615180.6,615180.6,23448,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485917121,1564133.00
01/31/2017 21:45,2,0.000,ALERT,211.48,297.26,59.965,1485917103,"274151322000094","219011344069620",0.00,-1.00,0,294.26,298.77,0.0,0.0,0.000,720833.3,720833.3,23757,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485917123,1564134.00
01/31/2017 21:45,2,0.000,ALERT,212.83,300.87,59.928,1485917103,"201051344000579","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,624202.7,624202.7,23409,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485917125,1564135.00
01/31/2017 21:45,2,0.000,ALERT,212.16,299.97,59.965,1485917103,"201051344000890","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,612166.7,612166.7,23515,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485917127,1564136.00
01/31/2017 21:45,2,0.000,ALERT,212.38,299.37,59.933,1485917103,"201051344000438","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,613213.4,613213.4,23523,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485917129,1564137.00
01/31/2017 21:45,2,0.000,ALERT,212.61,299.07,60.007,1485917103,"201051344000417","219011344069620",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,596464.3,596464.3,23653,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485917131,1564138.00
01/31/2017 21:45,2,0.000,ALERT,211.93,298.17,59.965,1485917103,"274151322000083","219011344069620",0.00,0.00,0,295.16,299.67,0.0,0.0,0.000,866654.7,866654.7,23024,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485917133,1564139.00
01/31/2017 21:45,2,0.000,ALERT,212.16,298.17,59.965,1485917103,"274151322000076","219011344069620",0.00,0.00,0,294.86,299.97,0.0,0.0,0.000,924090.0,924090.0,23133,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485917134,1564140.00
01/31/2017 21:45,2,0.000,ALERT,212.83,300.87,59.981,1485917103,"201051344000868","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,607203.1,607203.1,23504,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485917136,1564141.00
01/31/2017 21:45,2,0.000,ALERT,211.70,298.47,59.975,1485917103,"274151322000095","219011344069620",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,915057.2,915057.2,23203,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485917138,1564142.00
01/31/2017 21:45,2,0.000,ALERT,212.61,299.97,59.975,1485917103,"201051344000988","219011344069620",0.00,0.00,0,295.16,301.77,0.0,0.0,0.000,568906.2,568906.2,23532,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485917140,1564143.00
01/31/2017 21:45,2,0.000,ALERT,212.38,298.77,59.938,1485917103,"201051344001025","219011344069620",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,613329.5,613329.5,23569,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485917142,1564144.00
01/31/2017 21:45,2,0.000,ALERT,212.83,300.27,59.975,1485917103,"201051344000458","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,617323.1,617323.1,23264,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485917143,1564145.00
01/31/2017 21:45,2,0.000,ALERT,213.51,300.27,59.996,1485917103,"201051344000853","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,615981.5,615981.5,23174,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485917145,1564146.00
01/31/2017 21:45,2,0.000,ALERT,212.83,299.97,60.023,1485917103,"201051344000685","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,612460.6,612460.6,23434,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485917147,1564147.00
01/31/2017 21:45,2,0.000,ALERT,212.61,299.37,59.981,1485917103,"201051344000917","219011344069620",0.00,1.00,0,295.76,300.27,0.0,0.0,0.000,609408.1,609408.1,23445,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485917149,1564148.00
01/31/2017 21:45,2,0.000,ALERT,212.61,299.67,59.986,1485917103,"201051344001145","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,615440.0,615440.0,23303,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485917151,1564149.00
01/31/2017 21:45,2,0.000,ALERT,212.61,299.07,59.981,1485917103,"201051344000651","219011344069620",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,607982.4,607982.4,23506,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485917152,1564150.00
01/31/2017 21:45,2,0.000,ALERT,211.48,297.57,59.970,1485917103,"274151322000088","219011344069620",0.00,1.00,0,294.56,299.07,0.0,0.0,0.000,831895.5,831895.5,23146,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485917154,1564151.00
01/31/2017 21:45,2,0.000,ALERT,212.16,297.26,60.002,1485917103,"274151322000068","219011344069620",0.00,0.50,0,294.26,298.47,0.0,0.0,0.000,721936.0,721936.0,23647,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485917156,1564152.00
01/31/2017 21:45,2,0.000,ALERT,211.93,299.37,59.975,1485917103,"201051344001135","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,603542.1,603542.1,23565,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485917158,1564153.00
01/31/2017 21:45,2,0.000,ALERT,212.61,301.17,59.975,1485917103,"201051344000594","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,619686.5,619686.5,23452,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485917159,1564154.00
01/31/2017 21:45,2,0.000,ALERT,212.38,299.37,59.986,1485917103,"201051344001203","219011344069620",0.00,-1.00,0,296.66,302.37,0.0,0.0,0.000,611916.4,611916.4,23551,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485917161,1564155.00
01/31/2017 21:45,2,0.000,ALERT,211.48,297.57,59.975,1485917103,"274151322000054","219011344069620",0.00,0.50,0,294.86,299.67,0.0,0.0,0.000,848162.9,848162.9,23205,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485917163,1564156.00
01/31/2017 21:45,2,0.000,ALERT,213.29,299.97,59.981,1485917103,"201051344000867","219011344069620",0.00,0.00,0,296.66,302.37,0.0,0.0,0.000,606046.1,606046.1,23542,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485917165,1564157.00
01/31/2017 21:45,2,0.000,ALERT,212.38,299.37,60.007,1485917103,"201051344001093","219011344069620",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,609020.1,609020.1,23462,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485917167,1564158.00
01/31/2017 21:45,2,0.000,ALERT,212.83,300.57,59.981,1485917103,"201051344000900","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,625032.2,625032.2,23087,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485917168,1564159.00
01/31/2017 21:45,2,0.000,ALERT,213.06,299.67,59.981,1485917103,"201051344000648","219011344069620",0.00,-1.50,0,296.66,301.77,0.0,0.0,0.000,614719.8,614719.8,23100,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485917170,1564160.00
01/31/2017 21:45,2,0.000,ALERT,213.06,300.87,59.986,1485917103,"201051344000569","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,625511.5,625511.5,23093,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485917172,1564161.00
01/31/2017 21:45,2,0.000,ALERT,213.06,300.57,59.991,1485917103,"201051344000983","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,618219.6,618219.6,23237,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485917174,1564162.00
01/31/2017 21:45,2,0.000,ALERT,213.06,299.97,59.986,1485917103,"201051344001158","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,606677.3,606677.3,23461,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485917176,1564163.00
01/31/2017 21:45,2,0.000,ALERT,213.29,300.87,59.981,1485917103,"201051344000576","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,617420.0,617420.0,23129,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485917177,1564164.00
01/31/2017 21:45,2,0.000,ALERT,211.70,296.36,59.981,1485917103,"274151322000087","219011344069620",0.00,1.00,0,293.96,298.77,0.0,0.0,0.000,820185.6,820185.6,23430,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485917179,1564165.00
01/31/2017 22:00,2,0.000,ALERT,213.96,300.57,59.981,1485918003,"201051344000645","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,616667.2,616667.2,23117,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485918005,1564166.00
01/31/2017 22:00,2,0.000,ALERT,212.16,297.57,59.991,1485918003,"274151322000085","219011344069620",0.00,0.00,0,294.86,299.67,0.0,0.0,0.000,846788.9,846788.9,23225,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918007,1564167.00
01/31/2017 22:00,2,0.000,ALERT,214.19,300.57,59.996,1485918003,"201051344000633","219011344069620",0.00,-1.00,0,296.36,301.77,0.0,0.0,0.000,605870.9,605870.9,23523,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918008,1564168.00
01/31/2017 22:00,2,0.000,ALERT,213.51,300.57,59.996,1485918003,"201051344000469","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,608736.6,608736.6,23491,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918010,1564169.00
01/31/2017 22:00,2,0.000,ALERT,212.61,299.67,59.991,1485918003,"201051344000646","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,604600.9,604600.9,23464,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918012,1564170.00
01/31/2017 22:00,2,0.000,ALERT,211.70,298.47,59.996,1485918003,"274151322000052","219011344069620",0.00,0.00,0,294.86,299.67,0.0,0.0,0.000,875134.3,875134.3,22991,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918014,1564171.00
01/31/2017 22:00,2,0.000,ALERT,213.06,299.97,60.007,1485918003,"201051344000585","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,615167.3,615167.3,23547,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918015,1564172.00
01/31/2017 22:00,2,0.000,ALERT,212.83,300.27,60.002,1485918003,"201051344001230","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,607954.6,607954.6,23366,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918017,1564173.00
01/31/2017 22:00,2,0.000,ALERT,213.51,300.87,60.018,1485918003,"201051344000582","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,599888.1,599888.1,23503,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485918019,1564174.00
01/31/2017 22:00,2,0.000,ALERT,212.61,299.67,60.034,1485918003,"201051344000955","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,615180.6,615180.6,23450,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918021,1564175.00
01/31/2017 22:00,2,0.000,ALERT,212.16,297.26,59.991,1485918003,"274151322000094","219011344069620",0.00,-0.50,0,294.56,298.77,0.0,0.0,0.000,720833.3,720833.3,23759,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918023,1564176.00
01/31/2017 22:00,2,0.000,ALERT,213.51,301.17,59.991,1485918003,"201051344000579","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,624202.7,624202.7,23411,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485918024,1564177.00
01/31/2017 22:00,2,0.000,ALERT,212.83,300.27,59.991,1485918003,"201051344000890","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,612166.7,612166.7,23517,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918026,1564178.00
01/31/2017 22:00,2,0.000,ALERT,213.06,299.97,59.991,1485918003,"201051344000438","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,613213.4,613213.4,23525,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485918028,1564179.00
01/31/2017 22:00,2,0.000,ALERT,213.29,299.37,59.991,1485918003,"201051344000417","219011344069620",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,596464.3,596464.3,23655,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485918030,1564180.00
01/31/2017 22:00,2,0.000,ALERT,212.16,297.57,59.981,1485918003,"274151322000083","219011344069620",0.00,0.00,0,295.16,299.67,0.0,0.0,0.000,866654.7,866654.7,23026,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918032,1564181.00
01/31/2017 22:00,2,0.000,ALERT,212.61,297.57,59.975,1485918003,"274151322000076","219011344069620",0.00,0.00,0,294.86,299.67,0.0,0.0,0.000,924090.0,924090.0,23135,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485918033,1564182.00
01/31/2017 22:00,2,0.000,ALERT,213.51,301.77,59.986,1485918003,"201051344000868","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,607203.1,607203.1,23506,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918035,1564183.00
01/31/2017 22:00,2,0.000,ALERT,211.93,298.17,59.986,1485918003,"274151322000095","219011344069620",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,915057.2,915057.2,23205,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918037,1564184.00
01/31/2017 22:00,2,0.000,ALERT,213.51,300.57,59.991,1485918003,"201051344000988","219011344069620",0.00,0.00,0,295.46,301.77,0.0,0.0,0.000,568906.2,568906.2,23534,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918039,1564185.00
01/31/2017 22:00,2,0.000,ALERT,212.83,299.07,59.975,1485918003,"201051344001025","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,613329.5,613329.5,23571,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918041,1564186.00
01/31/2017 22:00,2,0.000,ALERT,213.29,300.57,59.981,1485918003,"201051344000458","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,617323.1,617323.1,23266,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918043,1564187.00
01/31/2017 22:00,2,0.000,ALERT,213.96,300.57,59.981,1485918003,"201051344000853","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,615981.5,615981.5,23176,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918044,1564188.00
01/31/2017 22:00,2,0.000,ALERT,213.51,299.97,59.986,1485918003,"201051344000685","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,612460.6,612460.6,23436,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918046,1564189.00
01/31/2017 22:00,2,0.000,ALERT,213.29,299.37,60.012,1485918003,"201051344000917","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,609408.1,609408.1,23447,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485918048,1564190.00
01/31/2017 22:00,2,0.000,ALERT,213.29,299.97,59.981,1485918003,"201051344001145","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,615440.0,615440.0,23305,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918050,1564191.00
01/31/2017 22:00,2,0.000,ALERT,213.29,299.37,59.981,1485918003,"201051344000651","219011344069620",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,607982.4,607982.4,23508,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918052,1564192.00
01/31/2017 22:00,2,0.000,ALERT,211.48,296.96,59.970,1485918003,"274151322000088","219011344069620",0.00,1.00,0,294.86,299.07,0.0,0.0,0.000,831895.5,831895.5,23148,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918054,1564193.00
01/31/2017 22:00,2,0.000,ALERT,212.61,296.06,59.970,1485918003,"274151322000068","219011344069620",0.00,1.00,0,294.26,298.17,0.0,0.0,0.000,721936.0,721936.0,23649,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918056,1564194.00
01/31/2017 22:00,2,0.000,ALERT,212.83,299.97,59.959,1485918003,"201051344001135","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,603542.1,603542.1,23567,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918057,1564195.00
01/31/2017 22:00,2,0.000,ALERT,213.29,301.47,59.991,1485918003,"201051344000594","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,619686.5,619686.5,23454,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918059,1564196.00
01/31/2017 22:00,2,0.000,ALERT,213.06,299.67,59.975,1485918003,"201051344001203","219011344069620",0.00,-0.50,0,297.57,302.98,0.0,0.0,0.000,611916.4,611916.4,23553,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918061,1564197.00
01/31/2017 22:00,2,0.000,ALERT,211.48,297.26,59.981,1485918003,"274151322000054","219011344069620",0.00,0.50,0,294.56,299.37,0.0,0.0,0.000,848162.9,848162.9,23207,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918063,1564198.00
01/31/2017 22:00,2,0.000,ALERT,213.74,299.97,59.981,1485918003,"201051344000867","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,606046.1,606046.1,23544,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918065,1564199.00
01/31/2017 22:00,2,0.000,ALERT,213.06,299.67,59.975,1485918003,"201051344001093","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,609020.1,609020.1,23464,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918066,1564200.00
01/31/2017 22:00,2,0.000,ALERT,213.29,300.87,60.012,1485918003,"201051344000900","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,625032.2,625032.2,23089,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918068,1564201.00
01/31/2017 22:00,2,0.000,ALERT,213.74,299.97,59.981,1485918003,"201051344000648","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,614719.8,614719.8,23102,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918070,1564202.00
01/31/2017 22:00,2,0.000,ALERT,213.29,300.87,59.975,1485918003,"201051344000569","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,625511.5,625511.5,23095,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918072,1564203.00
01/31/2017 22:00,2,0.000,ALERT,213.29,300.27,59.986,1485918003,"201051344000983","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,618219.6,618219.6,23239,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918074,1564204.00
01/31/2017 22:00,2,0.000,ALERT,213.51,300.27,59.954,1485918003,"201051344001158","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,606677.3,606677.3,23463,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918075,1564205.00
01/31/2017 22:00,2,0.000,ALERT,213.74,300.87,59.965,1485918003,"201051344000576","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,617420.0,617420.0,23131,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485918077,1564206.00
01/31/2017 22:00,2,0.000,ALERT,211.93,296.06,59.975,1485918003,"274151322000087","219011344069620",0.00,1.00,0,293.96,298.47,0.0,0.0,0.000,820185.6,820185.6,23432,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918079,1564207.00
01/31/2017 22:15,2,0.000,ALERT,213.96,300.27,59.991,1485918903,"201051344000645","219011344069620",0.00,0.00,0,287.05,302.37,0.0,0.0,0.000,616667.2,616667.2,23119,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918905,1564208.00
01/31/2017 22:15,2,0.000,ALERT,212.38,297.87,59.986,1485918903,"274151322000085","219011344069620",0.00,0.50,0,284.94,302.68,0.0,0.0,0.000,846788.9,846788.9,23227,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485918907,1564209.00
01/31/2017 22:15,2,0.000,ALERT,213.96,300.27,60.023,1485918903,"201051344000633","219011344069620",0.00,-0.50,0,285.84,302.07,0.0,0.0,0.000,605870.9,605870.9,23525,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918908,1564210.00
01/31/2017 22:15,2,0.000,ALERT,213.74,300.87,60.034,1485918903,"201051344000469","219011344069620",0.00,-1.00,0,286.44,302.07,0.0,0.0,0.000,608736.6,608736.6,23493,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918910,1564211.00
01/31/2017 22:15,2,0.000,ALERT,213.29,300.27,59.959,1485918903,"201051344000646","219011344069620",0.00,-0.50,0,286.44,301.47,0.0,0.0,0.000,604600.9,604600.9,23466,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918912,1564212.00
01/31/2017 22:15,2,0.000,ALERT,212.16,299.07,59.996,1485918903,"274151322000052","219011344069620",0.00,0.00,0,284.94,302.68,0.0,0.0,0.000,875134.3,875134.3,22993,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918914,1564213.00
01/31/2017 22:15,2,0.000,ALERT,213.51,300.27,59.991,1485918903,"201051344000585","219011344069620",0.00,0.00,0,286.44,301.77,0.0,0.0,0.000,615167.3,615167.3,23549,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918916,1564214.00
01/31/2017 22:15,2,0.000,ALERT,213.29,300.57,59.981,1485918903,"201051344001230","219011344069620",0.00,-0.50,0,287.05,301.77,0.0,0.0,0.000,607954.6,607954.6,23368,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918918,1564215.00
01/31/2017 22:15,2,0.000,ALERT,213.96,301.17,59.975,1485918903,"201051344000582","219011344069620",0.00,-1.50,0,287.65,302.37,0.0,0.0,0.000,599888.1,599888.1,23505,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918920,1564216.00
01/31/2017 22:15,2,0.000,ALERT,213.06,299.97,59.986,1485918903,"201051344000955","219011344069620",0.00,-0.50,0,286.74,301.47,0.0,0.0,0.000,615180.6,615180.6,23452,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918921,1564217.00
01/31/2017 22:15,2,0.000,ALERT,212.38,297.87,59.981,1485918903,"274151322000094","219011344069620",0.00,-0.50,0,284.34,302.07,0.0,0.0,0.000,720833.3,720833.3,23761,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918923,1564218.00
01/31/2017 22:15,2,0.000,ALERT,213.51,300.87,60.028,1485918903,"201051344000579","219011344069620",0.00,-0.50,0,287.95,302.98,0.0,0.0,0.000,624202.7,624202.7,23413,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485918925,1564219.00
01/31/2017 22:15,2,0.000,ALERT,213.29,300.87,59.981,1485918903,"201051344000890","219011344069620",0.00,0.00,0,287.05,302.68,0.0,0.0,0.000,612166.7,612166.7,23519,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918927,1564220.00
01/31/2017 22:15,2,0.000,ALERT,213.51,300.27,59.996,1485918903,"201051344000438","219011344069620",0.00,-1.00,0,286.74,302.07,0.0,0.0,0.000,613213.4,613213.4,23527,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918929,1564221.00
01/31/2017 22:15,2,0.000,ALERT,213.74,299.97,59.986,1485918903,"201051344000417","219011344069620",0.00,-0.50,0,285.84,301.17,0.0,0.0,0.000,596464.3,596464.3,23657,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918930,1564222.00
01/31/2017 22:15,2,0.000,ALERT,212.38,298.77,59.986,1485918903,"274151322000083","219011344069620",0.00,0.50,0,285.54,302.98,0.0,0.0,0.000,866654.7,866654.7,23028,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918932,1564223.00
01/31/2017 22:15,2,0.000,ALERT,213.06,298.17,59.986,1485918903,"274151322000076","219011344069620",0.00,0.00,0,284.94,302.98,0.0,0.0,0.000,924090.0,924090.0,23137,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918934,1564224.00
01/31/2017 22:15,2,0.000,ALERT,213.51,300.87,59.991,1485918903,"201051344000868","219011344069620",0.00,0.00,0,287.95,303.28,0.0,0.0,0.000,607203.1,607203.1,23508,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918936,1564225.00
01/31/2017 22:15,2,0.000,ALERT,212.16,299.07,59.975,1485918903,"274151322000095","219011344069620",0.00,-0.50,0,286.14,303.58,0.0,0.0,0.000,915057.2,915057.2,23207,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918938,1564226.00
