ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2017 22:15,2,0.000,ALERT,213.29,300.27,59.986,1485918903,"201051344000988","219011344069620",0.00,0.00,0,285.24,302.07,0.0,0.0,0.000,568906.2,568906.2,23536,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485918939,1564227.00
01/31/2017 22:15,2,0.000,ALERT,213.29,299.37,59.965,1485918903,"201051344001025","219011344069620",0.00,-1.00,0,285.84,302.07,0.0,0.0,0.000,613329.5,613329.5,23573,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918941,1564228.00
01/31/2017 22:15,2,0.000,ALERT,213.29,300.27,59.981,1485918903,"201051344000458","219011344069620",0.00,1.00,0,287.35,303.28,0.0,0.0,0.000,617323.1,617323.1,23268,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918943,1564229.00
01/31/2017 22:15,2,0.000,ALERT,213.96,300.27,59.981,1485918903,"201051344000853","219011344069620",0.00,-0.50,0,287.35,302.68,0.0,0.0,0.000,615981.5,615981.5,23178,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918945,1564230.00
01/31/2017 22:15,2,0.000,ALERT,213.74,300.57,59.986,1485918903,"201051344000685","219011344069620",0.00,-0.50,0,286.74,301.77,0.0,0.0,0.000,612460.6,612460.6,23438,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918947,1564231.00
01/31/2017 22:15,2,0.000,ALERT,213.74,299.67,59.970,1485918903,"201051344000917","219011344069620",0.00,1.00,0,285.84,300.87,0.0,0.0,0.000,609408.1,609408.1,23449,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918948,1564232.00
01/31/2017 22:15,2,0.000,ALERT,213.96,300.57,59.981,1485918903,"201051344001145","219011344069620",0.00,-0.50,0,286.74,302.37,0.0,0.0,0.000,615440.0,615440.0,23307,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918950,1564233.00
01/31/2017 22:15,2,0.000,ALERT,213.51,299.67,59.944,1485918903,"201051344000651","219011344069620",0.00,-1.50,0,286.14,301.17,0.0,0.0,0.000,607982.4,607982.4,23510,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485918952,1564234.00
01/31/2017 22:15,2,0.000,ALERT,211.93,298.17,59.933,1485918903,"274151322000088","219011344069620",0.00,0.50,0,284.94,302.07,0.0,0.0,0.000,831895.5,831895.5,23150,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918954,1564235.00
01/31/2017 22:15,2,0.000,ALERT,213.06,297.26,59.959,1485918903,"274151322000068","219011344069620",0.00,1.00,0,284.34,301.47,0.0,0.0,0.000,721936.0,721936.0,23651,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918956,1564236.00
01/31/2017 22:15,2,0.000,ALERT,213.29,299.97,59.991,1485918903,"201051344001135","219011344069620",0.00,-0.50,0,286.44,302.07,0.0,0.0,0.000,603542.1,603542.1,23569,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918957,1564237.00
01/31/2017 22:15,2,0.000,ALERT,213.06,300.87,59.959,1485918903,"201051344000594","219011344069620",0.00,-0.50,0,287.35,302.98,0.0,0.0,0.000,619686.5,619686.5,23456,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918959,1564238.00
01/31/2017 22:15,2,0.000,ALERT,213.51,299.67,59.970,1485918903,"201051344001203","219011344069620",0.00,-1.00,0,286.14,303.28,0.0,0.0,0.000,611916.4,611916.4,23555,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918961,1564239.00
01/31/2017 22:15,2,0.000,ALERT,212.16,298.47,59.954,1485918903,"274151322000054","219011344069620",0.00,0.50,0,284.94,302.37,0.0,0.0,0.000,848162.9,848162.9,23209,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918963,1564240.00
01/31/2017 22:15,2,0.000,ALERT,213.74,299.97,59.970,1485918903,"201051344000867","219011344069620",0.00,0.50,0,286.74,302.68,0.0,0.0,0.000,606046.1,606046.1,23546,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918965,1564241.00
01/31/2017 22:15,2,0.000,ALERT,213.51,300.27,59.975,1485918903,"201051344001093","219011344069620",0.00,0.50,0,286.74,301.47,0.0,0.0,0.000,609020.1,609020.1,23466,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918966,1564242.00
01/31/2017 22:15,2,0.000,ALERT,213.29,300.27,59.944,1485918903,"201051344000900","219011344069620",0.00,-0.50,0,287.05,302.07,0.0,0.0,0.000,625032.2,625032.2,23091,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918968,1564243.00
01/31/2017 22:15,2,0.000,ALERT,213.51,299.37,59.970,1485918903,"201051344000648","219011344069620",0.00,-1.50,0,286.74,302.37,0.0,0.0,0.000,614719.8,614719.8,23104,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485918970,1564244.00
01/31/2017 22:15,2,0.000,ALERT,213.51,300.87,59.996,1485918903,"201051344000569","219011344069620",0.00,0.00,0,287.95,303.28,0.0,0.0,0.000,625511.5,625511.5,23097,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918972,1564245.00
01/31/2017 22:15,2,0.000,ALERT,213.06,300.27,59.986,1485918903,"201051344000983","219011344069620",0.00,0.00,0,287.35,302.98,0.0,0.0,0.000,618219.6,618219.6,23241,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485918974,1564246.00
01/31/2017 22:15,2,0.000,ALERT,213.51,299.67,59.965,1485918903,"201051344001158","219011344069620",0.00,-1.00,0,287.05,302.07,0.0,0.0,0.000,606677.3,606677.3,23465,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485918976,1564247.00
01/31/2017 22:15,2,0.000,ALERT,213.96,300.87,60.018,1485918903,"201051344000576","219011344069620",0.00,-0.50,0,287.65,302.68,0.0,0.0,0.000,617420.0,617420.0,23133,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485918977,1564248.00
01/31/2017 22:15,2,0.000,ALERT,212.16,296.96,59.996,1485918903,"274151322000087","219011344069620",0.00,1.00,0,284.04,301.47,0.0,0.0,0.000,820185.6,820185.6,23434,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485918979,1564249.00
01/31/2017 22:30,2,0.000,ALERT,213.29,299.67,59.991,1485919803,"201051344000645","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,616667.2,616667.2,23121,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485919805,1564250.00
01/31/2017 22:30,2,0.000,ALERT,211.70,297.26,59.991,1485919803,"274151322000085","219011344069620",0.00,0.50,0,294.86,299.67,0.0,0.0,0.000,846788.9,846788.9,23229,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485919807,1564251.00
01/31/2017 22:30,2,0.000,ALERT,213.51,299.67,59.996,1485919803,"201051344000633","219011344069620",0.00,-0.50,0,296.06,301.47,0.0,0.0,0.000,605870.9,605870.9,23527,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485919809,1564252.00
01/31/2017 22:30,2,0.000,ALERT,212.83,299.97,60.018,1485919803,"201051344000469","219011344069620",0.00,-1.50,0,296.66,301.77,0.0,0.0,0.000,608736.6,608736.6,23495,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485919810,1564253.00
01/31/2017 22:30,2,0.000,ALERT,212.16,299.07,59.986,1485919803,"201051344000646","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,604600.9,604600.9,23468,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485919812,1564254.00
01/31/2017 22:30,2,0.000,ALERT,211.25,297.26,59.965,1485919803,"274151322000052","219011344069620",0.00,0.00,0,294.86,300.27,0.0,0.0,0.000,875134.3,875134.3,22995,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485919814,1564255.00
01/31/2017 22:30,2,0.000,ALERT,212.61,299.07,59.986,1485919803,"201051344000585","219011344069620",0.00,0.00,0,296.66,301.77,0.0,0.0,0.000,615167.3,615167.3,23551,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485919816,1564256.00
01/31/2017 22:30,2,0.000,ALERT,212.38,299.37,59.975,1485919803,"201051344001230","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,607954.6,607954.6,23370,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485919817,1564257.00
01/31/2017 22:30,2,0.000,ALERT,212.83,299.67,59.954,1485919803,"201051344000582","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,599888.1,599888.1,23507,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485919819,1564258.00
01/31/2017 22:30,2,0.000,ALERT,212.16,299.07,59.986,1485919803,"201051344000955","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,615180.6,615180.6,23454,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485919821,1564259.00
01/31/2017 22:30,2,0.000,ALERT,211.48,296.36,59.981,1485919803,"274151322000094","219011344069620",0.00,-0.50,0,294.56,299.07,0.0,0.0,0.000,720833.3,720833.3,23763,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485919823,1564260.00
01/31/2017 22:30,2,0.000,ALERT,212.83,300.27,59.986,1485919803,"201051344000579","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,624202.7,624202.7,23415,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485919825,1564261.00
01/31/2017 22:30,2,0.000,ALERT,212.38,299.37,60.034,1485919803,"201051344000890","219011344069620",0.00,0.00,0,297.26,303.28,0.0,0.0,0.000,612166.7,612166.7,23521,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485919826,1564262.00
01/31/2017 22:30,2,0.000,ALERT,212.38,298.77,59.991,1485919803,"201051344000438","219011344069620",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,613213.4,613213.4,23529,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485919828,1564263.00
01/31/2017 22:30,2,0.000,ALERT,212.61,298.17,59.938,1485919803,"201051344000417","219011344069620",0.00,-0.50,0,296.36,301.47,0.0,0.0,0.000,596464.3,596464.3,23659,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485919830,1564264.00
01/31/2017 22:30,2,0.000,ALERT,211.70,296.96,59.981,1485919803,"274151322000083","219011344069620",0.00,0.00,0,295.46,299.97,0.0,0.0,0.000,866654.7,866654.7,23030,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485919832,1564265.00
01/31/2017 22:30,2,0.000,ALERT,212.16,297.26,59.981,1485919803,"274151322000076","219011344069620",0.00,0.00,0,295.16,300.27,0.0,0.0,0.000,924090.0,924090.0,23139,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485919834,1564266.00
01/31/2017 22:30,2,0.000,ALERT,212.61,300.57,59.996,1485919803,"201051344000868","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,607203.1,607203.1,23510,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485919836,1564267.00
01/31/2017 22:30,2,0.000,ALERT,211.25,297.57,59.981,1485919803,"274151322000095","219011344069620",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,915057.2,915057.2,23209,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485919837,1564268.00
01/31/2017 22:30,2,0.000,ALERT,212.38,299.97,59.970,1485919803,"201051344000988","219011344069620",0.00,-0.50,0,295.16,301.77,0.0,0.0,0.000,568906.2,568906.2,23538,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485919839,1564269.00
01/31/2017 22:30,2,0.000,ALERT,212.16,298.17,59.965,1485919803,"201051344001025","219011344069620",0.00,-1.00,0,296.06,302.37,0.0,0.0,0.000,613329.5,613329.5,23575,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485919841,1564270.00
01/31/2017 22:30,2,0.000,ALERT,212.61,300.27,59.965,1485919803,"201051344000458","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,617323.1,617323.1,23270,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485919843,1564271.00
01/31/2017 22:30,2,0.000,ALERT,213.06,300.27,59.981,1485919803,"201051344000853","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,615981.5,615981.5,23180,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485919845,1564272.00
01/31/2017 22:30,2,0.000,ALERT,212.83,299.07,59.959,1485919803,"201051344000685","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,612460.6,612460.6,23440,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485919846,1564273.00
01/31/2017 22:30,2,0.000,ALERT,212.61,298.47,59.986,1485919803,"201051344000917","219011344069620",0.00,0.50,0,296.06,301.17,0.0,0.0,0.000,609408.1,609408.1,23451,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485919848,1564274.00
01/31/2017 22:30,2,0.000,ALERT,212.61,299.07,59.949,1485919803,"201051344001145","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,615440.0,615440.0,23309,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485919850,1564275.00
01/31/2017 22:30,2,0.000,ALERT,212.38,298.17,59.996,1485919803,"201051344000651","219011344069620",0.00,-1.50,0,296.36,301.47,0.0,0.0,0.000,607982.4,607982.4,23512,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485919852,1564276.00
01/31/2017 22:30,2,0.000,ALERT,211.03,297.26,59.986,1485919803,"274151322000088","219011344069620",0.00,0.50,0,294.86,299.37,0.0,0.0,0.000,831895.5,831895.5,23152,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485919853,1564277.00
01/31/2017 22:30,2,0.000,ALERT,212.16,296.66,60.002,1485919803,"274151322000068","219011344069620",0.00,1.00,0,294.26,298.77,0.0,0.0,0.000,721936.0,721936.0,23653,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485919855,1564278.00
01/31/2017 22:30,2,0.000,ALERT,212.16,298.77,59.986,1485919803,"201051344001135","219011344069620",0.00,-0.50,0,296.66,302.07,0.0,0.0,0.000,603542.1,603542.1,23571,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485919857,1564279.00
01/31/2017 22:30,2,0.000,ALERT,212.16,299.97,59.981,1485919803,"201051344000594","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,619686.5,619686.5,23458,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485919859,1564280.00
01/31/2017 22:30,2,0.000,ALERT,212.38,298.47,60.007,1485919803,"201051344001203","219011344069620",0.00,-1.00,0,296.36,303.28,0.0,0.0,0.000,611916.4,611916.4,23557,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485919861,1564281.00
01/31/2017 22:30,2,0.000,ALERT,211.25,298.17,59.991,1485919803,"274151322000054","219011344069620",0.00,0.50,0,294.86,299.67,0.0,0.0,0.000,848162.9,848162.9,23211,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485919862,1564282.00
01/31/2017 22:30,2,0.000,ALERT,212.83,298.77,60.023,1485919803,"201051344000867","219011344069620",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,606046.1,606046.1,23548,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485919864,1564283.00
01/31/2017 22:30,2,0.000,ALERT,212.16,298.47,59.981,1485919803,"201051344001093","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,609020.1,609020.1,23468,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485919866,1564284.00
01/31/2017 22:30,2,0.000,ALERT,212.61,299.37,59.981,1485919803,"201051344000900","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,625032.2,625032.2,23093,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485919868,1564285.00
01/31/2017 22:30,2,0.000,ALERT,212.61,298.77,60.028,1485919803,"201051344000648","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,614719.8,614719.8,23106,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485919870,1564286.00
01/31/2017 22:30,2,0.000,ALERT,212.61,299.97,59.975,1485919803,"201051344000569","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,625511.5,625511.5,23099,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485919872,1564287.00
01/31/2017 22:30,2,0.000,ALERT,212.38,299.37,59.970,1485919803,"201051344000983","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,618219.6,618219.6,23243,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485919873,1564288.00
01/31/2017 22:30,2,0.000,ALERT,212.61,299.07,59.975,1485919803,"201051344001158","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,606677.3,606677.3,23467,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485919875,1564289.00
01/31/2017 22:30,2,0.000,ALERT,213.29,300.27,59.975,1485919803,"201051344000576","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,617420.0,617420.0,23135,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485919877,1564290.00
01/31/2017 22:30,2,0.000,ALERT,211.48,295.76,59.949,1485919803,"274151322000087","219011344069620",0.00,1.00,0,293.96,298.77,0.0,0.0,0.000,820185.6,820185.6,23436,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485919879,1564291.00
01/31/2017 22:45,2,0.000,ALERT,213.74,300.27,59.996,1485920704,"201051344000645","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,616667.2,616667.2,23123,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485920706,1564292.00
01/31/2017 22:45,2,0.000,ALERT,211.93,297.57,59.981,1485920704,"274151322000085","219011344069620",0.00,0.00,0,294.86,299.37,0.0,0.0,0.000,846788.9,846788.9,23231,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485920707,1564293.00
01/31/2017 22:45,2,0.000,ALERT,213.96,299.97,59.996,1485920704,"201051344000633","219011344069620",0.00,-1.00,0,296.36,301.77,0.0,0.0,0.000,605870.9,605870.9,23529,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485920709,1564294.00
01/31/2017 22:45,2,0.000,ALERT,213.29,300.27,59.996,1485920704,"201051344000469","219011344069620",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,608736.6,608736.6,23497,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485920711,1564295.00
01/31/2017 22:45,2,0.000,ALERT,212.61,299.67,59.996,1485920704,"201051344000646","219011344069620",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,604600.9,604600.9,23470,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485920713,1564296.00
01/31/2017 22:45,2,0.000,ALERT,211.93,297.87,59.996,1485920704,"274151322000052","219011344069620",0.00,0.00,0,294.86,299.97,0.0,0.0,0.000,875134.3,875134.3,22997,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485920715,1564297.00
01/31/2017 22:45,2,0.000,ALERT,213.06,299.67,59.954,1485920704,"201051344000585","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,615167.3,615167.3,23553,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485920716,1564298.00
01/31/2017 22:45,2,0.000,ALERT,212.83,299.67,60.002,1485920704,"201051344001230","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,607954.6,607954.6,23372,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485920718,1564299.00
01/31/2017 22:45,2,0.000,ALERT,213.29,300.27,59.991,1485920704,"201051344000582","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,599888.1,599888.1,23509,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485920720,1564300.00
01/31/2017 22:45,2,0.000,ALERT,212.38,299.37,59.965,1485920704,"201051344000955","219011344069620",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,615180.6,615180.6,23456,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485920722,1564301.00
01/31/2017 22:45,2,0.000,ALERT,211.93,297.26,59.996,1485920704,"274151322000094","219011344069620",0.00,-1.00,0,294.56,298.47,0.0,0.0,0.000,720833.3,720833.3,23765,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485920724,1564302.00
01/31/2017 22:45,2,0.000,ALERT,213.51,300.87,59.996,1485920704,"201051344000579","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,624202.7,624202.7,23417,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485920725,1564303.00
01/31/2017 22:45,2,0.000,ALERT,212.61,299.67,59.981,1485920704,"201051344000890","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,612166.7,612166.7,23523,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485920727,1564304.00
01/31/2017 22:45,2,0.000,ALERT,212.83,299.37,60.002,1485920704,"201051344000438","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,613213.4,613213.4,23531,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485920729,1564305.00
01/31/2017 22:45,2,0.000,ALERT,213.06,299.07,59.996,1485920704,"201051344000417","219011344069620",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,596464.3,596464.3,23661,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485920731,1564306.00
01/31/2017 22:45,2,0.000,ALERT,212.16,297.57,60.028,1485920704,"274151322000083","219011344069620",0.00,0.00,0,295.16,299.97,0.0,0.0,0.000,866654.7,866654.7,23032,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485920733,1564307.00
01/31/2017 22:45,2,0.000,ALERT,212.61,297.57,59.981,1485920704,"274151322000076","219011344069620",0.00,0.00,0,295.16,299.67,0.0,0.0,0.000,924090.0,924090.0,23141,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485920734,1564308.00
01/31/2017 22:45,2,0.000,ALERT,213.29,301.17,59.991,1485920704,"201051344000868","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,607203.1,607203.1,23512,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485920736,1564309.00
01/31/2017 22:45,2,0.000,ALERT,212.16,298.77,59.986,1485920704,"274151322000095","219011344069620",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,915057.2,915057.2,23211,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485920738,1564310.00
01/31/2017 22:45,2,0.000,ALERT,213.29,300.27,59.991,1485920704,"201051344000988","219011344069620",0.00,0.00,0,295.76,301.77,0.0,0.0,0.000,568906.2,568906.2,23540,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485920740,1564311.00
01/31/2017 22:45,2,0.000,ALERT,212.61,298.47,59.991,1485920704,"201051344001025","219011344069620",0.00,-1.00,0,296.06,301.17,0.0,0.0,0.000,613329.5,613329.5,23577,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485920742,1564312.00
01/31/2017 22:45,2,0.000,ALERT,213.29,300.27,59.991,1485920704,"201051344000458","219011344069620",0.00,1.00,0,297.57,302.98,0.0,0.0,0.000,617323.1,617323.1,23272,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485920744,1564313.00
01/31/2017 22:45,2,0.000,ALERT,214.19,300.57,59.986,1485920704,"201051344000853","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,615981.5,615981.5,23182,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485920745,1564314.00
01/31/2017 22:45,2,0.000,ALERT,213.29,299.67,59.981,1485920704,"201051344000685","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,612460.6,612460.6,23442,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485920747,1564315.00
01/31/2017 22:45,2,0.000,ALERT,212.83,299.07,59.996,1485920704,"201051344000917","219011344069620",0.00,0.50,0,295.76,300.27,0.0,0.0,0.000,609408.1,609408.1,23453,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485920749,1564316.00
01/31/2017 22:45,2,0.000,ALERT,213.06,299.67,60.002,1485920704,"201051344001145","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,615440.0,615440.0,23311,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485920751,1564317.00
01/31/2017 22:45,2,0.000,ALERT,212.83,298.77,59.959,1485920704,"201051344000651","219011344069620",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,607982.4,607982.4,23514,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485920752,1564318.00
01/31/2017 22:45,2,0.000,ALERT,211.48,297.26,59.970,1485920704,"274151322000088","219011344069620",0.00,0.50,0,294.56,299.07,0.0,0.0,0.000,831895.5,831895.5,23154,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485920754,1564319.00
01/31/2017 22:45,2,0.000,ALERT,212.61,297.26,59.991,1485920704,"274151322000068","219011344069620",0.00,0.50,0,294.26,298.47,0.0,0.0,0.000,721936.0,721936.0,23655,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485920756,1564320.00
01/31/2017 22:45,2,0.000,ALERT,212.38,299.37,60.023,1485920704,"201051344001135","219011344069620",0.00,-1.00,0,295.46,301.17,0.0,0.0,0.000,603542.1,603542.1,23573,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485920758,1564321.00
01/31/2017 22:45,2,0.000,ALERT,213.06,301.17,59.996,1485920704,"201051344000594","219011344069620",0.00,-1.00,0,296.96,302.37,0.0,0.0,0.000,619686.5,619686.5,23460,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485920760,1564322.00
01/31/2017 22:45,2,0.000,ALERT,212.83,299.07,60.002,1485920704,"201051344001203","219011344069620",0.00,-1.00,0,296.66,302.37,0.0,0.0,0.000,611916.4,611916.4,23559,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485920761,1564323.00
01/31/2017 22:45,2,0.000,ALERT,211.70,296.96,59.996,1485920704,"274151322000054","219011344069620",0.00,0.50,0,294.86,299.67,0.0,0.0,0.000,848162.9,848162.9,23213,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485920763,1564324.00
01/31/2017 22:45,2,0.000,ALERT,213.74,300.27,59.986,1485920704,"201051344000867","219011344069620",0.00,0.50,0,296.66,302.37,0.0,0.0,0.000,606046.1,606046.1,23550,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485920765,1564325.00
01/31/2017 22:45,2,0.000,ALERT,212.83,299.67,59.991,1485920704,"201051344001093","219011344069620",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,609020.1,609020.1,23470,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485920767,1564326.00
01/31/2017 22:45,2,0.000,ALERT,213.29,300.57,60.002,1485920704,"201051344000900","219011344069620",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,625032.2,625032.2,23095,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485920769,1564327.00
01/31/2017 22:45,2,0.000,ALERT,213.51,299.97,59.996,1485920704,"201051344000648","219011344069620",0.00,-1.50,0,296.96,302.07,0.0,0.0,0.000,614719.8,614719.8,23108,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485920770,1564328.00
01/31/2017 22:45,2,0.000,ALERT,213.51,301.17,60.002,1485920704,"201051344000569","219011344069620",0.00,-0.50,0,297.57,302.98,0.0,0.0,0.000,625511.5,625511.5,23101,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485920772,1564329.00
01/31/2017 22:45,2,0.000,ALERT,213.51,300.87,59.959,1485920704,"201051344000983","219011344069620",0.00,0.00,0,297.57,302.68,0.0,0.0,0.000,618219.6,618219.6,23245,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485920774,1564330.00
01/31/2017 22:45,2,0.000,ALERT,213.51,300.57,60.007,1485920704,"201051344001158","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,606677.3,606677.3,23469,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485920776,1564331.00
01/31/2017 22:45,2,0.000,ALERT,213.96,300.87,59.996,1485920704,"201051344000576","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,617420.0,617420.0,23137,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485920778,1564332.00
01/31/2017 22:45,2,0.000,ALERT,211.93,296.66,60.002,1485920704,"274151322000087","219011344069620",0.00,1.00,0,293.96,298.77,0.0,0.0,0.000,820185.6,820185.6,23438,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485920779,1564333.00
01/31/2017 23:00,2,0.000,ALERT,213.96,301.17,60.012,1485921603,"201051344000645","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,616667.2,616667.2,23125,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485921605,1564334.00
01/31/2017 23:00,2,0.000,ALERT,212.38,299.07,59.954,1485921603,"274151322000085","219011344069620",0.00,0.00,0,295.46,299.97,0.0,0.0,0.000,846788.9,846788.9,23233,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485921607,1564335.00
01/31/2017 23:00,2,0.000,ALERT,214.19,300.87,60.007,1485921603,"201051344000633","219011344069620",0.00,-1.00,0,296.36,302.37,0.0,0.0,0.000,605870.9,605870.9,23531,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485921609,1564336.00
01/31/2017 23:00,2,0.000,ALERT,213.51,301.17,60.007,1485921603,"201051344000469","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,608736.6,608736.6,23499,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485921611,1564337.00
01/31/2017 23:00,2,0.000,ALERT,213.06,300.27,59.965,1485921603,"201051344000646","219011344069620",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,604600.9,604600.9,23472,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485921613,1564338.00
01/31/2017 23:00,2,0.000,ALERT,212.16,298.47,60.012,1485921603,"274151322000052","219011344069620",0.00,-0.50,0,295.76,300.57,0.0,0.0,0.000,875134.3,875134.3,22999,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485921615,1564339.00
01/31/2017 23:00,2,0.000,ALERT,213.51,300.27,60.028,1485921603,"201051344000585","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,615167.3,615167.3,23555,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485921617,1564340.00
01/31/2017 23:00,2,0.000,ALERT,213.29,300.57,60.012,1485921603,"201051344001230","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,607954.6,607954.6,23374,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485921618,1564341.00
01/31/2017 23:00,2,0.000,ALERT,213.74,301.17,60.034,1485921603,"201051344000582","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,599888.1,599888.1,23511,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485921620,1564342.00
01/31/2017 23:00,2,0.000,ALERT,213.06,300.27,60.012,1485921603,"201051344000955","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,615180.6,615180.6,23458,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485921622,1564343.00
01/31/2017 23:00,2,0.000,ALERT,212.38,297.87,60.007,1485921603,"274151322000094","219011344069620",0.00,-1.00,0,295.16,299.37,0.0,0.0,0.000,720833.3,720833.3,23767,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485921624,1564344.00
01/31/2017 23:00,2,0.000,ALERT,213.51,302.07,60.007,1485921603,"201051344000579","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,624202.7,624202.7,23419,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485921626,1564345.00
01/31/2017 23:00,2,0.000,ALERT,213.06,300.57,60.034,1485921603,"201051344000890","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,612166.7,612166.7,23525,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485921627,1564346.00
01/31/2017 23:00,2,0.000,ALERT,213.51,299.97,60.002,1485921603,"201051344000438","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,613213.4,613213.4,23533,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485921629,1564347.00
01/31/2017 23:00,2,0.000,ALERT,213.74,299.67,60.007,1485921603,"201051344000417","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,596464.3,596464.3,23663,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485921631,1564348.00
01/31/2017 23:00,2,0.000,ALERT,212.38,299.07,59.991,1485921603,"274151322000083","219011344069620",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,866654.7,866654.7,23034,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485921633,1564349.00
01/31/2017 23:00,2,0.000,ALERT,213.06,298.47,59.986,1485921603,"274151322000076","219011344069620",0.00,0.00,0,295.46,300.27,0.0,0.0,0.000,924090.0,924090.0,23143,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485921635,1564350.00
01/31/2017 23:00,2,0.000,ALERT,213.51,302.07,60.002,1485921603,"201051344000868","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,607203.1,607203.1,23514,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485921636,1564351.00
01/31/2017 23:00,2,0.000,ALERT,212.38,299.37,59.996,1485921603,"274151322000095","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,915057.2,915057.2,23213,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485921638,1564352.00
01/31/2017 23:00,2,0.000,ALERT,213.29,300.87,60.007,1485921603,"201051344000988","219011344069620",0.00,-0.50,0,296.06,302.37,0.0,0.0,0.000,568906.2,568906.2,23542,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485921640,1564353.00
01/31/2017 23:00,2,0.000,ALERT,213.06,299.37,59.965,1485921603,"201051344001025","219011344069620",0.00,-1.50,0,296.96,302.07,0.0,0.0,0.000,613329.5,613329.5,23579,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485921642,1564354.00
01/31/2017 23:00,2,0.000,ALERT,213.29,301.17,59.991,1485921603,"201051344000458","219011344069620",0.00,1.00,0,298.17,303.28,0.0,0.0,0.000,617323.1,617323.1,23274,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485921644,1564355.00
01/31/2017 23:00,2,0.000,ALERT,213.96,301.17,60.018,1485921603,"201051344000853","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,615981.5,615981.5,23184,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485921645,1564356.00
01/31/2017 23:00,2,0.000,ALERT,213.74,300.27,59.965,1485921603,"201051344000685","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,612460.6,612460.6,23444,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485921647,1564357.00
01/31/2017 23:00,2,0.000,ALERT,213.51,299.67,59.991,1485921603,"201051344000917","219011344069620",0.00,0.50,0,296.06,301.17,0.0,0.0,0.000,609408.1,609408.1,23455,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485921649,1564358.00
01/31/2017 23:00,2,0.000,ALERT,213.51,300.27,60.034,1485921603,"201051344001145","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,615440.0,615440.0,23313,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485921651,1564359.00
01/31/2017 23:00,2,0.000,ALERT,213.51,299.67,59.996,1485921603,"201051344000651","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,607982.4,607982.4,23516,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485921653,1564360.00
01/31/2017 23:00,2,0.000,ALERT,211.70,297.87,60.002,1485921603,"274151322000088","219011344069620",0.00,0.50,0,295.46,299.67,0.0,0.0,0.000,831895.5,831895.5,23156,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485921655,1564361.00
01/31/2017 23:00,2,0.000,ALERT,213.06,297.57,59.996,1485921603,"274151322000068","219011344069620",0.00,0.50,0,295.16,299.07,0.0,0.0,0.000,721936.0,721936.0,23657,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485921656,1564362.00
01/31/2017 23:00,2,0.000,ALERT,212.83,299.97,60.002,1485921603,"201051344001135","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,603542.1,603542.1,23575,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485921658,1564363.00
01/31/2017 23:00,2,0.000,ALERT,212.83,301.77,60.039,1485921603,"201051344000594","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,619686.5,619686.5,23462,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485921660,1564364.00
01/31/2017 23:00,2,0.000,ALERT,213.29,299.67,60.002,1485921603,"201051344001203","219011344069620",0.00,-1.00,0,297.26,303.28,0.0,0.0,0.000,611916.4,611916.4,23561,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485921662,1564365.00
01/31/2017 23:00,2,0.000,ALERT,212.16,298.47,60.028,1485921603,"274151322000054","219011344069620",0.00,0.50,0,295.76,300.27,0.0,0.0,0.000,848162.9,848162.9,23215,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485921663,1564366.00
01/31/2017 23:00,2,0.000,ALERT,213.51,300.57,59.991,1485921603,"201051344000867","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,606046.1,606046.1,23552,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485921665,1564367.00
01/31/2017 23:00,2,0.000,ALERT,213.29,300.27,60.007,1485921603,"201051344001093","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,609020.1,609020.1,23472,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485921667,1564368.00
01/31/2017 23:00,2,0.000,ALERT,213.29,301.17,60.007,1485921603,"201051344000900","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,625032.2,625032.2,23097,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485921669,1564369.00
01/31/2017 23:00,2,0.000,ALERT,213.51,300.57,59.970,1485921603,"201051344000648","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,614719.8,614719.8,23110,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485921671,1564370.00
01/31/2017 23:00,2,0.000,ALERT,213.51,302.07,60.007,1485921603,"201051344000569","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,625511.5,625511.5,23103,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485921672,1564371.00
