ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2017 23:00,2,0.000,ALERT,213.29,301.47,60.018,1485921603,"201051344000983","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,618219.6,618219.6,23247,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485921675,1564372.00
01/31/2017 23:00,2,0.000,ALERT,213.74,301.47,60.034,1485921603,"201051344001158","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,606677.3,606677.3,23471,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485921676,1564373.00
01/31/2017 23:00,2,0.000,ALERT,213.96,302.07,59.965,1485921603,"201051344000576","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,617420.0,617420.0,23139,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485921678,1564374.00
01/31/2017 23:00,2,0.000,ALERT,212.38,297.87,60.002,1485921603,"274151322000087","219011344069620",0.00,1.00,0,294.86,299.37,0.0,0.0,0.000,820185.6,820185.6,23440,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485921680,1564375.00
01/31/2017 23:15,2,0.000,ALERT,213.74,300.27,59.949,1485922504,"201051344000645","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,616667.2,616667.2,23127,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485922506,1564376.00
01/31/2017 23:15,2,0.000,ALERT,212.38,298.47,59.954,1485922504,"274151322000085","219011344069620",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,846788.9,846788.9,23235,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485922507,1564377.00
01/31/2017 23:15,2,0.000,ALERT,213.96,299.97,59.959,1485922504,"201051344000633","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,605870.9,605870.9,23533,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485922509,1564378.00
01/31/2017 23:15,2,0.000,ALERT,213.29,300.27,59.991,1485922504,"201051344000469","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,608736.6,608736.6,23501,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485922511,1564379.00
01/31/2017 23:15,2,0.000,ALERT,212.83,300.27,59.949,1485922504,"201051344000646","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,604600.9,604600.9,23474,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485922513,1564380.00
01/31/2017 23:15,2,0.000,ALERT,211.93,297.87,59.949,1485922504,"274151322000052","219011344069620",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,875134.3,875134.3,23001,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485922515,1564381.00
01/31/2017 23:15,2,0.000,ALERT,213.29,300.87,59.944,1485922504,"201051344000585","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,615167.3,615167.3,23557,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485922516,1564382.00
01/31/2017 23:15,2,0.000,ALERT,213.06,300.87,59.944,1485922504,"201051344001230","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,607954.6,607954.6,23376,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485922518,1564383.00
01/31/2017 23:15,2,0.000,ALERT,213.51,301.17,59.907,1485922504,"201051344000582","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,599888.1,599888.1,23513,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485922520,1564384.00
01/31/2017 23:15,2,0.000,ALERT,212.83,300.57,59.959,1485922504,"201051344000955","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,615180.6,615180.6,23460,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485922522,1564385.00
01/31/2017 23:15,2,0.000,ALERT,212.16,297.26,59.949,1485922504,"274151322000094","219011344069620",0.00,-1.00,0,295.76,299.37,0.0,0.0,0.000,720833.3,720833.3,23769,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485922523,1564386.00
01/31/2017 23:15,2,0.000,ALERT,213.29,300.57,59.949,1485922504,"201051344000579","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,624202.7,624202.7,23421,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485922525,1564387.00
01/31/2017 23:15,2,0.000,ALERT,213.06,300.87,59.954,1485922504,"201051344000890","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,612166.7,612166.7,23527,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485922527,1564388.00
01/31/2017 23:15,2,0.000,ALERT,213.29,300.57,59.954,1485922504,"201051344000438","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,613213.4,613213.4,23535,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485922529,1564389.00
01/31/2017 23:15,2,0.000,ALERT,213.51,299.97,59.938,1485922504,"201051344000417","219011344069620",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,596464.3,596464.3,23665,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485922531,1564390.00
01/31/2017 23:15,2,0.000,ALERT,212.38,298.47,59.949,1485922504,"274151322000083","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,866654.7,866654.7,23036,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485922532,1564391.00
01/31/2017 23:15,2,0.000,ALERT,212.83,298.17,59.938,1485922504,"274151322000076","219011344069620",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,924090.0,924090.0,23145,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485922534,1564392.00
01/31/2017 23:15,2,0.000,ALERT,213.29,301.17,59.959,1485922504,"201051344000868","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,607203.1,607203.1,23516,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485922536,1564393.00
01/31/2017 23:15,2,0.000,ALERT,212.16,299.37,59.959,1485922504,"274151322000095","219011344069620",0.00,-1.00,0,297.57,300.87,0.0,0.0,0.000,915057.2,915057.2,23215,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485922538,1564394.00
01/31/2017 23:15,2,0.000,ALERT,213.06,299.97,59.954,1485922504,"201051344000988","219011344069620",0.00,-0.50,0,296.66,302.68,0.0,0.0,0.000,568906.2,568906.2,23544,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485922540,1564395.00
01/31/2017 23:15,2,0.000,ALERT,212.83,299.37,59.954,1485922504,"201051344001025","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,613329.5,613329.5,23581,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485922541,1564396.00
01/31/2017 23:15,2,0.000,ALERT,213.29,300.57,59.959,1485922504,"201051344000458","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,617323.1,617323.1,23276,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485922543,1564397.00
01/31/2017 23:15,2,0.000,ALERT,213.96,300.57,59.954,1485922504,"201051344000853","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,615981.5,615981.5,23186,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485922545,1564398.00
01/31/2017 23:15,2,0.000,ALERT,213.51,300.57,59.944,1485922504,"201051344000685","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,612460.6,612460.6,23446,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485922547,1564399.00
01/31/2017 23:15,2,0.000,ALERT,213.51,300.27,59.954,1485922504,"201051344000917","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,609408.1,609408.1,23457,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485922549,1564400.00
01/31/2017 23:15,2,0.000,ALERT,213.51,300.57,59.944,1485922504,"201051344001145","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,615440.0,615440.0,23315,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485922550,1564401.00
01/31/2017 23:15,2,0.000,ALERT,213.29,299.97,59.949,1485922504,"201051344000651","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,607982.4,607982.4,23518,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485922552,1564402.00
01/31/2017 23:15,2,0.000,ALERT,211.93,298.47,59.981,1485922504,"274151322000088","219011344069620",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,831895.5,831895.5,23158,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485922554,1564403.00
01/31/2017 23:15,2,0.000,ALERT,212.83,297.57,59.933,1485922504,"274151322000068","219011344069620",0.00,0.50,0,295.46,299.07,0.0,0.0,0.000,721936.0,721936.0,23659,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485922556,1564404.00
01/31/2017 23:15,2,0.000,ALERT,212.83,300.57,59.922,1485922504,"201051344001135","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,603542.1,603542.1,23577,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485922558,1564405.00
01/31/2017 23:15,2,0.000,ALERT,213.06,301.47,59.970,1485922504,"201051344000594","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,619686.5,619686.5,23464,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485922559,1564406.00
01/31/2017 23:15,2,0.000,ALERT,213.06,299.97,59.938,1485922504,"201051344001203","219011344069620",0.00,-1.50,0,297.87,303.88,0.0,0.0,0.000,611916.4,611916.4,23563,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485922561,1564407.00
01/31/2017 23:15,2,0.000,ALERT,211.93,298.77,59.928,1485922504,"274151322000054","219011344069620",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,848162.9,848162.9,23217,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485922563,1564408.00
01/31/2017 23:15,2,0.000,ALERT,213.51,299.97,59.944,1485922504,"201051344000867","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,606046.1,606046.1,23554,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485922565,1564409.00
01/31/2017 23:15,2,0.000,ALERT,213.06,300.27,59.949,1485922504,"201051344001093","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,609020.1,609020.1,23474,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485922567,1564410.00
01/31/2017 23:15,2,0.000,ALERT,213.06,300.57,59.954,1485922504,"201051344000900","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,625032.2,625032.2,23099,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485922568,1564411.00
01/31/2017 23:15,2,0.000,ALERT,213.29,299.37,59.928,1485922504,"201051344000648","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,614719.8,614719.8,23112,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485922570,1564412.00
01/31/2017 23:15,2,0.000,ALERT,213.29,300.87,59.975,1485922504,"201051344000569","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,625511.5,625511.5,23105,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485922572,1564413.00
01/31/2017 23:15,2,0.000,ALERT,213.29,300.57,59.986,1485922504,"201051344000983","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,618219.6,618219.6,23249,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485922574,1564414.00
01/31/2017 23:15,2,0.000,ALERT,213.51,300.27,59.949,1485922504,"201051344001158","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,606677.3,606677.3,23473,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485922576,1564415.00
01/31/2017 23:15,2,0.000,ALERT,213.74,301.17,59.975,1485922504,"201051344000576","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,617420.0,617420.0,23141,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485922577,1564416.00
01/31/2017 23:15,2,0.000,ALERT,212.38,297.26,59.954,1485922504,"274151322000087","219011344069620",0.00,0.50,0,295.16,299.37,0.0,0.0,0.000,820185.6,820185.6,23442,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485922579,1564417.00
01/31/2017 23:30,2,0.000,ALERT,213.96,301.17,59.986,1485923403,"201051344000645","219011344069620",0.00,-0.50,0,297.57,302.68,0.0,0.0,0.000,616667.2,616667.2,23129,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485923405,1564418.00
01/31/2017 23:30,2,0.000,ALERT,213.06,299.07,59.970,1485923403,"274151322000085","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,846788.9,846788.9,23237,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485923407,1564419.00
01/31/2017 23:30,2,0.000,ALERT,214.41,301.47,59.991,1485923403,"201051344000633","219011344069620",0.00,-1.00,0,296.66,302.37,0.0,0.0,0.000,605870.9,605870.9,23535,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485923409,1564420.00
01/31/2017 23:30,2,0.000,ALERT,213.74,301.17,59.975,1485923403,"201051344000469","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,608736.6,608736.6,23503,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485923411,1564421.00
01/31/2017 23:30,2,0.000,ALERT,212.61,299.37,59.975,1485923403,"201051344000646","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,604600.9,604600.9,23476,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485923412,1564422.00
01/31/2017 23:30,2,0.000,ALERT,212.61,300.27,59.981,1485923403,"274151322000052","219011344069620",0.00,-0.50,0,296.36,301.47,0.0,0.0,0.000,875134.3,875134.3,23003,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485923414,1564423.00
01/31/2017 23:30,2,0.000,ALERT,212.83,299.67,59.970,1485923403,"201051344000585","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,615167.3,615167.3,23559,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485923416,1564424.00
01/31/2017 23:30,2,0.000,ALERT,212.83,299.97,59.981,1485923403,"201051344001230","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,607954.6,607954.6,23378,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485923418,1564425.00
01/31/2017 23:30,2,0.000,ALERT,213.51,300.57,59.986,1485923403,"201051344000582","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,599888.1,599888.1,23515,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485923420,1564426.00
01/31/2017 23:30,2,0.000,ALERT,212.38,299.07,59.981,1485923403,"201051344000955","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,615180.6,615180.6,23462,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485923421,1564427.00
01/31/2017 23:30,2,0.000,ALERT,212.83,299.07,59.981,1485923403,"274151322000094","219011344069620",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,720833.3,720833.3,23771,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485923423,1564428.00
01/31/2017 23:30,2,0.000,ALERT,213.74,302.37,59.986,1485923403,"201051344000579","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,624202.7,624202.7,23423,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485923425,1564429.00
01/31/2017 23:30,2,0.000,ALERT,212.61,299.97,59.981,1485923403,"201051344000890","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,612166.7,612166.7,23529,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485923427,1564430.00
01/31/2017 23:30,2,0.000,ALERT,212.83,299.37,59.996,1485923403,"201051344000438","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,613213.4,613213.4,23537,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485923428,1564431.00
01/31/2017 23:30,2,0.000,ALERT,213.06,299.07,60.002,1485923403,"201051344000417","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,596464.3,596464.3,23667,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485923430,1564432.00
01/31/2017 23:30,2,0.000,ALERT,212.83,300.57,59.986,1485923403,"274151322000083","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,866654.7,866654.7,23038,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485923432,1564433.00
01/31/2017 23:30,2,0.000,ALERT,213.51,299.37,60.012,1485923403,"274151322000076","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,924090.0,924090.0,23147,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485923434,1564434.00
01/31/2017 23:30,2,0.000,ALERT,213.51,302.07,59.991,1485923403,"201051344000868","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,607203.1,607203.1,23518,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485923436,1564435.00
01/31/2017 23:30,2,0.000,ALERT,212.61,300.57,59.975,1485923403,"274151322000095","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,915057.2,915057.2,23217,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485923438,1564436.00
01/31/2017 23:30,2,0.000,ALERT,213.51,301.17,59.991,1485923403,"201051344000988","219011344069620",0.00,-0.50,0,296.06,302.68,0.0,0.0,0.000,568906.2,568906.2,23546,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485923439,1564437.00
01/31/2017 23:30,2,0.000,ALERT,212.61,298.47,59.981,1485923403,"201051344001025","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,613329.5,613329.5,23583,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485923441,1564438.00
01/31/2017 23:30,2,0.000,ALERT,213.51,301.47,59.986,1485923403,"201051344000458","219011344069620",0.00,0.50,0,298.47,303.58,0.0,0.0,0.000,617323.1,617323.1,23278,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485923443,1564439.00
01/31/2017 23:30,2,0.000,ALERT,214.19,301.47,59.991,1485923403,"201051344000853","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,615981.5,615981.5,23188,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485923445,1564440.00
01/31/2017 23:30,2,0.000,ALERT,213.29,299.67,59.986,1485923403,"201051344000685","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,612460.6,612460.6,23448,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485923447,1564441.00
01/31/2017 23:30,2,0.000,ALERT,213.06,299.07,59.986,1485923403,"201051344000917","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,609408.1,609408.1,23459,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485923448,1564442.00
01/31/2017 23:30,2,0.000,ALERT,213.29,299.67,59.996,1485923403,"201051344001145","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,615440.0,615440.0,23317,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485923450,1564443.00
01/31/2017 23:30,2,0.000,ALERT,212.83,298.47,59.991,1485923403,"201051344000651","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,607982.4,607982.4,23520,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485923452,1564444.00
01/31/2017 23:30,2,0.000,ALERT,212.16,298.77,59.986,1485923403,"274151322000088","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,831895.5,831895.5,23160,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485923454,1564445.00
01/31/2017 23:30,2,0.000,ALERT,212.38,296.96,59.975,1485923403,"274151322000068","219011344069620",0.00,0.50,0,295.76,300.27,0.0,0.0,0.000,721936.0,721936.0,23661,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485923456,1564446.00
01/31/2017 23:30,2,0.000,ALERT,211.25,297.57,59.981,1485923403,"201051344001135","219011344069620",0.00,-1.00,0,296.96,302.68,0.0,0.0,0.000,603542.1,603542.1,23579,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485923458,1564447.00
01/31/2017 23:30,2,0.000,ALERT,212.16,300.57,59.986,1485923403,"201051344000594","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,619686.5,619686.5,23466,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485923459,1564448.00
01/31/2017 23:30,2,0.000,ALERT,211.70,297.57,59.959,1485923403,"201051344001203","219011344069620",0.00,-1.50,0,296.96,303.88,0.0,0.0,0.000,611916.4,611916.4,23565,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485923461,1564449.00
01/31/2017 23:30,2,0.000,ALERT,211.25,297.57,59.986,1485923403,"274151322000054","219011344069620",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,848162.9,848162.9,23219,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485923463,1564450.00
01/31/2017 23:30,2,0.000,ALERT,212.83,299.07,59.981,1485923403,"201051344000867","219011344069620",0.00,0.00,0,297.57,302.98,0.0,0.0,0.000,606046.1,606046.1,23556,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485923465,1564451.00
01/31/2017 23:30,2,0.000,ALERT,211.48,297.57,59.970,1485923403,"201051344001093","219011344069620",0.00,0.00,0,296.66,302.07,0.0,0.0,0.000,609020.1,609020.1,23476,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485923467,1564452.00
01/31/2017 23:30,2,0.000,ALERT,212.38,299.97,59.975,1485923403,"201051344000900","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,625032.2,625032.2,23101,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485923469,1564453.00
01/31/2017 23:30,2,0.000,ALERT,212.61,299.07,59.986,1485923403,"201051344000648","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,614719.8,614719.8,23114,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485923470,1564454.00
01/31/2017 23:30,2,0.000,ALERT,212.38,300.27,59.975,1485923403,"201051344000569","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,625511.5,625511.5,23107,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485923472,1564455.00
01/31/2017 23:30,2,0.000,ALERT,212.38,299.97,59.986,1485923403,"201051344000983","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,618219.6,618219.6,23251,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485923474,1564456.00
01/31/2017 23:30,2,0.000,ALERT,212.61,299.67,59.981,1485923403,"201051344001158","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,606677.3,606677.3,23475,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485923476,1564457.00
01/31/2017 23:30,2,0.000,ALERT,212.83,300.27,59.959,1485923403,"201051344000576","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,617420.0,617420.0,23143,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485923478,1564458.00
01/31/2017 23:30,2,0.000,ALERT,211.70,296.66,59.981,1485923403,"274151322000087","219011344069620",0.00,0.50,0,295.46,300.27,0.0,0.0,0.000,820185.6,820185.6,23444,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485923480,1564459.00
01/31/2017 23:45,2,0.000,ALERT,212.16,298.77,59.981,1485924303,"201051344000645","219011344069620",0.00,0.00,0,297.57,303.28,0.0,0.0,0.000,616667.2,616667.2,23131,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485924305,1564460.00
01/31/2017 23:45,2,0.000,ALERT,210.80,296.96,59.970,1485924303,"274151322000085","219011344069620",0.00,0.00,0,294.56,301.17,0.0,0.0,0.000,846788.9,846788.9,23239,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485924307,1564461.00
01/31/2017 23:45,2,0.000,ALERT,212.38,298.77,59.986,1485924303,"201051344000633","219011344069620",0.00,-1.00,0,295.76,302.98,0.0,0.0,0.000,605870.9,605870.9,23537,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485924309,1564462.00
01/31/2017 23:45,2,0.000,ALERT,211.93,299.07,59.965,1485924303,"201051344000469","219011344069620",0.00,-1.50,0,296.66,302.98,0.0,0.0,0.000,608736.6,608736.6,23505,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485924311,1564463.00
01/31/2017 23:45,2,0.000,ALERT,210.80,297.26,59.970,1485924303,"201051344000646","219011344069620",0.00,-1.00,0,295.16,300.87,0.0,0.0,0.000,604600.9,604600.9,23478,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485924313,1564464.00
01/31/2017 23:45,2,0.000,ALERT,210.80,297.57,59.970,1485924303,"274151322000052","219011344069620",0.00,-0.50,0,294.56,301.47,0.0,0.0,0.000,875134.3,875134.3,23005,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485924314,1564465.00
01/31/2017 23:45,2,0.000,ALERT,211.25,296.96,59.970,1485924303,"201051344000585","219011344069620",0.00,-1.00,0,295.16,300.87,0.0,0.0,0.000,615167.3,615167.3,23561,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485924316,1564466.00
01/31/2017 23:45,2,0.000,ALERT,211.03,297.26,59.938,1485924303,"201051344001230","219011344069620",0.00,-1.00,0,296.06,301.47,0.0,0.0,0.000,607954.6,607954.6,23380,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485924318,1564467.00
01/31/2017 23:45,2,0.000,ALERT,211.48,297.87,59.981,1485924303,"201051344000582","219011344069620",0.00,-2.00,0,296.66,301.77,0.0,0.0,0.000,599888.1,599888.1,23517,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485924320,1564468.00
01/31/2017 23:45,2,0.000,ALERT,210.57,296.96,59.996,1485924303,"201051344000955","219011344069620",0.00,-1.00,0,295.76,300.87,0.0,0.0,0.000,615180.6,615180.6,23464,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485924322,1564469.00
01/31/2017 23:45,2,0.000,ALERT,211.03,296.36,59.970,1485924303,"274151322000094","219011344069620",0.00,-1.50,0,294.26,300.27,0.0,0.0,0.000,720833.3,720833.3,23773,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485924323,1564470.00
01/31/2017 23:45,2,0.000,ALERT,211.93,299.37,59.986,1485924303,"201051344000579","219011344069620",0.00,-0.50,0,298.17,303.88,0.0,0.0,0.000,624202.7,624202.7,23425,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485924325,1564471.00
01/31/2017 23:45,2,0.000,ALERT,211.03,297.57,59.986,1485924303,"201051344000890","219011344069620",0.00,-0.50,0,296.36,302.07,0.0,0.0,0.000,612166.7,612166.7,23531,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485924327,1564472.00
01/31/2017 23:45,2,0.000,ALERT,211.03,296.96,60.002,1485924303,"201051344000438","219011344069620",0.00,-1.50,0,295.76,301.47,0.0,0.0,0.000,613213.4,613213.4,23539,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485924329,1564473.00
01/31/2017 23:45,2,0.000,ALERT,211.48,296.96,59.996,1485924303,"201051344000417","219011344069620",0.00,-1.00,0,295.16,300.57,0.0,0.0,0.000,596464.3,596464.3,23669,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485924330,1564474.00
01/31/2017 23:45,2,0.000,ALERT,211.03,297.26,59.986,1485924303,"274151322000083","219011344069620",0.00,0.00,0,295.16,301.47,0.0,0.0,0.000,866654.7,866654.7,23040,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485924332,1564475.00
01/31/2017 23:45,2,0.000,ALERT,211.70,297.57,60.007,1485924303,"274151322000076","219011344069620",0.00,-0.50,0,294.56,301.47,0.0,0.0,0.000,924090.0,924090.0,23149,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485924334,1564476.00
01/31/2017 23:45,2,0.000,ALERT,211.70,299.37,59.996,1485924303,"201051344000868","219011344069620",0.00,-1.00,0,298.17,303.88,0.0,0.0,0.000,607203.1,607203.1,23520,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485924336,1564477.00
01/31/2017 23:45,2,0.000,ALERT,210.80,297.87,59.981,1485924303,"274151322000095","219011344069620",0.00,-1.00,0,295.76,301.77,0.0,0.0,0.000,915057.2,915057.2,23219,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485924338,1564478.00
01/31/2017 23:45,2,0.000,ALERT,211.70,299.07,60.007,1485924303,"201051344000988","219011344069620",0.00,-0.50,0,295.16,302.68,0.0,0.0,0.000,568906.2,568906.2,23548,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485924340,1564479.00
01/31/2017 23:45,2,0.000,ALERT,210.80,296.36,59.996,1485924303,"201051344001025","219011344069620",0.00,-1.50,0,294.86,301.47,0.0,0.0,0.000,613329.5,613329.5,23585,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485924341,1564480.00
01/31/2017 23:45,2,0.000,ALERT,211.70,299.07,59.991,1485924303,"201051344000458","219011344069620",0.00,0.50,0,297.57,303.88,0.0,0.0,0.000,617323.1,617323.1,23280,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485924343,1564481.00
01/31/2017 23:45,2,0.000,ALERT,212.38,299.07,59.991,1485924303,"201051344000853","219011344069620",0.00,-1.00,0,297.57,303.28,0.0,0.0,0.000,615981.5,615981.5,23190,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485924345,1564482.00
01/31/2017 23:45,2,0.000,ALERT,211.48,297.26,59.944,1485924303,"201051344000685","219011344069620",0.00,-1.00,0,295.76,301.17,0.0,0.0,0.000,612460.6,612460.6,23450,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485924347,1564483.00
01/31/2017 23:45,2,0.000,ALERT,211.25,296.96,59.996,1485924303,"201051344000917","219011344069620",0.00,0.00,0,294.56,300.57,0.0,0.0,0.000,609408.1,609408.1,23461,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485924348,1564484.00
01/31/2017 23:45,2,0.000,ALERT,211.25,297.26,59.991,1485924303,"201051344001145","219011344069620",0.00,-1.00,0,296.06,301.77,0.0,0.0,0.000,615440.0,615440.0,23319,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485924350,1564485.00
01/31/2017 23:45,2,0.000,ALERT,211.03,296.36,59.991,1485924303,"201051344000651","219011344069620",0.00,-2.50,0,295.16,300.27,0.0,0.0,0.000,607982.4,607982.4,23522,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485924352,1564486.00
01/31/2017 23:45,2,0.000,ALERT,210.35,296.96,59.986,1485924303,"274151322000088","219011344069620",0.00,0.50,0,294.56,299.97,0.0,0.0,0.000,831895.5,831895.5,23162,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485924354,1564487.00
01/31/2017 23:45,2,0.000,ALERT,211.48,296.06,60.012,1485924303,"274151322000068","219011344069620",0.00,0.50,0,293.96,298.17,0.0,0.0,0.000,721936.0,721936.0,23663,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485924356,1564488.00
01/31/2017 23:45,2,0.000,ALERT,210.80,296.96,59.991,1485924303,"201051344001135","219011344069620",0.00,-1.00,0,295.76,299.97,0.0,0.0,0.000,603542.1,603542.1,23581,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485924358,1564489.00
01/31/2017 23:45,2,0.000,ALERT,211.48,299.07,60.002,1485924303,"201051344000594","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,619686.5,619686.5,23468,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485924359,1564490.00
01/31/2017 23:45,2,0.000,ALERT,211.25,296.66,59.996,1485924303,"201051344001203","219011344069620",0.00,-1.50,0,295.46,300.87,0.0,0.0,0.000,611916.4,611916.4,23567,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485924361,1564491.00
01/31/2017 23:45,2,0.000,ALERT,210.57,296.96,59.965,1485924303,"274151322000054","219011344069620",0.00,0.00,0,294.56,299.37,0.0,0.0,0.000,848162.9,848162.9,23221,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485924363,1564492.00
01/31/2017 23:45,2,0.000,ALERT,211.70,297.87,60.007,1485924303,"201051344000867","219011344069620",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,606046.1,606046.1,23558,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485924365,1564493.00
01/31/2017 23:45,2,0.000,ALERT,211.03,296.96,59.954,1485924303,"201051344001093","219011344069620",0.00,0.00,0,295.46,299.37,0.0,0.0,0.000,609020.1,609020.1,23478,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485924367,1564494.00
01/31/2017 23:45,2,0.000,ALERT,211.48,298.47,59.996,1485924303,"201051344000900","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,625032.2,625032.2,23103,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485924368,1564495.00
01/31/2017 23:45,2,0.000,ALERT,211.70,297.87,60.007,1485924303,"201051344000648","219011344069620",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,614719.8,614719.8,23116,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485924370,1564496.00
01/31/2017 23:45,2,0.000,ALERT,211.70,299.07,59.981,1485924303,"201051344000569","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,625511.5,625511.5,23109,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485924372,1564497.00
01/31/2017 23:45,2,0.000,ALERT,211.48,298.47,60.007,1485924303,"201051344000983","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,618219.6,618219.6,23253,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485924374,1564498.00
01/31/2017 23:45,2,0.000,ALERT,211.70,298.47,60.002,1485924303,"201051344001158","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,606677.3,606677.3,23477,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485924376,1564499.00
01/31/2017 23:45,2,0.000,ALERT,211.93,299.07,59.970,1485924303,"201051344000576","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,617420.0,617420.0,23145,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485924378,1564500.00
01/31/2017 23:45,2,0.000,ALERT,210.80,295.76,59.991,1485924303,"274151322000087","219011344069620",0.00,0.50,0,293.66,298.47,0.0,0.0,0.000,820185.6,820185.6,23446,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485924379,1564501.00
